Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,170.0,14.5,2.6,1.5,28.0,124.95,0.0
2016,1,1,8,0,340.0,29.0,2.7,2.0,56.0,252.68,187.29
2016,1,1,8,15,442.0,37.5,2.7,2.5,95.5,324.94,271.32
2016,1,1,8,30,544.0,46.0,2.7,3.0,135.0,398.47,338.64
2016,1,1,8,45,602.5,52.0,2.75,3.5,175.5,444.4,380.0
2016,1,1,9,0,661.0,58.0,2.8,4.0,216.0,489.28,418.67
2016,1,1,9,15,700.5,62.0,2.8,4.5,254.0,518.68,442.94
2016,1,1,9,30,740.0,66.0,2.8,5.0,292.0,542.43,461.64
2016,1,1,9,45,771.0,68.0,2.85,5.5,327.0,560.12,474.73
2016,1,1,10,0,802.0,70.0,2.9,6.0,362.0,574.71,484.77
2016,1,1,10,15,820.0,72.0,2.85,6.0,390.5,578.33,486.12
2016,1,1,10,30,838.0,74.0,2.8,6.0,419.0,578.7,484.62
2016,1,1,10,45,850.0,75.5,2.8,6.5,441.0,571.76,476.39
2016,1,1,11,0,862.0,77.0,2.8,7.0,463.0,561.57,465.36
2016,1,1,11,15,869.5,78.0,2.75,7.0,478.0,545.2,449.84
2016,1,1,11,30,877.0,79.0,2.7,7.0,493.0,525.75,431.53
2016,1,1,11,45,880.0,79.5,2.65,7.5,500.0,500.62,407.58
2016,1,1,12,0,883.0,80.0,2.6,8.0,507.0,472.77,381.03
2016,1,1,12,15,883.0,80.0,2.55,8.0,507.0,440.59,351.21
2016,1,1,12,30,883.0,80.0,2.5,8.0,507.0,406.12,318.88
2016,1,1,12,45,881.5,79.0,2.45,8.0,499.5,368.07,283.03
2016,1,1,13,0,880.0,78.0,2.4,8.0,492.0,328.18,245.11
2016,1,1,13,15,872.5,77.0,2.35,8.0,477.0,285.12,204.54
2016,1,1,13,30,865.0,76.0,2.3,8.0,462.0,241.09,163.6
2016,1,1,13,45,853.5,74.0,2.25,8.0,439.5,194.79,122.63
2016,1,1,14,0,842.0,72.0,2.2,8.0,417.0,148.34,85.41
2016,1,1,14,15,823.5,70.0,2.15,8.0,388.5,101.53,55.76
2016,1,1,14,30,805.0,68.0,2.1,8.0,360.0,55.71,45.27
2016,1,1,14,45,779.0,65.0,2.05,8.0,325.5,51.68,41.69
2016,1,1,15,0,753.0,62.0,2.0,8.0,291.0,50.06,40.24
2016,1,1,15,15,713.5,58.0,1.9,7.5,252.5,47.55,38.01
2016,1,1,15,30,674.0,54.0,1.8,7.0,214.0,45.09,35.73
2016,1,1,15,45,613.5,48.5,1.75,6.5,173.5,37.7,28.84
2016,1,1,16,0,553.0,43.0,1.7,6.0,133.0,34.15,25.32
2016,1,1,16,15,451.5,35.0,1.8,5.5,94.0,28.27,19.44
2016,1,1,16,30,350.0,27.0,1.9,5.0,55.0,22.32,11.55
2016,1,1,16,45,175.0,13.5,2.0,5.0,27.5,12.28,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,23.5,14.5,3.0,3.0,16.5,25.49,0.0
2016,1,2,8,0,47.0,29.0,3.1,3.0,33.0,69.54,47.73
2016,1,2,8,15,75.0,46.0,3.1,3.0,56.5,106.62,86.49
2016,1,2,8,30,103.0,63.0,3.1,3.0,80.0,142.18,119.67
2016,1,2,8,45,119.0,80.0,3.1,3.5,104.5,170.25,145.26
2016,1,2,9,0,135.0,97.0,3.1,4.0,129.0,197.69,169.68
2016,1,2,9,15,145.0,112.5,3.05,4.5,152.5,218.8,187.95
2016,1,2,9,30,155.0,128.0,3.0,5.0,176.0,239.24,205.14
2016,1,2,9,45,168.5,140.0,3.0,5.5,197.5,256.66,219.47
2016,1,2,10,0,182.0,152.0,3.0,6.0,219.0,273.38,232.87
2016,1,2,10,15,148.5,165.0,2.95,6.0,222.0,262.55,222.62
2016,1,2,10,30,115.0,178.0,2.9,6.0,225.0,251.6,212.38
2016,1,2,10,45,63.0,170.0,2.85,6.5,196.0,199.98,167.49
2016,1,2,11,0,11.0,162.0,2.8,7.0,167.0,153.85,127.32
2016,1,2,11,15,49.0,184.5,2.7,7.0,207.5,199.66,166.25
2016,1,2,11,30,87.0,207.0,2.6,7.0,248.0,236.8,196.98
2016,1,2,11,45,206.0,203.5,2.55,7.5,302.5,289.32,239.45
2016,1,2,12,0,325.0,200.0,2.5,8.0,357.0,333.02,272.82
2016,1,2,12,15,202.0,206.0,2.4,8.0,303.5,269.72,220.36
2016,1,2,12,30,79.0,212.0,2.3,8.0,250.0,216.12,176.9
2016,1,2,12,45,103.0,211.5,2.2,8.5,260.5,217.77,177.08
2016,1,2,13,0,127.0,211.0,2.1,9.0,271.0,217.42,175.11
2016,1,2,13,15,218.0,197.0,2.0,9.0,296.0,219.76,173.08
2016,1,2,13,30,309.0,183.0,1.9,9.0,321.0,212.7,162.29
2016,1,2,13,45,238.0,180.5,1.85,9.0,284.0,180.52,137.72
2016,1,2,14,0,167.0,178.0,1.8,9.0,247.0,157.39,121.95
2016,1,2,14,15,99.0,160.0,1.7,9.0,200.5,128.5,101.79
2016,1,2,14,30,31.0,142.0,1.6,9.0,154.0,111.23,94.84
2016,1,2,14,45,27.0,129.5,1.5,9.0,139.0,101.79,86.55
2016,1,2,15,0,23.0,117.0,1.4,9.0,124.0,96.08,81.49
2016,1,2,15,15,17.5,102.5,1.4,8.5,107.5,84.62,71.32
2016,1,2,15,30,12.0,88.0,1.4,8.0,91.0,73.03,60.85
2016,1,2,15,45,6.0,72.0,1.45,8.0,73.5,60.23,49.01
2016,1,2,16,0,0.0,56.0,1.5,8.0,56.0,47.3,36.9
2016,1,2,16,15,0.0,39.5,1.65,7.5,39.5,33.86,24.23
2016,1,2,16,30,0.0,23.0,1.8,7.0,23.0,20.2,10.15
2016,1,2,16,45,0.0,11.5,1.95,7.0,11.5,10.46,0.0
2016,1,2,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,1.5,2.4,5.5,1.5,1.36,0.0
2016,1,3,8,0,0.0,3.0,2.4,6.0,3.0,2.63,0.0
2016,1,3,8,15,0.0,5.5,2.3,6.0,5.5,4.82,0.0
2016,1,3,8,30,0.0,8.0,2.2,6.0,8.0,7.02,0.46
2016,1,3,8,45,0.0,11.0,2.1,6.0,11.0,9.66,2.85
2016,1,3,9,0,0.0,14.0,2.0,6.0,14.0,12.3,5.24
2016,1,3,9,15,0.0,16.5,2.0,6.0,16.5,14.5,7.22
2016,1,3,9,30,0.0,19.0,2.0,6.0,19.0,16.71,9.19
2016,1,3,9,45,0.0,21.0,2.0,6.5,21.0,18.48,10.72
2016,1,3,10,0,0.0,23.0,2.0,7.0,23.0,20.25,12.23
2016,1,3,10,15,22.0,95.0,2.05,7.0,104.0,103.02,84.81
2016,1,3,10,30,44.0,167.0,2.1,7.0,185.0,189.87,158.83
2016,1,3,10,45,23.5,160.0,2.2,7.5,170.0,160.61,133.06
2016,1,3,11,0,3.0,153.0,2.3,8.0,155.0,140.82,115.7
2016,1,3,11,15,11.5,166.5,2.45,8.0,172.5,157.0,129.39
2016,1,3,11,30,20.0,180.0,2.6,8.0,190.0,172.48,142.32
2016,1,3,11,45,42.0,194.5,2.8,8.0,215.5,198.7,164.19
2016,1,3,12,0,64.0,209.0,3.0,8.0,241.0,218.06,180.0
2016,1,3,12,15,32.0,177.0,3.1,8.0,193.0,171.68,141.11
2016,1,3,12,30,0.0,145.0,3.2,8.0,145.0,127.67,104.29
2016,1,3,12,45,6.0,158.5,3.3,8.5,161.5,140.63,115.06
2016,1,3,13,0,12.0,172.0,3.4,9.0,178.0,152.54,124.74
2016,1,3,13,15,14.5,170.5,3.25,9.0,177.5,150.21,122.66
2016,1,3,13,30,17.0,169.0,3.1,9.0,177.0,147.48,120.26
2016,1,3,13,45,12.5,158.5,3.0,9.0,164.5,136.23,111.01
2016,1,3,14,0,8.0,148.0,2.9,9.0,152.0,125.49,102.25
2016,1,3,14,15,4.0,134.5,2.7,9.0,136.5,113.07,92.02
2016,1,3,14,30,0.0,121.0,2.5,9.0,121.0,101.21,86.01
2016,1,3,14,45,0.0,109.0,2.4,9.0,109.0,91.53,77.44
2016,1,3,15,0,0.0,97.0,2.3,9.0,97.0,81.88,68.8
2016,1,3,15,15,0.0,84.0,2.2,8.5,84.0,71.36,59.42
2016,1,3,15,30,0.0,71.0,2.1,8.0,71.0,60.72,49.77
2016,1,3,15,45,0.0,57.5,2.05,8.0,57.5,49.59,39.44
2016,1,3,16,0,0.0,44.0,2.0,8.0,44.0,38.32,28.89
2016,1,3,16,15,0.0,31.0,2.05,8.0,31.0,27.33,18.49
2016,1,3,16,30,0.0,18.0,2.1,8.0,18.0,15.85,6.94
2016,1,3,16,45,0.0,9.0,2.15,8.0,9.0,7.91,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,159.5,13.5,2.6,9.0,26.5,95.93,0.0
2016,1,4,8,0,319.0,27.0,2.6,9.0,53.0,240.01,172.61
2016,1,4,8,15,417.0,35.0,2.6,9.0,90.0,309.26,252.42
2016,1,4,8,30,515.0,43.0,2.6,9.0,127.0,379.79,316.36
2016,1,4,8,45,579.5,47.5,2.6,9.5,167.0,427.2,358.07
2016,1,4,9,0,644.0,52.0,2.6,10.0,207.0,470.03,394.36
2016,1,4,9,15,682.0,56.0,2.65,10.0,244.0,499.52,419.13
2016,1,4,9,30,720.0,60.0,2.7,10.0,281.0,526.7,441.1
2016,1,4,9,45,370.5,99.5,2.8,10.5,214.0,354.17,297.72
2016,1,4,10,0,21.0,139.0,2.9,11.0,147.0,144.24,118.06
2016,1,4,10,15,220.5,143.0,2.95,11.0,233.5,290.82,243.55
2016,1,4,10,30,420.0,147.0,3.0,11.0,320.0,415.03,345.24
2016,1,4,10,45,229.0,164.5,3.1,11.5,259.5,305.33,252.73
2016,1,4,11,0,38.0,182.0,3.2,12.0,199.0,195.08,159.42
2016,1,4,11,15,19.0,118.5,3.3,12.0,127.0,119.63,96.37
2016,1,4,11,30,0.0,55.0,3.4,12.0,55.0,48.59,36.02
2016,1,4,11,45,26.5,130.5,3.5,12.5,144.0,131.66,106.2
2016,1,4,12,0,53.0,206.0,3.6,13.0,233.0,210.64,171.0
2016,1,4,12,15,26.5,147.0,3.6,13.0,160.5,142.81,114.73
2016,1,4,12,30,0.0,88.0,3.6,13.0,88.0,77.88,60.62
2016,1,4,12,45,0.0,98.0,3.65,13.0,98.0,86.56,68.02
2016,1,4,13,0,0.0,108.0,3.7,13.0,108.0,95.04,75.2
2016,1,4,13,15,0.0,62.5,3.6,12.5,62.5,55.24,41.65
2016,1,4,13,30,0.0,17.0,3.5,12.0,17.0,14.97,7.26
2016,1,4,13,45,0.0,42.0,3.4,12.0,42.0,37.05,26.3
2016,1,4,14,0,0.0,67.0,3.3,12.0,67.0,59.22,45.34
2016,1,4,14,15,0.0,62.5,3.15,12.0,62.5,55.22,41.97
2016,1,4,14,30,0.0,58.0,3.0,12.0,58.0,51.22,38.6
2016,1,4,14,45,0.0,52.5,2.9,12.0,52.5,46.34,36.21
2016,1,4,15,0,0.0,47.0,2.8,12.0,47.0,41.46,31.85
2016,1,4,15,15,0.0,40.5,2.65,11.5,40.5,35.7,26.71
2016,1,4,15,30,0.0,34.0,2.5,11.0,34.0,29.95,21.51
2016,1,4,15,45,0.0,27.5,2.45,11.0,27.5,24.21,16.2
2016,1,4,16,0,0.0,21.0,2.4,11.0,21.0,18.47,10.87
2016,1,4,16,15,0.0,15.0,2.4,11.0,15.0,13.18,5.9
2016,1,4,16,30,0.0,9.0,2.4,11.0,9.0,7.9,0.65
2016,1,4,16,45,0.0,4.5,2.45,11.0,4.5,3.94,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,4.0,2.15,9.5,4.0,3.64,0.0
2016,1,5,8,0,0.0,8.0,2.3,10.0,8.0,7.02,0.0
2016,1,5,8,15,0.0,14.5,2.4,10.0,14.5,12.74,5.04
2016,1,5,8,30,0.0,21.0,2.5,10.0,21.0,18.47,10.2
2016,1,5,8,45,0.0,27.0,2.65,10.5,27.0,23.76,14.92
2016,1,5,9,0,0.0,33.0,2.8,11.0,33.0,29.07,19.59
2016,1,5,9,15,0.0,39.5,2.85,11.0,39.5,34.82,24.63
2016,1,5,9,30,0.0,46.0,2.9,11.0,46.0,40.57,29.64
2016,1,5,9,45,0.0,51.0,3.0,11.0,51.0,45.01,33.45
2016,1,5,10,0,0.0,56.0,3.1,11.0,56.0,49.45,37.24
2016,1,5,10,15,0.0,92.0,3.2,11.0,92.0,82.55,65.6
2016,1,5,10,30,0.0,128.0,3.3,11.0,128.0,116.95,94.74
2016,1,5,10,45,0.5,139.0,3.4,11.0,139.5,126.98,103.05
2016,1,5,11,0,1.0,150.0,3.5,11.0,151.0,136.85,111.24
2016,1,5,11,15,22.5,173.5,3.55,11.0,184.5,169.55,138.74
2016,1,5,11,30,44.0,197.0,3.6,11.0,218.0,206.08,169.0
2016,1,5,11,45,22.0,144.0,3.7,11.0,154.5,142.14,115.38
2016,1,5,12,0,0.0,91.0,3.8,11.0,91.0,80.59,63.4
2016,1,5,12,15,0.0,79.0,3.8,11.0,79.0,69.91,54.35
2016,1,5,12,30,0.0,67.0,3.8,11.0,67.0,59.24,45.26
2016,1,5,12,45,0.0,54.5,3.85,11.0,54.5,48.15,35.79
2016,1,5,13,0,0.0,42.0,3.9,11.0,42.0,37.07,26.31
2016,1,5,13,15,0.0,70.0,3.8,11.0,70.0,61.9,47.64
2016,1,5,13,30,0.0,98.0,3.7,11.0,98.0,86.13,68.35
2016,1,5,13,45,3.0,122.5,3.65,11.0,124.0,106.44,85.54
2016,1,5,14,0,6.0,147.0,3.6,11.0,150.0,124.75,101.01
2016,1,5,14,15,31.5,149.5,3.55,11.0,162.0,122.07,97.98
2016,1,5,14,30,57.0,152.0,3.5,11.0,174.0,118.85,95.9
2016,1,5,14,45,52.0,139.0,3.45,11.0,157.5,108.1,91.61
2016,1,5,15,0,47.0,126.0,3.4,11.0,141.0,98.64,83.25
2016,1,5,15,15,317.5,95.0,3.15,10.5,175.0,68.96,56.8
2016,1,5,15,30,588.0,64.0,2.9,10.0,209.0,48.78,38.64
2016,1,5,15,45,525.5,58.0,2.7,10.0,170.0,45.11,35.14
2016,1,5,16,0,463.0,52.0,2.5,10.0,131.0,41.48,31.52
2016,1,5,16,15,364.5,42.5,2.35,9.5,94.0,34.53,24.79
2016,1,5,16,30,266.0,33.0,2.2,9.0,57.0,27.48,16.75
2016,1,5,16,45,133.0,16.5,2.1,9.0,28.5,13.01,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,11.0,15.5,3.65,10.0,16.0,19.89,0.0
2016,1,6,8,0,22.0,31.0,3.6,10.0,32.0,51.38,32.69
2016,1,6,8,15,58.5,49.5,3.55,10.0,58.0,104.19,82.07
2016,1,6,8,30,95.0,68.0,3.5,10.0,84.0,146.36,120.09
2016,1,6,8,45,94.5,88.0,3.45,10.5,107.5,168.6,139.87
2016,1,6,9,0,94.0,108.0,3.4,11.0,131.0,189.56,157.95
2016,1,6,9,15,113.0,125.5,3.35,11.0,157.5,217.88,182.32
2016,1,6,9,30,132.0,143.0,3.3,11.0,184.0,245.64,205.74
2016,1,6,9,45,174.5,147.5,3.25,11.0,207.5,270.73,227.03
2016,1,6,10,0,217.0,152.0,3.2,11.0,231.0,306.13,256.3
2016,1,6,10,15,108.5,136.0,3.2,10.5,175.5,207.29,172.77
2016,1,6,10,30,0.0,120.0,3.2,10.0,120.0,109.08,88.24
2016,1,6,10,45,65.0,160.5,3.25,10.0,190.0,191.74,158.99
2016,1,6,11,0,130.0,201.0,3.3,10.0,260.0,273.44,226.85
2016,1,6,11,15,128.0,207.5,3.35,10.0,267.5,272.17,224.96
2016,1,6,11,30,126.0,214.0,3.4,10.0,275.0,270.46,222.95
2016,1,6,11,45,63.0,154.5,3.45,10.5,185.0,171.7,140.32
2016,1,6,12,0,0.0,95.0,3.5,11.0,95.0,84.16,66.38
2016,1,6,12,15,0.0,60.5,3.4,11.0,60.5,53.47,40.31
2016,1,6,12,30,0.0,26.0,3.3,11.0,26.0,22.92,14.12
2016,1,6,12,45,0.0,71.5,3.25,11.0,71.5,63.24,48.72
2016,1,6,13,0,0.0,117.0,3.2,11.0,117.0,102.78,82.33
2016,1,6,13,15,113.5,157.5,3.1,10.5,209.5,164.33,130.54
2016,1,6,13,30,227.0,198.0,3.0,10.0,302.0,211.64,164.96
2016,1,6,13,45,113.5,158.5,2.95,10.0,210.5,148.98,116.68
2016,1,6,14,0,0.0,119.0,2.9,10.0,119.0,102.43,82.58
2016,1,6,14,15,124.0,135.5,2.85,10.0,182.0,115.84,89.62
2016,1,6,14,30,248.0,152.0,2.8,10.0,245.0,114.53,90.01
2016,1,6,14,45,225.5,142.5,2.8,10.0,221.0,103.06,87.42
2016,1,6,15,0,203.0,133.0,2.8,10.0,197.0,96.93,82.02
2016,1,6,15,15,189.0,117.5,2.75,9.5,171.0,86.78,73.06
2016,1,6,15,30,175.0,102.0,2.7,9.0,145.0,76.36,63.7
2016,1,6,15,45,144.0,85.5,2.65,9.0,117.0,66.78,54.8
2016,1,6,16,0,113.0,69.0,2.6,9.0,89.0,54.55,43.36
2016,1,6,16,15,79.0,51.5,2.55,9.0,63.5,41.39,30.93
2016,1,6,16,30,45.0,34.0,2.5,9.0,38.0,27.94,17.39
2016,1,6,16,45,22.5,17.0,2.5,9.0,19.0,14.5,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,95.0,16.5,0.6,8.0,24.5,65.08,0.0
2016,1,7,8,0,190.0,33.0,0.6,8.0,49.0,178.78,127.87
2016,1,7,8,15,289.0,45.0,0.65,8.0,85.0,249.4,202.32
2016,1,7,8,30,388.0,57.0,0.7,8.0,121.0,322.54,266.72
2016,1,7,8,45,473.0,62.0,0.8,8.5,161.5,382.96,318.22
2016,1,7,9,0,558.0,67.0,0.9,9.0,202.0,442.92,367.64
2016,1,7,9,15,600.5,72.0,0.9,9.0,239.0,475.72,394.03
2016,1,7,9,30,643.0,77.0,0.9,9.0,276.0,506.47,418.0
2016,1,7,9,45,425.5,115.0,0.95,9.5,252.5,407.91,337.54
2016,1,7,10,0,208.0,153.0,1.0,10.0,229.0,292.09,242.03
2016,1,7,10,15,343.0,145.0,1.0,10.0,282.5,367.97,304.81
2016,1,7,10,30,478.0,137.0,1.0,10.0,336.0,441.53,362.41
2016,1,7,10,45,361.5,166.0,1.05,10.0,321.0,384.6,315.09
2016,1,7,11,0,245.0,195.0,1.1,10.0,306.0,339.49,277.71
2016,1,7,11,15,226.5,203.5,1.15,10.0,309.0,321.15,262.51
2016,1,7,11,30,208.0,212.0,1.2,10.0,312.0,310.72,253.37
2016,1,7,11,45,206.0,217.5,1.25,10.0,317.5,305.43,248.36
2016,1,7,12,0,204.0,223.0,1.3,10.0,323.0,299.45,242.69
2016,1,7,12,15,241.5,217.5,1.35,10.0,336.5,303.17,244.47
2016,1,7,12,30,279.0,212.0,1.4,10.0,350.0,299.33,239.64
2016,1,7,12,45,569.0,143.5,1.45,10.5,420.0,327.46,254.71
2016,1,7,13,0,859.0,75.0,1.5,11.0,490.0,332.78,247.46
2016,1,7,13,15,852.5,74.5,1.5,11.0,475.5,291.43,208.9
2016,1,7,13,30,846.0,74.0,1.5,11.0,461.0,248.99,169.78
2016,1,7,13,45,549.0,125.5,1.55,11.0,372.5,193.99,134.07
2016,1,7,14,0,252.0,177.0,1.6,11.0,284.0,167.63,125.43
2016,1,7,14,15,523.5,121.0,1.55,10.5,324.0,127.25,83.92
2016,1,7,14,30,795.0,65.0,1.5,10.0,364.0,65.98,39.93
2016,1,7,14,45,776.0,61.5,1.45,10.0,331.5,48.32,38.3
2016,1,7,15,0,757.0,58.0,1.4,10.0,299.0,46.23,36.46
2016,1,7,15,15,722.0,54.5,1.3,9.5,261.5,44.07,34.58
2016,1,7,15,30,687.0,51.0,1.2,9.0,224.0,41.94,32.65
2016,1,7,15,45,637.0,46.0,1.1,9.0,184.5,38.43,29.32
2016,1,7,16,0,587.0,41.0,1.0,9.0,145.0,34.93,25.88
2016,1,7,16,15,499.5,34.0,1.0,9.0,105.5,29.42,20.48
2016,1,7,16,30,412.0,27.0,1.0,9.0,66.0,23.86,14.29
2016,1,7,16,45,206.0,13.5,1.05,9.0,33.0,10.64,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,24.0,14.5,1.65,6.0,16.5,25.86,0.0
2016,1,8,8,0,48.0,29.0,1.7,6.0,33.0,70.48,48.14
2016,1,8,8,15,74.5,45.5,1.7,6.0,56.0,105.87,84.96
2016,1,8,8,30,101.0,62.0,1.7,6.0,79.0,140.06,116.49
2016,1,8,8,45,114.5,79.0,1.75,6.5,103.5,166.94,140.63
2016,1,8,9,0,128.0,96.0,1.8,7.0,128.0,193.15,163.57
2016,1,8,9,15,136.0,112.5,1.75,7.0,151.0,214.62,182.09
2016,1,8,9,30,144.0,129.0,1.7,7.0,174.0,235.31,199.49
2016,1,8,9,45,147.5,142.5,1.65,7.5,193.0,248.66,209.96
2016,1,8,10,0,151.0,156.0,1.6,8.0,212.0,261.33,219.61
2016,1,8,10,15,94.0,161.5,1.55,8.0,197.5,218.29,182.43
2016,1,8,10,30,37.0,167.0,1.5,8.0,183.0,186.2,154.4
2016,1,8,10,45,18.5,154.0,1.45,8.5,162.0,152.01,125.0
2016,1,8,11,0,0.0,141.0,1.4,9.0,141.0,127.68,103.92
2016,1,8,11,15,13.5,165.0,1.45,9.0,171.5,156.8,128.49
2016,1,8,11,30,27.0,189.0,1.5,9.0,202.0,184.8,151.68
2016,1,8,11,45,43.0,200.5,1.55,9.5,221.5,205.61,168.37
2016,1,8,12,0,59.0,212.0,1.6,10.0,241.0,219.69,179.27
2016,1,8,12,15,58.0,212.5,1.6,10.0,241.5,215.04,175.08
2016,1,8,12,30,57.0,213.0,1.6,10.0,242.0,210.29,170.88
2016,1,8,12,45,108.5,217.0,1.65,10.5,270.5,226.58,182.67
2016,1,8,13,0,160.0,221.0,1.7,11.0,299.0,238.6,190.14
2016,1,8,13,15,163.5,213.0,1.65,11.0,290.0,222.14,175.55
2016,1,8,13,30,167.0,205.0,1.6,11.0,281.0,205.23,160.69
2016,1,8,13,45,89.0,180.0,1.6,11.0,220.5,163.59,129.16
2016,1,8,14,0,11.0,155.0,1.6,11.0,160.0,131.84,106.35
2016,1,8,14,15,5.5,120.0,1.5,10.5,122.5,102.82,82.54
2016,1,8,14,30,0.0,85.0,1.4,10.0,85.0,74.22,58.66
2016,1,8,14,45,0.0,77.0,1.35,10.0,77.0,67.43,55.52
2016,1,8,15,0,0.0,69.0,1.3,10.0,69.0,60.64,49.46
2016,1,8,15,15,0.0,60.0,1.3,9.5,60.0,52.99,42.65
2016,1,8,15,30,0.0,51.0,1.3,9.0,51.0,45.03,35.45
2016,1,8,15,45,0.0,42.0,1.3,9.0,42.0,37.05,28.07
2016,1,8,16,0,0.0,33.0,1.3,9.0,33.0,29.08,20.63
2016,1,8,16,15,0.0,24.0,1.35,9.0,24.0,21.13,13.15
2016,1,8,16,30,0.0,15.0,1.4,9.0,15.0,13.19,5.47
2016,1,8,16,45,0.0,7.5,1.5,9.0,7.5,6.58,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.0,3.05,8.5,8.0,7.03,0.0
2016,1,9,8,0,0.0,16.0,3.1,9.0,16.0,14.08,4.93
2016,1,9,8,15,0.0,27.5,3.1,9.0,27.5,24.24,14.78
2016,1,9,8,30,0.0,39.0,3.1,9.0,39.0,34.55,24.08
2016,1,9,8,45,0.0,51.5,3.1,9.0,51.5,46.71,34.91
2016,1,9,9,0,0.0,64.0,3.1,9.0,64.0,58.67,45.49
2016,1,9,9,15,0.0,75.5,3.05,9.0,75.5,69.4,54.91
2016,1,9,9,30,0.0,87.0,3.0,9.0,87.0,80.06,64.14
2016,1,9,9,45,0.0,96.0,2.95,9.5,96.0,88.05,70.85
2016,1,9,10,0,0.0,105.0,2.9,10.0,105.0,96.05,77.47
2016,1,9,10,15,19.0,136.5,2.75,10.0,145.0,138.24,113.62
2016,1,9,10,30,38.0,168.0,2.6,10.0,185.0,187.95,155.43
2016,1,9,10,45,81.0,185.0,2.5,10.0,222.0,227.3,188.32
2016,1,9,11,0,124.0,202.0,2.4,10.0,259.0,272.22,225.11
2016,1,9,11,15,86.0,201.5,2.25,10.0,242.0,237.62,195.57
2016,1,9,11,30,48.0,201.0,2.1,10.0,225.0,212.61,174.29
2016,1,9,11,45,37.5,198.0,2.0,10.0,217.0,200.73,164.18
2016,1,9,12,0,27.0,195.0,1.9,10.0,209.0,186.18,151.91
2016,1,9,12,15,59.5,208.0,1.8,10.0,238.0,211.9,172.75
2016,1,9,12,30,92.0,221.0,1.7,10.0,267.0,231.08,187.58
2016,1,9,12,45,46.0,170.5,1.6,10.0,193.5,165.86,134.09
2016,1,9,13,0,0.0,120.0,1.5,10.0,120.0,105.41,84.54
2016,1,9,13,15,2.0,139.0,1.35,10.0,140.0,121.54,98.23
2016,1,9,13,30,4.0,158.0,1.2,10.0,160.0,136.6,110.8
2016,1,9,13,45,25.5,166.5,1.1,10.0,177.5,145.57,117.39
2016,1,9,14,0,47.0,175.0,1.0,10.0,195.0,147.52,118.09
2016,1,9,14,15,23.5,126.0,0.95,10.0,136.0,106.03,84.56
2016,1,9,14,30,0.0,77.0,0.9,10.0,77.0,67.81,53.13
2016,1,9,14,45,0.0,70.5,0.85,10.0,70.5,62.24,50.85
2016,1,9,15,0,0.0,64.0,0.8,10.0,64.0,56.56,45.79
2016,1,9,15,15,0.0,56.0,0.8,10.0,56.0,49.45,39.39
2016,1,9,15,30,0.0,48.0,0.8,10.0,48.0,42.36,32.93
2016,1,9,15,45,0.0,39.0,0.85,10.0,39.0,34.39,25.58
2016,1,9,16,0,0.0,30.0,0.9,10.0,30.0,26.42,18.19
2016,1,9,16,15,0.0,22.0,0.9,9.5,22.0,19.36,11.59
2016,1,9,16,30,0.0,14.0,0.9,9.0,14.0,12.3,4.82
2016,1,9,16,45,0.0,7.0,0.95,9.0,7.0,6.14,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,145.0,15.0,2.75,7.5,27.0,114.05,0.0
2016,1,10,8,0,290.0,30.0,2.9,8.0,54.0,230.02,168.53
2016,1,10,8,15,388.0,39.5,2.85,8.0,92.0,301.08,247.53
2016,1,10,8,30,486.0,49.0,2.8,8.0,130.0,374.25,313.71
2016,1,10,8,45,550.5,55.0,2.8,8.0,170.5,424.5,358.52
2016,1,10,9,0,615.0,61.0,2.8,8.0,211.0,473.97,401.02
2016,1,10,9,15,655.0,65.5,2.75,8.0,249.0,505.24,427.1
2016,1,10,9,30,695.0,70.0,2.7,8.0,287.0,534.4,450.5
2016,1,10,9,45,726.5,72.5,2.7,8.5,322.0,553.41,464.34
2016,1,10,10,0,758.0,75.0,2.7,9.0,357.0,567.18,473.57
2016,1,10,10,15,587.0,112.5,2.6,9.0,341.0,498.61,415.82
2016,1,10,10,30,416.0,150.0,2.5,9.0,325.0,422.03,351.72
2016,1,10,10,45,306.0,175.5,2.45,9.5,308.0,365.31,303.48
2016,1,10,11,0,196.0,201.0,2.4,10.0,291.0,312.05,257.87
2016,1,10,11,15,111.5,195.5,2.3,10.0,247.5,252.72,208.13
2016,1,10,11,30,27.0,190.0,2.2,10.0,204.0,185.89,152.05
2016,1,10,11,45,45.5,202.5,2.1,10.5,225.5,209.05,170.88
2016,1,10,12,0,64.0,215.0,2.0,11.0,247.0,225.2,183.36
2016,1,10,12,15,39.5,200.0,1.95,11.0,220.0,196.44,159.5
2016,1,10,12,30,15.0,185.0,1.9,11.0,193.0,168.52,136.58
2016,1,10,12,45,39.0,197.5,1.85,11.5,217.0,186.46,150.69
2016,1,10,13,0,63.0,210.0,1.8,12.0,241.0,200.08,160.72
2016,1,10,13,15,81.0,207.5,1.75,12.0,246.0,197.26,157.45
2016,1,10,13,30,99.0,205.0,1.7,12.0,251.0,192.54,152.48
2016,1,10,13,45,49.5,144.5,1.7,12.0,167.5,130.74,103.16
2016,1,10,14,0,0.0,84.0,1.7,12.0,84.0,74.08,57.85
2016,1,10,14,15,4.5,111.5,1.65,12.0,113.5,96.32,76.7
2016,1,10,14,30,9.0,139.0,1.6,12.0,143.0,115.39,92.87
2016,1,10,14,45,6.0,127.5,1.55,12.0,130.0,105.37,88.65
2016,1,10,15,0,3.0,116.0,1.5,12.0,117.0,96.14,80.6
2016,1,10,15,15,1.5,102.0,1.4,11.5,102.5,85.04,70.91
2016,1,10,15,30,0.0,88.0,1.3,11.0,88.0,73.79,60.94
2016,1,10,15,45,0.0,73.0,1.25,10.5,73.0,61.69,50.03
2016,1,10,16,0,0.0,58.0,1.2,10.0,58.0,49.46,38.82
2016,1,10,16,15,0.0,42.5,1.3,9.5,42.5,36.7,26.99
2016,1,10,16,30,0.0,27.0,1.4,9.0,27.0,23.76,14.67
2016,1,10,16,45,0.0,13.5,1.5,9.0,13.5,11.88,0.0
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,13.5,2.15,8.5,13.5,11.89,0.0
2016,1,11,8,0,0.0,27.0,2.2,9.0,27.0,26.72,14.62
2016,1,11,8,15,14.0,44.0,2.2,9.0,46.5,59.07,44.31
2016,1,11,8,30,28.0,61.0,2.2,9.0,66.0,85.9,68.47
2016,1,11,8,45,36.5,78.0,2.25,9.0,86.0,108.84,88.99
2016,1,11,9,0,45.0,95.0,2.3,9.0,106.0,131.29,108.81
2016,1,11,9,15,51.0,110.5,2.25,9.0,125.0,149.79,124.87
2016,1,11,9,30,57.0,126.0,2.2,9.0,144.0,167.98,140.38
2016,1,11,9,45,61.5,140.0,2.2,9.5,161.5,183.01,152.69
2016,1,11,10,0,66.0,154.0,2.2,10.0,179.0,197.69,164.48
2016,1,11,10,15,33.0,135.0,2.2,10.0,147.5,152.3,125.49
2016,1,11,10,30,0.0,116.0,2.2,10.0,116.0,105.11,84.81
2016,1,11,10,45,23.0,153.0,2.25,10.0,163.5,153.72,126.22
2016,1,11,11,0,46.0,190.0,2.3,10.0,211.0,208.55,171.89
2016,1,11,11,15,23.0,166.0,2.25,10.0,176.5,163.01,133.32
2016,1,11,11,30,0.0,142.0,2.2,10.0,142.0,127.23,103.03
2016,1,11,11,45,0.0,128.0,2.15,10.5,128.0,113.98,91.69
2016,1,11,12,0,0.0,114.0,2.1,11.0,114.0,101.12,80.68
2016,1,11,12,15,0.0,114.5,2.05,11.0,114.5,101.38,80.89
2016,1,11,12,30,0.0,115.0,2.0,11.0,115.0,101.62,81.1
2016,1,11,12,45,51.5,167.0,2.0,11.5,192.5,165.25,133.23
2016,1,11,13,0,103.0,219.0,2.0,12.0,270.0,220.35,176.51
2016,1,11,13,15,67.0,202.5,1.95,12.0,235.0,189.91,151.91
2016,1,11,13,30,31.0,186.0,1.9,12.0,200.0,163.05,130.87
2016,1,11,13,45,25.0,175.0,1.9,12.0,186.0,152.43,122.38
2016,1,11,14,0,19.0,164.0,1.9,12.0,172.0,140.2,112.6
2016,1,11,14,15,57.5,164.0,1.8,12.0,187.0,135.86,107.71
2016,1,11,14,30,96.0,164.0,1.7,12.0,202.0,130.3,103.44
2016,1,11,14,45,408.5,114.5,1.6,12.0,252.5,80.56,66.67
2016,1,11,15,0,721.0,65.0,1.5,12.0,303.0,51.48,40.84
2016,1,11,15,15,686.5,61.0,1.4,11.5,266.0,49.06,38.79
2016,1,11,15,30,652.0,57.0,1.3,11.0,229.0,42.68,33.07
2016,1,11,15,45,600.5,52.0,1.2,11.0,189.5,39.64,30.21
2016,1,11,16,0,549.0,47.0,1.1,11.0,150.0,36.6,27.25
2016,1,11,16,15,466.5,39.5,1.1,10.5,111.5,31.31,22.17
2016,1,11,16,30,384.0,32.0,1.1,10.0,73.0,25.95,16.61
2016,1,11,16,45,244.5,21.0,1.15,10.0,42.5,17.14,3.62
2016,1,11,17,0,105.0,10.0,1.2,10.0,12.0,9.1,0.0
2016,1,11,17,15,52.5,5.0,1.2,10.0,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
