Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,53.0,15.0,2.35,7.5,19.5,54.64,0.0
2016,1,12,8,0,106.0,30.0,2.4,8.0,39.0,115.65,83.51
2016,1,12,8,15,144.0,46.0,2.3,8.0,66.0,157.29,128.16
2016,1,12,8,30,182.0,62.0,2.2,8.0,93.0,198.92,166.42
2016,1,12,8,45,204.5,78.0,2.1,8.5,121.5,231.16,195.08
2016,1,12,9,0,227.0,94.0,2.0,9.0,150.0,262.76,222.23
2016,1,12,9,15,240.0,109.0,1.95,9.0,177.0,286.31,242.19
2016,1,12,9,30,253.0,124.0,1.9,9.0,204.0,308.81,260.69
2016,1,12,9,45,265.5,136.5,1.9,9.5,228.5,326.73,274.59
2016,1,12,10,0,278.0,149.0,1.9,10.0,253.0,343.43,287.12
2016,1,12,10,15,278.5,161.5,1.9,10.0,272.5,351.38,292.67
2016,1,12,10,30,279.0,174.0,1.9,10.0,292.0,357.99,297.07
2016,1,12,10,45,196.5,189.5,1.95,10.5,275.0,308.86,255.13
2016,1,12,11,0,114.0,205.0,2.0,11.0,258.0,270.76,222.3
2016,1,12,11,15,307.0,185.0,2.0,11.0,333.5,357.26,293.38
2016,1,12,11,30,500.0,165.0,2.0,11.0,409.0,434.53,353.73
2016,1,12,11,45,398.0,189.5,2.0,11.5,386.0,388.95,314.69
2016,1,12,12,0,296.0,214.0,2.0,12.0,363.0,342.15,275.75
2016,1,12,12,15,326.0,209.0,1.95,12.0,373.5,336.24,269.6
2016,1,12,12,30,356.0,204.0,1.9,12.0,384.0,327.66,260.66
2016,1,12,12,45,262.0,213.5,1.9,12.0,345.0,283.89,225.21
2016,1,12,13,0,168.0,223.0,1.9,12.0,306.0,245.35,194.85
2016,1,12,13,15,185.0,215.5,1.8,12.0,304.5,232.74,183.12
2016,1,12,13,30,202.0,208.0,1.7,12.0,303.0,218.43,169.74
2016,1,12,13,45,101.0,137.5,1.65,12.5,185.0,133.57,103.03
2016,1,12,14,0,0.0,67.0,1.6,13.0,67.0,59.23,45.01
2016,1,12,14,15,0.0,36.5,1.55,12.5,36.5,32.18,22.1
2016,1,12,14,30,0.0,6.0,1.5,12.0,6.0,5.27,0.0
2016,1,12,14,45,0.0,5.5,1.45,12.0,5.5,4.83,0.0
2016,1,12,15,0,0.0,5.0,1.4,12.0,5.0,4.39,0.0
2016,1,12,15,15,0.0,4.5,1.5,12.0,4.5,3.95,0.0
2016,1,12,15,30,0.0,4.0,1.6,12.0,4.0,3.51,0.0
2016,1,12,15,45,0.0,3.0,1.7,12.0,3.0,2.63,0.0
2016,1,12,16,0,0.0,2.0,1.8,12.0,2.0,1.75,0.0
2016,1,12,16,15,0.0,1.5,1.85,12.0,1.5,1.31,0.0
2016,1,12,16,30,0.0,1.0,1.9,12.0,1.0,0.88,0.0
2016,1,12,16,45,0.0,0.5,1.95,12.0,0.5,0.44,0.0
2016,1,12,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,107.5,17.0,3.5,11.5,26.0,96.05,0.0
2016,1,13,8,0,215.0,34.0,3.6,12.0,52.0,196.85,144.03
2016,1,13,8,15,317.0,45.0,3.65,12.0,89.5,268.12,218.15
2016,1,13,8,30,419.0,56.0,3.7,12.0,127.0,344.33,286.0
2016,1,13,8,45,483.5,63.5,3.8,12.0,167.0,396.58,332.14
2016,1,13,9,0,548.0,71.0,3.9,12.0,207.0,447.99,376.14
2016,1,13,9,15,274.0,49.5,4.05,12.0,117.5,243.71,206.63
2016,1,13,9,30,0.0,28.0,4.2,12.0,28.0,24.65,15.68
2016,1,13,9,45,0.0,31.0,4.35,12.5,31.0,27.3,17.97
2016,1,13,10,0,0.0,34.0,4.5,13.0,34.0,29.96,20.18
2016,1,13,10,15,21.0,103.5,4.6,13.0,112.5,111.59,90.17
2016,1,13,10,30,42.0,173.0,4.7,13.0,191.0,196.07,161.02
2016,1,13,10,45,38.0,179.5,4.85,13.0,196.5,196.89,161.23
2016,1,13,11,0,34.0,186.0,5.0,13.0,202.0,197.8,161.65
2016,1,13,11,15,31.0,189.5,5.0,12.5,204.5,196.3,160.39
2016,1,13,11,30,28.0,193.0,5.0,12.0,207.0,194.93,159.28
2016,1,13,11,45,160.0,204.5,5.05,12.0,285.5,274.08,225.03
2016,1,13,12,0,292.0,216.0,5.1,12.0,364.0,343.13,280.3
2016,1,13,12,15,166.0,212.5,5.1,12.0,296.5,266.97,217.27
2016,1,13,12,30,40.0,209.0,5.1,12.0,229.0,201.3,163.6
2016,1,13,12,45,222.5,199.5,5.1,12.0,310.5,258.58,207.84
2016,1,13,13,0,405.0,190.0,5.1,12.0,392.0,297.32,233.85
2016,1,13,13,15,270.0,201.0,5.0,12.0,334.0,245.65,192.69
2016,1,13,13,30,135.0,212.0,4.9,12.0,276.0,206.45,163.63
2016,1,13,13,45,173.5,201.0,4.85,12.0,279.5,194.95,151.92
2016,1,13,14,0,212.0,190.0,4.8,12.0,283.0,179.78,137.35
2016,1,13,14,15,106.0,120.0,4.55,11.5,166.5,106.74,81.48
2016,1,13,14,30,0.0,50.0,4.3,11.0,50.0,44.13,32.56
2016,1,13,14,45,0.0,46.0,4.05,11.0,46.0,40.58,31.12
2016,1,13,15,0,0.0,42.0,3.8,11.0,42.0,37.03,27.96
2016,1,13,15,15,320.0,54.0,3.5,10.5,140.5,37.35,28.33
2016,1,13,15,30,640.0,66.0,3.2,10.0,239.0,49.65,39.5
2016,1,13,15,45,601.0,58.5,2.95,10.0,200.0,44.8,34.99
2016,1,13,16,0,562.0,51.0,2.7,10.0,161.0,39.84,30.28
2016,1,13,16,15,475.5,43.5,2.55,9.5,120.5,34.64,25.27
2016,1,13,16,30,389.0,36.0,2.4,9.0,80.0,29.41,19.86
2016,1,13,16,45,245.0,24.5,2.3,9.0,48.0,20.2,7.6
2016,1,13,17,0,101.0,13.0,2.2,9.0,16.0,11.82,0.0
2016,1,13,17,15,50.5,6.5,2.15,8.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,14.0,1.85,8.5,14.0,12.34,0.0
2016,1,14,8,0,0.0,28.0,1.9,9.0,28.0,27.88,15.87
2016,1,14,8,15,12.5,45.0,1.95,9.0,47.0,59.37,44.66
2016,1,14,8,30,25.0,62.0,2.0,9.0,66.0,85.27,67.97
2016,1,14,8,45,32.0,79.0,2.1,9.5,86.0,107.26,87.46
2016,1,14,9,0,39.0,96.0,2.2,10.0,106.0,128.78,106.2
2016,1,14,9,15,43.5,111.5,2.25,10.0,124.5,146.35,121.38
2016,1,14,9,30,48.0,127.0,2.3,10.0,143.0,163.62,136.06
2016,1,14,9,45,51.0,140.5,2.4,10.0,159.0,177.16,147.36
2016,1,14,10,0,54.0,154.0,2.5,10.0,175.0,190.44,158.3
2016,1,14,10,15,27.0,145.0,2.65,10.0,155.5,159.68,131.66
2016,1,14,10,30,0.0,136.0,2.8,10.0,136.0,124.67,101.41
2016,1,14,10,45,6.0,152.5,2.95,10.0,155.5,143.28,117.15
2016,1,14,11,0,12.0,169.0,3.1,10.0,175.0,161.43,132.31
2016,1,14,11,15,6.0,162.5,3.15,10.0,165.5,150.46,122.82
2016,1,14,11,30,0.0,156.0,3.2,10.0,156.0,140.17,114.01
2016,1,14,11,45,0.0,158.0,3.3,10.5,158.5,141.27,114.67
2016,1,14,12,0,0.0,160.0,3.4,11.0,161.0,142.39,115.34
2016,1,14,12,15,0.0,142.0,3.4,11.0,142.5,125.76,101.39
2016,1,14,12,30,0.0,124.0,3.4,11.0,124.0,109.55,87.78
2016,1,14,12,45,0.0,105.5,3.45,11.0,105.5,93.18,74.0
2016,1,14,13,0,0.0,87.0,3.5,11.0,87.0,77.01,60.34
2016,1,14,13,15,0.0,76.0,3.45,11.0,76.0,67.24,52.08
2016,1,14,13,30,0.0,65.0,3.4,11.0,65.0,57.46,43.79
2016,1,14,13,45,0.0,70.5,3.4,11.0,70.5,62.34,48.03
2016,1,14,14,0,0.0,76.0,3.4,11.0,76.0,67.23,52.28
2016,1,14,14,15,0.0,42.5,3.45,10.5,42.5,37.49,26.85
2016,1,14,14,30,0.0,9.0,3.5,10.0,9.0,7.92,1.24
2016,1,14,14,45,0.0,8.0,3.55,10.0,8.0,7.03,0.76
2016,1,14,15,0,0.0,7.0,3.6,10.0,7.0,6.15,0.0
2016,1,14,15,15,0.0,6.0,3.7,10.0,6.0,5.27,0.0
2016,1,14,15,30,0.0,5.0,3.8,10.0,5.0,4.39,0.0
2016,1,14,15,45,0.0,4.0,3.95,10.0,4.0,3.51,0.0
2016,1,14,16,0,0.0,3.0,4.1,10.0,3.0,2.63,0.0
2016,1,14,16,15,0.0,2.0,4.1,10.0,2.0,1.75,0.0
2016,1,14,16,30,0.0,1.0,4.1,10.0,1.0,0.88,0.0
2016,1,14,16,45,0.0,0.5,4.2,10.5,0.5,0.44,0.0
2016,1,14,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,158.0,14.5,1.15,8.5,28.5,123.0,0.0
2016,1,15,8,0,316.0,29.0,1.2,9.0,57.0,247.21,185.08
2016,1,15,8,15,412.0,38.0,1.3,9.0,96.0,317.4,259.18
2016,1,15,8,30,508.0,47.0,1.4,9.0,135.0,390.23,323.74
2016,1,15,8,45,566.0,53.0,1.5,9.0,175.0,437.47,365.25
2016,1,15,9,0,624.0,59.0,1.6,9.0,215.0,483.96,404.62
2016,1,15,9,15,663.5,63.5,1.65,9.0,253.5,515.66,430.65
2016,1,15,9,30,703.0,68.0,1.7,9.0,292.0,545.32,454.17
2016,1,15,9,45,510.0,107.0,1.8,9.5,279.5,460.22,383.83
2016,1,15,10,0,317.0,146.0,1.9,10.0,267.0,366.51,305.76
2016,1,15,10,15,409.0,142.0,1.9,10.0,310.0,423.72,352.43
2016,1,15,10,30,501.0,138.0,1.9,10.0,353.0,467.04,386.32
2016,1,15,10,45,419.5,163.5,1.95,10.5,350.0,434.16,357.29
2016,1,15,11,0,338.0,189.0,2.0,11.0,347.0,392.74,322.15
2016,1,15,11,15,392.5,184.5,1.9,11.0,374.5,407.17,332.87
2016,1,15,11,30,447.0,180.0,1.8,11.0,402.0,425.64,345.85
2016,1,15,11,45,345.0,203.0,1.75,11.0,376.0,372.95,302.2
2016,1,15,12,0,243.0,226.0,1.7,11.0,350.0,326.25,263.84
2016,1,15,12,15,366.5,202.5,1.6,11.0,390.0,351.64,282.35
2016,1,15,12,30,490.0,179.0,1.5,11.0,430.0,367.12,291.07
2016,1,15,12,45,663.5,131.5,1.45,11.0,467.5,368.69,286.69
2016,1,15,13,0,837.0,84.0,1.4,11.0,505.0,354.67,267.66
2016,1,15,13,15,829.0,83.0,1.3,11.0,490.5,313.1,229.22
2016,1,15,13,30,821.0,82.0,1.2,11.0,476.0,270.59,190.05
2016,1,15,13,45,814.0,79.0,1.15,11.5,456.0,225.82,149.37
2016,1,15,14,0,807.0,76.0,1.1,12.0,436.0,180.5,110.24
2016,1,15,14,15,789.5,74.0,1.05,12.0,408.0,134.61,75.66
2016,1,15,14,30,772.0,72.0,1.0,12.0,380.0,89.57,50.07
2016,1,15,14,45,750.0,69.0,0.95,12.0,347.5,53.44,42.5
2016,1,15,15,0,728.0,66.0,0.9,12.0,315.0,51.9,41.24
2016,1,15,15,15,693.5,62.5,0.85,11.5,278.0,49.92,39.58
2016,1,15,15,30,659.0,59.0,0.8,11.0,241.0,43.87,34.18
2016,1,15,15,45,606.5,54.0,0.8,11.0,201.0,40.86,31.38
2016,1,15,16,0,554.0,49.0,0.8,11.0,161.0,37.86,28.48
2016,1,15,16,15,475.0,42.0,0.85,10.5,121.5,33.06,23.89
2016,1,15,16,30,396.0,35.0,0.9,10.0,82.0,28.22,18.98
2016,1,15,16,45,198.0,26.5,1.0,10.0,50.0,20.81,9.54
2016,1,15,17,0,0.0,18.0,1.1,10.0,18.0,16.37,0.0
2016,1,15,17,15,0.0,9.0,1.1,10.0,9.0,8.19,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,2.0,2.4,11.5,2.0,1.75,0.0
2016,1,16,8,0,0.0,4.0,2.4,12.0,4.0,3.5,0.0
2016,1,16,8,15,0.0,7.5,2.4,12.0,7.5,6.58,0.0
2016,1,16,8,30,0.0,11.0,2.4,12.0,11.0,9.65,2.61
2016,1,16,8,45,0.0,14.5,2.4,12.5,14.5,12.74,5.33
2016,1,16,9,0,0.0,18.0,2.4,13.0,18.0,15.82,8.02
2016,1,16,9,15,0.0,21.0,2.35,13.0,21.0,18.47,10.34
2016,1,16,9,30,0.0,24.0,2.3,13.0,24.0,21.12,12.63
2016,1,16,9,45,0.0,27.0,2.3,13.0,27.0,23.77,14.9
2016,1,16,10,0,0.0,30.0,2.3,13.0,30.0,26.43,17.16
2016,1,16,10,15,0.0,84.0,2.3,13.0,84.0,74.76,58.42
2016,1,16,10,30,0.0,138.0,2.3,13.0,138.0,126.57,101.91
2016,1,16,10,45,0.0,131.0,2.35,13.5,131.0,118.76,94.96
2016,1,16,11,0,0.0,124.0,2.4,14.0,124.0,111.47,88.59
2016,1,16,11,15,0.0,109.0,2.4,14.0,109.0,97.18,76.57
2016,1,16,11,30,0.0,94.0,2.4,14.0,94.0,83.38,64.96
2016,1,16,11,45,0.0,96.0,2.4,14.0,96.0,85.12,66.39
2016,1,16,12,0,0.0,98.0,2.4,14.0,98.0,86.85,67.8
2016,1,16,12,15,0.0,115.0,2.35,14.0,115.0,101.85,80.32
2016,1,16,12,30,0.0,132.0,2.3,14.0,132.0,116.59,92.55
2016,1,16,12,45,0.0,135.0,2.25,14.0,135.0,118.83,94.41
2016,1,16,13,0,0.0,138.0,2.2,14.0,138.0,120.98,96.22
2016,1,16,13,15,0.0,106.5,2.1,14.0,106.5,93.76,73.62
2016,1,16,13,30,0.0,75.0,2.0,14.0,75.0,66.35,50.72
2016,1,16,13,45,0.0,71.5,1.9,14.0,71.5,63.23,48.18
2016,1,16,14,0,0.0,68.0,1.8,14.0,68.0,60.12,45.61
2016,1,16,14,15,0.0,74.0,1.7,14.0,74.0,65.45,50.21
2016,1,16,14,30,0.0,80.0,1.6,14.0,80.0,70.48,54.55
2016,1,16,14,45,0.0,73.5,1.55,14.0,73.5,64.89,52.33
2016,1,16,15,0,0.0,67.0,1.5,14.0,67.0,59.22,47.38
2016,1,16,15,15,0.0,59.0,1.45,13.5,59.0,52.11,41.18
2016,1,16,15,30,0.0,51.0,1.4,13.0,51.0,45.02,34.91
2016,1,16,15,45,0.0,42.5,1.35,13.0,42.5,37.48,28.08
2016,1,16,16,0,0.0,34.0,1.3,13.0,34.0,29.96,21.2
2016,1,16,16,15,0.0,25.5,1.3,12.5,25.5,22.45,14.3
2016,1,16,16,30,0.0,17.0,1.3,12.0,17.0,14.94,7.35
2016,1,16,16,45,0.0,10.5,1.35,12.0,10.5,9.22,1.29
2016,1,16,17,0,0.0,4.0,1.4,12.0,4.0,3.64,0.0
2016,1,16,17,15,0.0,2.0,1.45,12.0,2.0,1.82,0.0
2016,1,16,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,3.05,13.0,3.0,2.63,0.0
2016,1,17,8,0,0.0,6.0,3.1,13.0,6.0,5.26,0.0
2016,1,17,8,15,0.0,10.5,3.05,13.0,10.5,9.21,2.06
2016,1,17,8,30,0.0,15.0,3.0,13.0,15.0,13.18,5.58
2016,1,17,8,45,0.0,19.5,3.0,13.0,19.5,17.14,9.09
2016,1,17,9,0,0.0,24.0,3.0,13.0,24.0,21.11,12.58
2016,1,17,9,15,0.0,28.5,3.0,13.0,28.5,25.09,16.04
2016,1,17,9,30,0.0,33.0,3.0,13.0,33.0,29.07,19.47
2016,1,17,9,45,0.0,37.0,3.05,13.0,37.0,32.61,22.5
2016,1,17,10,0,0.0,41.0,3.1,13.0,41.0,36.15,25.5
2016,1,17,10,15,0.0,63.5,3.1,13.0,63.5,56.11,42.52
2016,1,17,10,30,0.0,86.0,3.1,13.0,86.0,76.41,59.69
2016,1,17,10,45,0.0,58.0,3.15,13.0,58.0,51.24,38.21
2016,1,17,11,0,0.0,30.0,3.2,13.0,30.0,26.45,17.03
2016,1,17,11,15,0.0,45.5,3.25,13.0,45.5,40.17,28.72
2016,1,17,11,30,0.0,61.0,3.3,13.0,61.0,53.92,40.36
2016,1,17,11,45,0.0,46.0,3.35,13.0,46.0,40.62,29.03
2016,1,17,12,0,0.0,31.0,3.4,13.0,31.0,27.35,17.72
2016,1,17,12,15,0.0,50.5,3.4,13.0,50.5,44.61,32.41
2016,1,17,12,30,0.0,70.0,3.4,13.0,70.0,61.92,47.07
2016,1,17,12,45,0.0,80.5,3.4,13.0,80.5,71.26,54.96
2016,1,17,13,0,0.0,91.0,3.4,13.0,91.0,80.51,62.79
2016,1,17,13,15,0.0,55.5,3.35,13.0,55.5,49.04,36.2
2016,1,17,13,30,0.0,20.0,3.3,13.0,20.0,17.63,9.45
2016,1,17,13,45,0.0,42.5,3.3,13.0,42.5,37.51,26.49
2016,1,17,14,0,0.0,65.0,3.3,13.0,65.0,57.45,43.53
2016,1,17,14,15,0.0,55.5,3.3,13.0,55.5,49.01,36.4
2016,1,17,14,30,0.0,46.0,3.3,13.0,46.0,40.59,29.26
2016,1,17,14,45,0.0,42.0,3.3,13.0,42.0,37.04,27.67
2016,1,17,15,0,0.0,38.0,3.3,13.0,38.0,33.49,24.53
2016,1,17,15,15,0.0,33.5,3.3,13.0,33.5,29.51,20.97
2016,1,17,15,30,0.0,29.0,3.3,13.0,29.0,25.53,17.39
2016,1,17,15,45,0.0,24.5,3.3,13.0,24.5,21.55,13.77
2016,1,17,16,0,0.0,20.0,3.3,13.0,20.0,17.58,10.11
2016,1,17,16,15,0.0,15.0,3.25,13.0,15.0,13.18,6.04
2016,1,17,16,30,0.0,10.0,3.2,13.0,10.0,8.77,1.96
2016,1,17,16,45,0.0,6.0,3.2,13.0,6.0,5.26,0.0
2016,1,17,17,0,0.0,2.0,3.2,13.0,2.0,1.82,0.0
2016,1,17,17,15,0.0,1.0,3.2,12.5,1.0,0.91,0.0
2016,1,17,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,209.0,13.5,1.45,10.5,32.5,151.28,0.0
2016,1,18,8,0,418.0,27.0,1.5,11.0,65.0,296.76,225.5
2016,1,18,8,15,508.5,34.0,1.5,11.0,106.0,365.72,297.33
2016,1,18,8,30,599.0,41.0,1.5,11.0,147.0,436.06,359.09
2016,1,18,8,45,654.0,45.5,1.5,11.5,189.0,482.19,398.18
2016,1,18,9,0,709.0,50.0,1.5,12.0,231.0,527.07,434.36
2016,1,18,9,15,743.0,53.5,1.55,12.0,270.5,555.73,457.42
2016,1,18,9,30,777.0,57.0,1.6,12.0,310.0,582.0,477.78
2016,1,18,9,45,459.0,111.0,1.65,12.5,264.5,436.69,360.03
2016,1,18,10,0,141.0,165.0,1.7,13.0,219.0,268.95,221.02
2016,1,18,10,15,193.0,175.0,1.75,13.0,255.5,307.35,253.16
2016,1,18,10,30,245.0,185.0,1.8,13.0,292.0,354.05,290.32
2016,1,18,10,45,214.5,198.5,1.9,13.5,296.0,332.74,271.58
2016,1,18,11,0,184.0,212.0,2.0,14.0,300.0,321.15,260.89
2016,1,18,11,15,171.0,220.0,2.05,14.0,304.0,313.97,254.39
2016,1,18,11,30,158.0,228.0,2.1,14.0,308.0,306.6,247.76
2016,1,18,11,45,101.5,222.5,2.15,14.0,274.0,258.2,208.2
2016,1,18,12,0,45.0,217.0,2.2,14.0,240.0,219.79,176.8
2016,1,18,12,15,22.5,181.0,2.15,14.0,192.5,170.58,136.68
2016,1,18,12,30,0.0,145.0,2.1,14.0,145.0,128.01,101.82
2016,1,18,12,45,0.0,154.0,2.1,14.0,154.0,135.3,107.95
2016,1,18,13,0,0.0,163.0,2.1,14.0,163.0,142.3,113.75
2016,1,18,13,15,45.5,190.0,2.1,13.5,212.0,176.07,140.6
2016,1,18,13,30,91.0,217.0,2.1,13.0,261.0,203.61,161.55
2016,1,18,13,45,45.5,182.5,2.1,13.0,204.5,161.04,128.0
2016,1,18,14,0,0.0,148.0,2.1,13.0,148.0,126.23,101.25
2016,1,18,14,15,9.0,151.0,2.0,13.0,155.0,128.05,102.59
2016,1,18,14,30,18.0,154.0,1.9,13.0,162.0,128.29,102.76
2016,1,18,14,45,9.0,102.5,1.8,13.0,106.5,87.87,72.8
2016,1,18,15,0,0.0,51.0,1.7,13.0,51.0,45.01,34.84
2016,1,18,15,15,0.0,45.0,1.65,12.5,45.0,39.69,30.21
2016,1,18,15,30,0.0,39.0,1.6,12.0,39.0,34.37,25.48
2016,1,18,15,45,0.0,33.0,1.55,12.0,33.0,29.06,20.65
2016,1,18,16,0,0.0,27.0,1.5,12.0,27.0,23.76,15.76
2016,1,18,16,15,0.0,20.5,1.5,12.0,20.5,18.03,10.44
2016,1,18,16,30,0.0,14.0,1.5,12.0,14.0,12.3,5.11
2016,1,18,16,45,0.0,8.5,1.5,12.0,8.5,7.46,0.26
2016,1,18,17,0,0.0,3.0,1.5,12.0,3.0,2.63,0.0
2016,1,18,17,15,0.0,1.5,1.5,12.0,1.5,1.36,0.0
2016,1,18,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,4.0,5.4,12.5,4.0,3.5,0.0
2016,1,19,8,0,0.0,8.0,5.5,13.0,8.0,7.02,0.0
2016,1,19,8,15,0.0,13.5,5.55,13.0,13.5,11.86,4.27
2016,1,19,8,30,0.0,19.0,5.6,13.0,19.0,16.7,8.57
2016,1,19,8,45,0.0,25.0,5.65,13.0,25.0,22.0,13.24
2016,1,19,9,0,0.0,31.0,5.7,13.0,31.0,27.3,17.89
2016,1,19,9,15,0.0,36.5,5.6,13.0,36.5,32.16,22.11
2016,1,19,9,30,0.0,42.0,5.5,13.0,42.0,37.03,26.3
2016,1,19,9,45,0.0,47.0,5.4,13.5,47.0,41.46,30.01
2016,1,19,10,0,0.0,52.0,5.3,14.0,52.0,45.9,33.69
2016,1,19,10,15,0.0,60.5,5.25,14.0,60.5,53.45,40.05
2016,1,19,10,30,0.0,69.0,5.2,14.0,69.0,61.0,46.39
2016,1,19,10,45,0.0,94.5,5.2,14.0,94.5,84.14,65.88
2016,1,19,11,0,0.0,120.0,5.2,14.0,120.0,107.67,85.55
2016,1,19,11,15,0.0,135.5,5.1,14.0,135.5,121.69,97.15
2016,1,19,11,30,0.0,151.0,5.0,14.0,151.0,135.5,108.54
2016,1,19,11,45,0.0,141.5,4.9,14.0,141.5,126.24,100.73
2016,1,19,12,0,0.0,132.0,4.8,14.0,132.0,117.27,93.22
2016,1,19,12,15,24.0,176.5,4.7,14.0,189.0,167.37,134.73
2016,1,19,12,30,48.0,221.0,4.6,14.0,246.0,216.38,174.58
2016,1,19,12,45,78.0,227.0,4.5,14.0,267.0,228.3,183.56
2016,1,19,13,0,108.0,233.0,4.4,14.0,288.0,237.21,189.72
2016,1,19,13,15,233.5,215.0,4.45,14.0,331.5,252.32,198.06
2016,1,19,13,30,359.0,197.0,4.5,14.0,375.0,254.68,194.27
2016,1,19,13,45,246.0,200.5,4.55,14.0,320.0,212.32,162.12
2016,1,19,14,0,133.0,204.0,4.6,14.0,265.0,182.36,141.75
2016,1,19,14,15,120.0,191.0,4.4,13.5,243.5,160.6,124.88
2016,1,19,14,30,107.0,178.0,4.2,13.0,222.0,140.24,110.06
2016,1,19,14,45,247.0,151.5,4.05,13.0,242.5,109.16,91.68
2016,1,19,15,0,387.0,125.0,3.9,13.0,263.0,87.97,73.09
2016,1,19,15,15,353.5,118.0,3.7,12.5,233.0,84.18,69.95
2016,1,19,15,30,320.0,111.0,3.5,12.0,203.0,83.2,69.21
2016,1,19,15,45,297.5,96.0,3.3,12.0,171.5,72.92,59.93
2016,1,19,16,0,275.0,81.0,3.1,12.0,140.0,62.35,50.24
2016,1,19,16,15,235.0,65.5,2.85,11.5,108.0,51.07,39.85
2016,1,19,16,30,195.0,50.0,2.6,11.0,76.0,38.47,28.09
2016,1,19,16,45,97.5,35.5,2.35,11.0,48.5,28.29,17.24
2016,1,19,17,0,0.0,21.0,2.1,11.0,21.0,17.78,0.0
2016,1,19,17,15,0.0,10.5,2.0,11.0,10.5,9.55,0.0
2016,1,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,135.0,16.0,0.95,10.0,28.5,116.4,2.03
2016,1,20,8,0,270.0,32.0,1.0,10.0,57.0,227.61,175.19
2016,1,20,8,15,333.5,44.0,1.05,10.0,92.5,282.39,230.96
2016,1,20,8,30,397.0,56.0,1.1,10.0,128.0,338.92,281.21
2016,1,20,8,45,443.5,65.0,1.15,10.5,164.5,382.31,318.33
2016,1,20,9,0,490.0,74.0,1.2,11.0,201.0,424.89,353.3
2016,1,20,9,15,513.0,84.0,1.2,11.0,235.5,452.24,375.19
2016,1,20,9,30,536.0,94.0,1.2,11.0,270.0,477.64,394.8
2016,1,20,9,45,548.5,101.5,1.3,11.5,299.0,491.42,404.57
2016,1,20,10,0,561.0,109.0,1.4,12.0,328.0,502.84,412.22
2016,1,20,10,15,592.0,111.0,1.4,12.0,358.0,517.74,422.8
2016,1,20,10,30,623.0,113.0,1.4,12.0,388.0,529.75,430.85
2016,1,20,10,45,609.0,124.0,1.45,12.5,405.0,520.55,421.52
2016,1,20,11,0,595.0,135.0,1.5,13.0,422.0,509.16,410.62
2016,1,20,11,15,520.0,161.0,1.45,13.0,418.0,471.65,379.46
2016,1,20,11,30,445.0,187.0,1.4,13.0,414.0,439.11,352.27
2016,1,20,11,45,655.0,134.0,1.35,13.0,474.5,485.06,386.82
2016,1,20,12,0,865.0,81.0,1.3,13.0,535.0,513.01,405.09
2016,1,20,12,15,689.5,130.0,1.25,13.0,493.0,447.72,351.94
2016,1,20,12,30,514.0,179.0,1.2,13.0,451.0,385.99,302.71
2016,1,20,12,45,453.0,191.5,1.15,13.5,429.0,348.86,271.59
2016,1,20,13,0,392.0,204.0,1.1,14.0,407.0,313.47,241.98
2016,1,20,13,15,506.0,168.5,1.05,14.0,424.0,297.99,224.52
2016,1,20,13,30,620.0,133.0,1.0,14.0,441.0,272.76,197.59
2016,1,20,13,45,527.0,149.5,1.0,14.0,404.0,231.78,164.98
2016,1,20,14,0,434.0,166.0,1.0,14.0,367.0,199.29,141.02
2016,1,20,14,15,457.5,150.5,1.0,14.0,351.5,164.0,111.92
2016,1,20,14,30,481.0,135.0,1.0,14.0,336.0,126.33,85.11
2016,1,20,14,45,365.5,139.5,1.0,14.0,285.0,98.62,81.83
2016,1,20,15,0,250.0,144.0,1.0,14.0,234.0,104.1,86.81
2016,1,20,15,15,240.0,129.5,0.95,13.5,208.5,94.87,78.95
2016,1,20,15,30,230.0,115.0,0.9,13.0,183.0,85.37,70.76
2016,1,20,15,45,214.0,99.0,0.9,12.5,154.5,74.57,61.24
2016,1,20,16,0,198.0,83.0,0.9,12.0,126.0,63.44,51.24
2016,1,20,16,15,175.5,66.0,0.85,12.0,98.0,51.26,40.01
2016,1,20,16,30,153.0,49.0,0.8,12.0,70.0,38.73,28.31
2016,1,20,16,45,76.5,34.5,0.8,12.0,45.0,27.57,16.96
2016,1,20,17,0,0.0,20.0,0.8,12.0,20.0,17.15,0.0
2016,1,20,17,15,0.0,10.0,0.7,12.0,10.0,9.1,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,91.5,17.0,2.9,9.5,26.0,91.04,8.59
2016,1,21,8,0,183.0,34.0,2.9,10.0,52.0,180.26,139.65
2016,1,21,8,15,236.0,48.5,2.85,10.0,84.0,229.96,189.59
2016,1,21,8,30,289.0,63.0,2.8,10.0,116.0,281.01,235.77
2016,1,21,8,45,323.5,76.5,2.75,10.5,149.5,319.69,269.59
2016,1,21,9,0,358.0,90.0,2.7,11.0,183.0,357.87,301.71
2016,1,21,9,15,384.5,100.0,2.55,11.5,215.0,385.74,324.13
2016,1,21,9,30,411.0,110.0,2.4,12.0,247.0,412.37,344.7
2016,1,21,9,45,478.5,111.5,2.3,12.5,287.5,454.1,377.26
2016,1,21,10,0,546.0,113.0,2.2,13.0,328.0,499.23,411.27
2016,1,21,10,15,591.5,111.5,2.1,13.0,360.5,519.95,426.15
2016,1,21,10,30,637.0,110.0,2.0,13.0,393.0,537.44,438.26
2016,1,21,10,45,553.5,139.5,1.95,13.5,395.0,499.64,405.6
2016,1,21,11,0,470.0,169.0,1.9,14.0,397.0,466.81,377.14
2016,1,21,11,15,348.5,199.0,1.9,14.0,371.0,404.42,326.47
2016,1,21,11,30,227.0,229.0,1.9,14.0,345.0,347.29,279.82
2016,1,21,11,45,223.0,234.5,1.95,14.5,350.5,340.25,273.16
2016,1,21,12,0,219.0,240.0,2.0,15.0,356.0,332.57,265.73
2016,1,21,12,15,231.5,239.0,2.0,14.5,361.5,326.08,260.09
2016,1,21,12,30,244.0,238.0,2.0,14.0,367.0,318.15,253.07
2016,1,21,12,45,176.5,237.5,2.0,14.0,330.5,277.98,220.71
2016,1,21,13,0,109.0,237.0,2.0,14.0,294.0,241.84,192.13
2016,1,21,13,15,160.5,230.0,1.95,14.0,311.5,243.67,191.75
2016,1,21,13,30,212.0,223.0,1.9,14.0,329.0,240.1,186.18
2016,1,21,13,45,110.5,194.0,1.85,14.0,249.0,182.55,142.34
2016,1,21,14,0,9.0,165.0,1.8,14.0,169.0,141.29,112.75
2016,1,21,14,15,5.0,154.0,1.8,14.0,156.0,130.37,104.15
2016,1,21,14,30,1.0,143.0,1.8,14.0,143.0,119.91,95.83
2016,1,21,14,45,52.5,148.0,1.8,14.0,167.0,116.67,97.71
2016,1,21,15,0,104.0,153.0,1.8,14.0,191.0,113.33,94.94
2016,1,21,15,15,97.5,137.5,1.8,13.5,170.0,103.02,86.19
2016,1,21,15,30,91.0,122.0,1.8,13.0,149.0,92.42,77.05
2016,1,21,15,45,82.0,104.5,1.8,13.0,126.0,80.28,66.22
2016,1,21,16,0,73.0,87.0,1.8,13.0,103.0,67.8,54.93
2016,1,21,16,15,59.0,68.5,1.8,13.0,80.0,55.78,43.86
2016,1,21,16,30,45.0,50.0,1.8,13.0,57.0,41.5,30.65
2016,1,21,16,45,22.5,33.5,1.85,13.0,37.0,28.32,17.75
2016,1,21,17,0,0.0,17.0,1.9,13.0,17.0,14.92,0.0
2016,1,21,17,15,0.0,8.5,1.95,13.0,8.5,7.73,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
