Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.0,3.05,12.0,5.0,4.38,0.0
2016,1,22,8,0,0.0,10.0,2.9,12.0,10.0,8.78,1.38
2016,1,22,8,15,0.0,16.5,2.85,12.0,16.5,14.5,6.59
2016,1,22,8,30,0.0,23.0,2.8,12.0,23.0,20.23,11.7
2016,1,22,8,45,0.0,30.0,2.75,12.5,30.0,26.41,17.13
2016,1,22,9,0,0.0,37.0,2.7,13.0,37.0,32.6,22.5
2016,1,22,9,15,0.0,43.5,2.75,13.0,43.5,38.36,27.48
2016,1,22,9,30,0.0,50.0,2.8,13.0,50.0,44.12,32.42
2016,1,22,9,45,0.0,65.0,2.9,13.0,65.0,57.44,43.77
2016,1,22,10,0,0.0,80.0,3.0,13.0,80.0,71.11,55.34
2016,1,22,10,15,0.0,106.5,3.05,13.0,106.5,96.23,76.5
2016,1,22,10,30,0.0,133.0,3.1,13.0,133.0,121.35,97.46
2016,1,22,10,45,9.0,158.0,3.2,13.0,162.5,150.32,121.64
2016,1,22,11,0,18.0,183.0,3.3,13.0,192.0,178.63,145.02
2016,1,22,11,15,20.0,190.5,3.35,13.0,201.0,185.18,150.17
2016,1,22,11,30,22.0,198.0,3.4,13.0,210.0,191.51,155.19
2016,1,22,11,45,11.0,176.0,3.5,13.0,182.0,163.55,131.89
2016,1,22,12,0,0.0,154.0,3.6,13.0,154.0,137.05,109.83
2016,1,22,12,15,0.0,127.0,3.55,13.0,127.0,112.54,89.44
2016,1,22,12,30,0.0,100.0,3.5,13.0,100.0,88.52,69.36
2016,1,22,12,45,0.0,103.5,3.5,13.0,103.5,91.52,71.91
2016,1,22,13,0,0.0,107.0,3.5,13.0,107.0,94.45,74.4
2016,1,22,13,15,0.0,123.5,3.35,13.0,123.5,108.4,86.14
2016,1,22,13,30,0.0,140.0,3.2,13.0,140.0,121.83,97.42
2016,1,22,13,45,0.0,125.5,3.1,13.0,125.5,109.25,87.0
2016,1,22,14,0,0.0,111.0,3.0,13.0,111.0,96.83,76.7
2016,1,22,14,15,0.0,86.5,3.0,13.0,86.5,76.26,59.46
2016,1,22,14,30,0.0,62.0,3.0,13.0,62.0,54.78,41.33
2016,1,22,14,45,0.0,44.0,3.0,13.0,44.0,38.81,27.75
2016,1,22,15,0,0.0,26.0,3.0,13.0,26.0,22.89,14.99
2016,1,22,15,15,0.0,23.0,3.0,13.0,23.0,20.24,12.62
2016,1,22,15,30,0.0,20.0,3.0,13.0,20.0,17.59,10.24
2016,1,22,15,45,0.0,17.0,3.0,13.0,17.0,14.94,7.84
2016,1,22,16,0,0.0,14.0,3.0,13.0,14.0,12.3,5.41
2016,1,22,16,15,0.0,10.5,3.0,12.5,10.5,9.22,2.59
2016,1,22,16,30,0.0,7.0,3.0,12.0,7.0,6.14,0.0
2016,1,22,16,45,0.0,4.5,3.0,12.0,4.5,3.94,0.0
2016,1,22,17,0,0.0,2.0,3.0,12.0,2.0,1.75,0.0
2016,1,22,17,15,0.0,1.0,3.0,12.0,1.0,0.91,0.0
2016,1,22,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,39.0,23.0,3.9,10.5,27.0,56.75,12.19
2016,1,23,8,0,78.0,46.0,4.0,11.0,54.0,120.37,92.11
2016,1,23,8,15,154.5,65.0,4.05,11.0,90.5,196.96,161.53
2016,1,23,8,30,231.0,84.0,4.1,11.0,127.0,265.87,222.57
2016,1,23,8,45,150.5,98.5,4.15,11.0,129.5,219.65,184.41
2016,1,23,9,0,70.0,113.0,4.2,11.0,132.0,171.02,142.56
2016,1,23,9,15,95.5,126.5,4.25,11.0,156.5,209.82,176.07
2016,1,23,9,30,121.0,140.0,4.3,11.0,181.0,238.03,200.1
2016,1,23,9,45,60.5,119.0,4.35,11.5,139.5,158.19,131.19
2016,1,23,10,0,0.0,98.0,4.4,12.0,98.0,88.53,70.35
2016,1,23,10,15,30.0,144.0,4.4,12.0,157.5,160.53,131.82
2016,1,23,10,30,60.0,190.0,4.4,12.0,217.0,226.49,186.94
2016,1,23,10,45,30.0,144.5,4.4,12.0,158.0,156.26,127.54
2016,1,23,11,0,0.0,99.0,4.4,12.0,99.0,88.1,69.51
2016,1,23,11,15,12.0,150.0,4.45,12.0,156.0,142.16,115.14
2016,1,23,11,30,24.0,201.0,4.5,12.0,213.0,195.5,159.42
2016,1,23,11,45,128.5,221.0,4.55,12.0,289.5,278.82,228.49
2016,1,23,12,0,233.0,241.0,4.6,12.0,366.0,342.19,279.41
2016,1,23,12,15,151.5,239.0,4.6,12.0,320.5,290.35,236.23
2016,1,23,12,30,70.0,237.0,4.6,12.0,275.0,240.87,195.58
2016,1,23,12,45,35.0,138.5,4.7,12.0,157.5,136.73,109.65
2016,1,23,13,0,0.0,40.0,4.8,12.0,40.0,35.32,24.55
2016,1,23,13,15,0.0,59.0,4.8,12.0,59.0,52.15,38.95
2016,1,23,13,30,0.0,78.0,4.8,12.0,78.0,69.03,53.34
2016,1,23,13,45,26.5,138.0,4.8,12.0,151.0,123.84,98.68
2016,1,23,14,0,53.0,198.0,4.8,12.0,224.0,170.05,136.18
2016,1,23,14,15,59.5,189.0,4.7,11.5,216.0,158.25,126.36
2016,1,23,14,30,66.0,180.0,4.6,11.0,208.0,145.64,116.46
2016,1,23,14,45,116.0,168.0,4.55,11.0,213.0,126.19,101.28
2016,1,23,15,0,166.0,156.0,4.5,11.0,218.0,115.74,98.35
2016,1,23,15,15,151.0,142.5,4.35,11.0,194.0,106.58,90.32
2016,1,23,15,30,136.0,129.0,4.2,11.0,170.0,97.18,81.98
2016,1,23,15,45,126.5,111.0,4.05,11.0,145.0,84.8,70.85
2016,1,23,16,0,117.0,93.0,3.9,11.0,120.0,72.07,59.25
2016,1,23,16,15,97.5,74.0,3.7,10.5,93.5,58.32,46.65
2016,1,23,16,30,78.0,55.0,3.5,10.0,67.0,44.2,33.54
2016,1,23,16,45,42.0,38.0,3.3,10.0,44.0,31.07,20.76
2016,1,23,17,0,6.0,21.0,3.1,10.0,21.0,18.17,1.79
2016,1,23,17,15,3.0,10.5,3.05,9.5,10.5,9.55,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,38.0,18.5,1.95,8.5,22.5,47.1,12.69
2016,1,24,8,0,76.0,37.0,1.9,9.0,45.0,99.2,76.24
2016,1,24,8,15,104.0,55.0,1.85,9.0,71.5,138.1,112.97
2016,1,24,8,30,132.0,73.0,1.8,9.0,98.0,176.4,147.46
2016,1,24,8,45,151.5,90.5,1.8,9.5,126.0,208.28,175.38
2016,1,24,9,0,171.0,108.0,1.8,10.0,154.0,239.69,202.09
2016,1,24,9,15,187.0,123.0,1.75,10.0,180.5,264.87,223.21
2016,1,24,9,30,203.0,138.0,1.7,10.0,207.0,301.05,252.73
2016,1,24,9,45,209.5,153.5,1.7,10.5,231.0,307.54,257.1
2016,1,24,10,0,216.0,169.0,1.7,11.0,255.0,324.56,269.81
2016,1,24,10,15,323.0,165.5,1.7,11.0,306.0,394.6,326.82
2016,1,24,10,30,430.0,162.0,1.7,11.0,357.0,462.38,380.12
2016,1,24,10,45,453.0,167.0,1.7,11.5,382.0,471.73,385.27
2016,1,24,11,0,476.0,172.0,1.7,12.0,407.0,478.62,388.71
2016,1,24,11,15,528.5,163.5,1.65,12.0,432.5,486.63,393.78
2016,1,24,11,30,581.0,155.0,1.6,12.0,458.0,490.83,395.5
2016,1,24,11,45,730.0,117.5,1.6,12.5,506.0,518.37,414.58
2016,1,24,12,0,879.0,80.0,1.6,13.0,554.0,530.36,420.39
2016,1,24,12,15,880.5,80.5,1.7,13.0,556.0,500.85,394.82
2016,1,24,12,30,882.0,81.0,1.8,13.0,558.0,468.81,366.84
2016,1,24,12,45,884.0,79.0,1.9,13.0,553.5,432.25,334.5
2016,1,24,13,0,886.0,77.0,2.0,13.0,549.0,393.47,299.47
2016,1,24,13,15,880.0,76.5,2.15,13.0,535.5,351.4,261.19
2016,1,24,13,30,874.0,76.0,2.3,13.0,522.0,308.01,221.21
2016,1,24,13,45,859.0,76.0,2.45,13.0,500.5,257.79,175.97
2016,1,24,14,0,844.0,76.0,2.6,13.0,479.0,211.02,134.57
2016,1,24,14,15,829.5,74.5,2.6,12.5,451.5,163.3,95.51
2016,1,24,14,30,815.0,73.0,2.6,12.0,424.0,116.03,63.04
2016,1,24,14,45,794.5,70.5,2.65,12.0,390.5,68.5,42.28
2016,1,24,15,0,774.0,68.0,2.7,12.0,357.0,52.71,41.86
2016,1,24,15,15,744.0,64.5,2.55,11.5,319.0,50.76,40.27
2016,1,24,15,30,714.0,61.0,2.4,11.0,281.0,48.84,38.65
2016,1,24,15,45,674.0,56.0,2.25,11.0,240.0,45.6,35.7
2016,1,24,16,0,634.0,51.0,2.1,11.0,199.0,42.34,32.64
2016,1,24,16,15,567.0,45.0,2.0,10.5,157.0,34.83,25.73
2016,1,24,16,30,500.0,39.0,1.9,10.0,115.0,30.89,21.85
2016,1,24,16,45,389.0,30.0,1.85,9.5,76.5,24.13,15.08
2016,1,24,17,0,278.0,21.0,1.8,9.0,38.0,17.22,3.18
2016,1,24,17,15,139.0,10.5,1.75,9.0,19.0,9.55,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,17.5,0.8,10.0,17.5,15.43,1.21
2016,1,25,8,0,0.0,35.0,0.8,10.0,35.0,35.77,23.67
2016,1,25,8,15,14.5,53.0,0.75,10.0,55.5,70.26,54.33
2016,1,25,8,30,29.0,71.0,0.7,10.0,76.0,98.69,79.58
2016,1,25,8,45,38.0,88.5,0.7,10.5,97.5,122.48,100.28
2016,1,25,9,0,47.0,106.0,0.7,11.0,119.0,145.91,120.23
2016,1,25,9,15,54.0,122.5,0.65,11.0,139.5,166.38,137.41
2016,1,25,9,30,61.0,139.0,0.6,11.0,160.0,186.52,153.97
2016,1,25,9,45,90.5,156.5,0.55,11.5,191.5,222.29,183.16
2016,1,25,10,0,120.0,174.0,0.5,12.0,223.0,268.03,219.42
2016,1,25,10,15,76.5,178.0,0.45,12.0,210.0,228.43,185.87
2016,1,25,10,30,33.0,182.0,0.4,12.0,197.0,200.59,162.22
2016,1,25,10,45,52.0,199.0,0.4,12.0,224.0,226.95,183.63
2016,1,25,11,0,71.0,216.0,0.4,12.0,251.0,252.08,203.39
2016,1,25,11,15,46.0,208.5,0.35,12.0,231.5,225.05,180.8
2016,1,25,11,30,21.0,201.0,0.3,12.0,212.0,193.91,155.32
2016,1,25,11,45,21.0,204.5,0.3,12.5,216.0,195.25,156.11
2016,1,25,12,0,21.0,208.0,0.3,13.0,220.0,196.52,156.66
2016,1,25,12,15,22.5,211.0,0.3,13.0,223.5,197.94,157.64
2016,1,25,12,30,24.0,214.0,0.3,13.0,227.0,199.11,158.43
2016,1,25,12,45,25.0,212.0,0.3,13.0,226.0,195.49,155.42
2016,1,25,13,0,26.0,210.0,0.3,13.0,225.0,191.73,152.32
2016,1,25,13,15,21.0,200.0,0.3,13.0,212.0,179.28,142.4
2016,1,25,13,30,16.0,190.0,0.3,13.0,199.0,167.39,133.02
2016,1,25,13,45,37.5,197.0,0.35,13.0,215.5,172.38,136.43
2016,1,25,14,0,59.0,204.0,0.4,13.0,232.0,176.23,138.66
2016,1,25,14,15,56.5,193.0,0.45,13.0,219.0,161.52,127.0
2016,1,25,14,30,54.0,182.0,0.5,13.0,206.0,147.06,115.99
2016,1,25,14,45,52.5,168.5,0.55,13.0,190.0,131.31,104.5
2016,1,25,15,0,51.0,155.0,0.6,13.0,174.0,119.46,100.26
2016,1,25,15,15,47.0,139.0,0.6,12.5,155.5,108.22,90.82
2016,1,25,15,30,43.0,123.0,0.6,12.0,137.0,96.7,80.97
2016,1,25,15,45,37.0,106.5,0.6,12.0,117.0,84.6,70.27
2016,1,25,16,0,31.0,90.0,0.6,12.0,97.0,72.24,59.16
2016,1,25,16,15,21.0,72.0,0.65,11.5,76.5,58.62,46.84
2016,1,25,16,30,11.0,54.0,0.7,11.0,56.0,45.54,34.76
2016,1,25,16,45,5.5,36.5,0.8,11.0,37.5,31.25,21.22
2016,1,25,17,0,0.0,19.0,0.9,11.0,19.0,16.75,4.19
2016,1,25,17,15,0.0,9.5,0.9,11.0,9.5,8.64,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,45,187.5,16.5,1.4,9.5,36.5,152.76,71.6
2016,1,26,8,0,375.0,33.0,1.5,10.0,73.0,295.31,235.36
2016,1,26,8,15,462.0,41.0,1.5,10.0,114.5,363.48,299.57
2016,1,26,8,30,549.0,49.0,1.5,10.0,156.0,433.64,360.47
2016,1,26,8,45,604.5,54.5,1.55,10.5,198.5,481.37,400.56
2016,1,26,9,0,660.0,60.0,1.6,11.0,241.0,528.3,438.29
2016,1,26,9,15,439.5,99.5,1.6,11.0,228.0,427.38,356.01
2016,1,26,9,30,219.0,139.0,1.6,11.0,215.0,313.96,261.66
2016,1,26,9,45,273.5,148.5,1.6,11.5,253.0,356.6,296.6
2016,1,26,10,0,328.0,158.0,1.6,12.0,291.0,398.13,328.95
2016,1,26,10,15,415.0,154.0,1.55,12.0,335.5,455.77,374.05
2016,1,26,10,30,502.0,150.0,1.5,12.0,380.0,499.13,407.0
2016,1,26,10,45,665.5,118.5,1.5,12.5,441.0,563.52,455.64
2016,1,26,11,0,829.0,87.0,1.5,13.0,502.0,613.7,491.88
2016,1,26,11,15,599.5,150.0,1.45,13.0,455.5,523.52,419.13
2016,1,26,11,30,370.0,213.0,1.4,13.0,409.0,424.22,340.11
2016,1,26,11,45,400.5,210.5,1.4,13.0,426.0,423.87,339.42
2016,1,26,12,0,431.0,208.0,1.4,13.0,443.0,426.39,339.83
2016,1,26,12,15,447.5,205.0,1.4,13.0,450.0,412.16,327.03
2016,1,26,12,30,464.0,202.0,1.4,13.0,457.0,395.62,312.17
2016,1,26,12,45,467.0,199.0,1.4,13.0,453.5,371.25,290.91
2016,1,26,13,0,470.0,196.0,1.4,13.0,450.0,345.59,268.23
2016,1,26,13,15,496.0,184.0,1.4,13.0,446.0,318.72,243.69
2016,1,26,13,30,522.0,172.0,1.4,13.0,442.0,288.96,216.19
2016,1,26,13,45,528.0,163.0,1.4,13.0,427.0,254.01,184.85
2016,1,26,14,0,534.0,154.0,1.4,13.0,412.0,217.91,153.0
2016,1,26,14,15,516.5,147.5,1.4,13.0,386.0,179.45,121.87
2016,1,26,14,30,499.0,141.0,1.4,13.0,360.0,142.28,95.32
2016,1,26,14,45,464.5,135.0,1.4,13.0,327.0,106.36,76.59
2016,1,26,15,0,430.0,129.0,1.4,13.0,294.0,89.88,74.59
2016,1,26,15,15,405.5,120.5,1.3,12.5,263.0,85.17,70.69
2016,1,26,15,30,381.0,112.0,1.2,12.0,232.0,80.36,66.63
2016,1,26,15,45,356.5,98.5,1.1,12.0,198.5,71.78,58.97
2016,1,26,16,0,332.0,85.0,1.0,12.0,165.0,62.95,50.96
2016,1,26,16,15,296.0,70.5,1.05,11.5,131.0,53.02,41.91
2016,1,26,16,30,260.0,56.0,1.1,11.0,97.0,42.78,32.38
2016,1,26,16,45,194.0,40.5,1.2,10.5,65.5,31.35,21.48
2016,1,26,17,0,128.0,25.0,1.3,10.0,34.0,19.59,7.09
2016,1,26,17,15,64.0,12.5,1.3,10.0,17.0,11.37,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,5.5,2.3,8.0,5.5,0.0,0.0
2016,1,27,7,30,0.0,11.0,2.3,8.0,11.0,10.01,0.0
2016,1,27,7,45,172.0,24.0,2.35,8.5,42.5,154.11,80.24
2016,1,27,8,0,344.0,37.0,2.4,9.0,74.0,282.04,227.38
2016,1,27,8,15,431.0,46.0,2.3,9.0,115.5,351.68,292.83
2016,1,27,8,30,518.0,55.0,2.2,9.0,157.0,423.04,355.29
2016,1,27,8,45,575.0,61.5,2.15,9.5,199.5,473.01,397.42
2016,1,27,9,0,632.0,68.0,2.1,10.0,242.0,522.13,436.98
2016,1,27,9,15,670.0,72.5,2.1,10.0,282.5,554.86,463.02
2016,1,27,9,30,708.0,77.0,2.1,10.0,323.0,585.47,486.56
2016,1,27,9,45,751.5,76.0,2.15,10.5,362.0,607.55,502.46
2016,1,27,10,0,795.0,75.0,2.2,11.0,401.0,630.61,518.55
2016,1,27,10,15,812.5,77.0,2.05,11.5,432.5,636.62,519.9
2016,1,27,10,30,830.0,79.0,1.9,12.0,464.0,639.37,518.63
2016,1,27,10,45,844.5,80.5,1.8,12.5,489.0,636.27,513.08
2016,1,27,11,0,859.0,82.0,1.7,13.0,514.0,629.77,504.86
2016,1,27,11,15,866.5,83.0,1.55,13.0,531.5,615.09,490.97
2016,1,27,11,30,874.0,84.0,1.4,13.0,549.0,597.21,474.53
2016,1,27,11,45,879.5,84.0,1.3,13.5,559.5,574.03,453.39
2016,1,27,12,0,885.0,84.0,1.2,14.0,570.0,546.91,429.06
2016,1,27,12,15,886.5,84.0,1.15,14.0,572.5,516.63,403.03
2016,1,27,12,30,888.0,84.0,1.1,14.0,575.0,483.82,374.5
2016,1,27,12,45,891.5,81.5,1.05,14.0,570.5,447.11,342.3
2016,1,27,13,0,895.0,79.0,1.0,14.0,566.0,408.05,307.48
2016,1,27,13,15,890.0,78.5,1.0,14.0,553.0,365.74,269.67
2016,1,27,13,30,885.0,78.0,1.0,14.0,540.0,322.0,230.08
2016,1,27,13,45,878.5,76.0,1.0,14.0,520.0,275.4,188.07
2016,1,27,14,0,872.0,74.0,1.0,14.0,500.0,227.96,146.08
2016,1,27,14,15,858.5,72.5,0.95,14.0,472.5,174.0,101.53
2016,1,27,14,30,845.0,71.0,0.9,14.0,445.0,125.08,66.71
2016,1,27,14,45,827.5,68.5,0.9,14.0,411.5,75.77,42.65
2016,1,27,15,0,810.0,66.0,0.9,14.0,378.0,50.99,39.97
2016,1,27,15,15,782.5,63.0,0.8,14.0,339.5,49.4,38.66
2016,1,27,15,30,755.0,60.0,0.7,14.0,301.0,47.85,37.33
2016,1,27,15,45,716.0,55.5,0.65,14.0,259.0,44.99,34.78
2016,1,27,16,0,677.0,51.0,0.6,14.0,217.0,42.13,32.14
2016,1,27,16,15,615.0,45.5,0.65,13.5,173.0,38.28,28.57
2016,1,27,16,30,553.0,40.0,0.7,13.0,129.0,34.43,24.84
2016,1,27,16,45,449.0,31.5,0.75,12.5,88.5,25.24,16.16
2016,1,27,17,0,345.0,23.0,0.8,12.0,48.0,18.81,7.39
2016,1,27,17,15,172.5,11.5,0.8,12.0,24.0,10.46,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.95,9.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,1.0,9.0,5.0,4.55,0.0
2016,1,28,7,45,0.0,18.0,1.05,9.5,18.0,15.86,3.78
2016,1,28,8,0,0.0,31.0,1.1,10.0,31.0,28.67,18.14
2016,1,28,8,15,0.0,48.0,1.1,10.0,48.0,46.65,34.21
2016,1,28,8,30,0.0,65.0,1.1,10.0,65.0,63.76,49.37
2016,1,28,8,45,1.5,82.0,1.15,10.5,82.5,81.31,64.67
2016,1,28,9,0,3.0,99.0,1.2,11.0,100.0,98.56,79.44
2016,1,28,9,15,7.5,114.0,1.15,11.0,116.5,115.26,93.71
2016,1,28,9,30,12.0,129.0,1.1,11.0,133.0,131.9,107.72
2016,1,28,9,45,299.0,120.5,1.1,11.5,243.5,341.92,285.86
2016,1,28,10,0,586.0,112.0,1.1,12.0,354.0,538.71,440.05
2016,1,28,10,15,516.0,138.5,1.2,12.0,363.5,508.67,413.6
2016,1,28,10,30,446.0,165.0,1.3,12.0,373.0,482.39,391.88
2016,1,28,10,45,223.0,162.0,1.45,12.5,266.0,315.85,258.18
2016,1,28,11,0,0.0,159.0,1.6,13.0,159.0,144.35,115.38
2016,1,28,11,15,0.0,106.0,1.55,13.0,106.0,94.34,74.16
2016,1,28,11,30,0.0,53.0,1.5,13.0,53.0,46.84,34.23
2016,1,28,11,45,0.0,54.0,1.5,13.5,54.0,47.73,34.92
2016,1,28,12,0,0.0,55.0,1.5,14.0,55.0,48.62,35.58
2016,1,28,12,15,76.5,156.5,1.5,14.0,199.0,182.17,146.37
2016,1,28,12,30,153.0,258.0,1.5,14.0,343.0,301.28,240.34
2016,1,28,12,45,234.5,246.5,1.55,14.5,375.5,314.85,248.54
2016,1,28,13,0,316.0,235.0,1.6,15.0,408.0,322.91,251.84
2016,1,28,13,15,158.0,197.5,1.55,15.0,284.0,221.99,173.44
2016,1,28,13,30,0.0,160.0,1.5,15.0,160.0,138.74,109.93
2016,1,28,13,45,0.0,153.5,1.5,15.0,153.5,132.56,105.2
2016,1,28,14,0,0.0,147.0,1.5,15.0,147.0,126.41,100.3
2016,1,28,14,15,0.0,108.0,1.45,14.5,108.0,94.22,73.94
2016,1,28,14,30,0.0,69.0,1.4,14.0,69.0,61.01,46.34
2016,1,28,14,45,10.0,108.0,1.35,14.0,112.0,93.33,73.51
2016,1,28,15,0,20.0,147.0,1.3,14.0,155.0,120.29,100.85
2016,1,28,15,15,16.5,133.0,1.2,13.5,139.5,109.29,91.52
2016,1,28,15,30,13.0,119.0,1.1,13.0,124.0,98.16,82.01
2016,1,28,15,45,8.0,103.5,1.05,13.0,106.5,85.82,71.15
2016,1,28,16,0,3.0,88.0,1.0,13.0,89.0,73.35,60.01
2016,1,28,16,15,1.5,70.5,1.0,12.5,71.0,59.34,47.4
2016,1,28,16,30,0.0,53.0,1.0,12.0,53.0,45.15,34.44
2016,1,28,16,45,0.0,36.5,1.0,12.0,36.5,31.54,21.72
2016,1,28,17,0,0.0,20.0,1.0,12.0,20.0,17.63,7.23
2016,1,28,17,15,0.0,10.0,1.0,12.0,10.0,9.1,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.65,13.0,0.5,0.44,0.0
2016,1,29,8,0,0.0,1.0,2.8,13.0,1.0,0.88,0.0
2016,1,29,8,15,0.0,1.5,2.8,13.0,1.5,1.31,0.0
2016,1,29,8,30,0.0,2.0,2.8,13.0,2.0,1.75,0.0
2016,1,29,8,45,0.0,3.0,2.85,13.0,3.0,2.63,0.0
2016,1,29,9,0,0.0,4.0,2.9,13.0,4.0,3.51,0.0
2016,1,29,9,15,0.0,4.5,2.9,13.0,4.5,3.95,0.0
2016,1,29,9,30,0.0,5.0,2.9,13.0,5.0,4.39,0.0
2016,1,29,9,45,0.0,13.0,2.95,13.5,13.0,11.44,4.2
2016,1,29,10,0,0.0,21.0,3.0,14.0,21.0,18.49,10.23
2016,1,29,10,15,0.0,21.0,3.0,14.0,21.0,18.5,10.2
2016,1,29,10,30,0.0,21.0,3.0,14.0,21.0,18.5,10.18
2016,1,29,10,45,0.0,60.5,3.0,14.0,60.5,53.47,39.87
2016,1,29,11,0,0.0,100.0,3.0,14.0,100.0,88.96,69.64
2016,1,29,11,15,0.0,65.0,3.0,14.0,65.0,57.48,43.09
2016,1,29,11,30,0.0,30.0,3.0,14.0,30.0,26.48,16.85
2016,1,29,11,45,0.0,57.5,3.0,14.0,57.5,50.84,37.45
2016,1,29,12,0,0.0,85.0,3.0,14.0,85.0,75.28,57.95
2016,1,29,12,15,0.0,79.0,3.0,14.0,79.0,69.95,53.44
2016,1,29,12,30,0.0,73.0,3.0,14.0,73.0,64.61,48.96
2016,1,29,12,45,1.5,125.0,3.0,14.0,126.0,111.0,87.71
2016,1,29,13,0,3.0,177.0,3.0,14.0,179.0,155.83,124.69
2016,1,29,13,15,1.5,99.5,3.0,13.5,100.5,88.44,69.02
2016,1,29,13,30,0.0,22.0,3.0,13.0,22.0,19.4,10.92
2016,1,29,13,45,0.0,21.5,3.0,13.0,21.5,18.96,10.57
2016,1,29,14,0,0.0,21.0,3.0,13.0,21.0,18.51,10.21
2016,1,29,14,15,0.0,14.0,3.0,13.0,14.0,12.33,4.93
2016,1,29,14,30,0.0,7.0,3.0,13.0,7.0,6.16,0.0
2016,1,29,14,45,0.0,66.5,3.0,13.0,66.5,58.78,44.78
2016,1,29,15,0,0.0,126.0,3.0,13.0,126.0,105.53,88.48
2016,1,29,15,15,0.0,113.5,3.0,13.0,113.5,95.51,79.72
2016,1,29,15,30,0.0,101.0,3.0,13.0,101.0,85.36,70.83
2016,1,29,15,45,0.0,87.0,3.0,13.0,87.0,73.99,60.75
2016,1,29,16,0,0.0,73.0,3.0,13.0,73.0,62.5,50.42
2016,1,29,16,15,0.0,58.5,2.95,12.5,58.5,50.51,39.58
2016,1,29,16,30,0.0,44.0,2.9,12.0,44.0,38.38,28.48
2016,1,29,16,45,0.0,30.5,2.9,12.0,30.5,26.9,17.76
2016,1,29,17,0,0.0,17.0,2.9,12.0,17.0,14.96,5.7
2016,1,29,17,15,0.0,8.5,2.8,12.0,8.5,7.73,0.0
2016,1,29,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,1,30,7,30,0.0,6.0,2.5,8.0,6.0,5.46,0.0
2016,1,30,7,45,0.0,20.5,2.65,8.5,20.5,18.2,6.48
2016,1,30,8,0,0.0,35.0,2.8,9.0,35.0,33.69,22.53
2016,1,30,8,15,0.0,52.5,2.85,9.0,52.5,52.09,39.04
2016,1,30,8,30,0.0,70.0,2.9,9.0,70.0,69.59,54.63
2016,1,30,8,45,4.0,86.5,2.95,9.5,88.0,87.94,70.76
2016,1,30,9,0,8.0,103.0,3.0,10.0,106.0,106.14,86.48
2016,1,30,9,15,12.5,118.0,3.0,10.0,122.5,122.8,100.83
2016,1,30,9,30,17.0,133.0,3.0,10.0,139.0,139.42,114.94
2016,1,30,9,45,428.5,98.5,3.05,10.5,278.0,419.42,355.3
2016,1,30,10,0,840.0,64.0,3.1,11.0,417.0,656.52,544.72
2016,1,30,10,15,856.0,66.0,3.1,11.0,448.5,656.89,542.11
2016,1,30,10,30,872.0,68.0,3.1,11.0,480.0,659.07,542.23
2016,1,30,10,45,882.0,69.5,3.1,11.5,505.0,653.4,535.16
2016,1,30,11,0,892.0,71.0,3.1,12.0,530.0,644.41,525.46
2016,1,30,11,15,899.0,72.0,3.1,12.0,548.0,629.68,512.19
2016,1,30,11,30,906.0,73.0,3.1,12.0,566.0,611.72,496.21
2016,1,30,11,45,907.5,74.5,3.15,12.5,575.5,587.98,474.76
2016,1,30,12,0,909.0,76.0,3.2,13.0,585.0,561.36,450.72
2016,1,30,12,15,910.0,76.0,3.2,13.0,588.0,530.22,423.43
2016,1,30,12,30,911.0,76.0,3.2,13.0,591.0,496.51,393.49
2016,1,30,12,45,628.5,154.5,3.2,13.0,508.5,410.14,323.76
2016,1,30,13,0,346.0,233.0,3.2,13.0,426.0,335.17,264.86
2016,1,30,13,15,391.5,217.0,3.2,12.5,430.5,317.58,248.42
2016,1,30,13,30,437.0,201.0,3.2,12.0,435.0,295.18,227.01
2016,1,30,13,45,290.5,213.5,3.2,12.0,367.0,244.22,187.98
2016,1,30,14,0,144.0,226.0,3.2,12.0,299.0,207.78,162.8
2016,1,30,14,15,182.5,211.5,3.2,12.0,298.0,191.14,147.28
2016,1,30,14,30,221.0,197.0,3.2,12.0,297.0,170.7,129.72
2016,1,30,14,45,163.5,183.5,3.25,12.0,254.5,142.75,111.74
2016,1,30,15,0,106.0,170.0,3.3,12.0,212.0,124.34,105.29
2016,1,30,15,15,100.5,154.0,3.15,11.5,191.0,113.97,96.53
2016,1,30,15,30,95.0,138.0,3.0,11.0,170.0,103.31,87.36
2016,1,30,15,45,89.5,120.0,2.95,11.0,147.0,91.11,76.52
2016,1,30,16,0,84.0,102.0,2.9,11.0,124.0,78.56,65.21
2016,1,30,16,15,72.5,83.5,2.75,10.5,100.0,65.32,53.2
2016,1,30,16,30,61.0,65.0,2.6,10.0,76.0,51.72,40.65
2016,1,30,16,45,40.5,47.0,2.5,9.5,53.0,39.01,28.66
2016,1,30,17,0,20.0,29.0,2.4,9.0,30.0,24.69,13.85
2016,1,30,17,15,10.0,14.5,2.4,8.5,15.0,13.19,0.0
2016,1,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,7.0,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,2.3,7.0,19.0,17.28,0.0
2016,1,31,7,45,255.0,25.5,2.4,7.5,56.0,211.83,143.12
2016,1,31,8,0,510.0,32.0,2.5,8.0,93.0,374.11,306.77
2016,1,31,8,15,589.5,38.0,2.6,8.0,138.0,440.94,369.44
2016,1,31,8,30,669.0,44.0,2.7,8.0,183.0,508.46,429.03
2016,1,31,8,45,722.5,47.5,2.8,8.5,229.0,555.93,469.28
2016,1,31,9,0,776.0,51.0,2.9,9.0,275.0,602.05,506.61
2016,1,31,9,15,808.5,54.0,3.0,9.0,317.5,631.51,529.92
2016,1,31,9,30,841.0,57.0,3.1,9.0,360.0,652.86,546.27
2016,1,31,9,45,858.5,60.5,3.25,9.5,397.5,667.44,556.2
2016,1,31,10,0,876.0,64.0,3.4,10.0,435.0,678.88,563.53
2016,1,31,10,15,892.0,65.5,3.5,10.0,467.5,683.6,566.38
2016,1,31,10,30,908.0,67.0,3.6,10.0,500.0,684.94,566.14
2016,1,31,10,45,920.0,68.0,3.7,10.0,526.0,679.59,560.61
2016,1,31,11,0,932.0,69.0,3.8,10.0,552.0,670.76,552.22
2016,1,31,11,15,939.0,70.0,3.95,10.0,570.0,655.3,538.65
2016,1,31,11,30,946.0,71.0,4.1,10.0,588.0,636.47,522.22
2016,1,31,11,45,948.5,71.5,4.3,10.5,598.5,611.25,499.86
2016,1,31,12,0,951.0,72.0,4.5,11.0,609.0,583.0,474.6
2016,1,31,12,15,951.5,72.5,4.65,11.0,611.5,550.82,446.32
2016,1,31,12,30,952.0,73.0,4.8,11.0,614.0,515.95,415.12
2016,1,31,12,45,942.0,75.5,4.95,11.0,607.0,475.95,379.04
2016,1,31,13,0,932.0,78.0,5.1,11.0,600.0,434.28,340.74
2016,1,31,13,15,926.5,77.5,5.1,10.5,586.5,390.05,299.86
2016,1,31,13,30,921.0,77.0,5.1,10.0,573.0,344.35,256.98
2016,1,31,13,45,907.0,78.0,5.2,10.0,551.0,296.5,211.92
2016,1,31,14,0,893.0,79.0,5.3,10.0,529.0,243.64,163.41
2016,1,31,14,15,879.5,77.0,5.3,10.0,500.5,192.49,118.58
2016,1,31,14,30,866.0,75.0,5.3,10.0,472.0,141.63,79.22
2016,1,31,14,45,842.0,74.0,5.3,10.0,437.0,91.6,51.03
2016,1,31,15,0,818.0,73.0,5.3,10.0,402.0,56.04,45.1
2016,1,31,15,15,790.0,70.0,5.2,9.5,362.5,54.6,43.99
2016,1,31,15,30,762.0,67.0,5.1,9.0,323.0,53.21,42.89
2016,1,31,15,45,720.0,63.0,5.05,9.0,279.0,50.94,40.85
2016,1,31,16,0,678.0,59.0,5.0,9.0,235.0,44.52,34.96
2016,1,31,16,15,616.0,53.0,4.95,8.5,190.0,40.8,31.48
2016,1,31,16,30,554.0,47.0,4.9,8.0,145.0,37.06,27.84
2016,1,31,16,45,452.5,38.0,4.85,8.0,102.5,30.53,21.41
2016,1,31,17,0,351.0,29.0,4.8,8.0,60.0,23.87,13.69
2016,1,31,17,15,175.5,14.5,4.95,8.0,30.0,11.72,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,10.5,3.35,5.5,10.5,0.0,0.0
2016,2,1,7,30,0.0,21.0,3.4,6.0,21.0,19.1,0.0
2016,2,1,7,45,275.0,26.0,3.5,6.5,60.0,226.32,159.61
2016,2,1,8,0,550.0,31.0,3.6,7.0,99.0,399.38,330.64
2016,2,1,8,15,626.0,36.5,3.7,7.5,144.5,464.22,391.57
2016,2,1,8,30,702.0,42.0,3.8,8.0,190.0,529.68,449.22
2016,2,1,8,45,748.0,46.0,3.95,8.5,236.0,573.41,486.74
2016,2,1,9,0,794.0,50.0,4.1,9.0,282.0,615.62,521.1
2016,2,1,9,15,824.0,53.0,4.1,9.0,324.5,637.98,538.61
2016,2,1,9,30,854.0,56.0,4.1,9.0,367.0,663.47,558.04
2016,2,1,9,45,861.0,62.5,4.15,9.5,403.0,674.78,565.05
2016,2,1,10,0,868.0,69.0,4.2,10.0,439.0,687.9,573.38
2016,2,1,10,15,882.5,71.0,4.1,10.0,471.5,687.03,570.91
2016,2,1,10,30,897.0,73.0,4.0,10.0,504.0,687.97,569.66
2016,2,1,10,45,903.0,75.5,3.95,10.5,528.5,680.46,560.83
2016,2,1,11,0,909.0,78.0,3.9,11.0,553.0,669.61,549.37
2016,2,1,11,15,915.5,79.0,3.85,11.0,570.5,654.12,535.26
2016,2,1,11,30,922.0,80.0,3.8,11.0,588.0,635.34,518.4
2016,2,1,11,45,924.5,81.0,3.75,11.0,598.5,611.06,496.98
2016,2,1,12,0,927.0,82.0,3.7,11.0,609.0,583.78,472.87
2016,2,1,12,15,927.5,82.0,3.6,11.0,611.0,551.65,444.37
2016,2,1,12,30,928.0,82.0,3.5,11.0,613.0,516.9,413.23
2016,2,1,12,45,927.5,81.0,3.45,11.0,607.5,478.33,378.48
2016,2,1,13,0,927.0,80.0,3.4,11.0,602.0,437.55,341.14
2016,2,1,13,15,921.5,79.5,3.35,11.0,588.5,393.44,300.39
2016,2,1,13,30,916.0,79.0,3.3,11.0,575.0,347.85,257.77
2016,2,1,13,45,909.0,77.0,3.3,11.0,554.0,299.36,212.58
2016,2,1,14,0,902.0,75.0,3.3,11.0,533.0,250.0,167.16
2016,2,1,14,15,889.0,73.5,3.25,11.0,505.0,199.44,123.09
2016,2,1,14,30,876.0,72.0,3.2,11.0,477.0,143.14,79.12
2016,2,1,14,45,857.0,69.5,3.15,11.0,442.5,91.56,49.07
2016,2,1,15,0,838.0,67.0,3.1,11.0,408.0,51.36,40.71
2016,2,1,15,15,812.0,64.5,2.9,10.5,368.0,50.18,39.85
2016,2,1,15,30,786.0,62.0,2.7,10.0,328.0,49.06,38.98
2016,2,1,15,45,751.0,57.5,2.55,10.0,285.0,46.26,36.47
2016,2,1,16,0,716.0,53.0,2.4,10.0,242.0,43.44,33.88
2016,2,1,16,15,658.5,48.0,2.4,9.5,196.5,40.07,30.75
