Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,16,30,601.0,43.0,2.4,9.0,151.0,36.72,27.49
2016,2,1,16,45,506.5,35.0,2.4,8.5,108.0,30.4,21.36
2016,2,1,17,0,412.0,27.0,2.4,8.0,65.0,23.99,14.17
2016,2,1,17,15,206.0,13.5,2.45,7.5,32.5,10.76,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,2.05,8.0,9.0,8.19,0.0
2016,2,2,7,30,0.0,18.0,2.0,8.0,18.0,16.37,0.0
2016,2,2,7,45,176.5,30.5,1.95,8.5,52.5,176.48,125.9
2016,2,2,8,0,353.0,43.0,1.9,9.0,87.0,300.89,246.9
2016,2,2,8,15,439.0,52.0,1.85,9.0,130.0,372.48,311.31
2016,2,2,8,30,525.0,61.0,1.8,9.0,173.0,445.45,373.99
2016,2,2,8,45,595.5,64.5,1.75,9.0,218.5,502.4,421.53
2016,2,2,9,0,666.0,68.0,1.7,9.0,264.0,558.54,466.55
2016,2,2,9,15,703.0,72.0,1.6,9.0,306.0,591.18,491.14
2016,2,2,9,30,740.0,76.0,1.5,9.0,348.0,617.96,510.5
2016,2,2,9,45,779.0,75.5,1.4,9.5,388.0,642.57,526.6
2016,2,2,10,0,818.0,75.0,1.3,10.0,428.0,664.03,539.69
2016,2,2,10,15,835.5,77.0,1.3,10.0,460.0,670.39,542.83
2016,2,2,10,30,853.0,79.0,1.3,10.0,492.0,673.4,543.49
2016,2,2,10,45,541.5,157.0,1.3,10.5,424.0,534.98,432.98
2016,2,2,11,0,230.0,235.0,1.3,11.0,356.0,383.64,310.92
2016,2,2,11,15,567.0,157.5,1.35,11.0,469.0,522.61,423.18
2016,2,2,11,30,904.0,80.0,1.4,11.0,582.0,628.14,503.05
2016,2,2,11,45,540.0,173.0,1.45,11.0,474.5,485.2,389.42
2016,2,2,12,0,176.0,266.0,1.5,11.0,367.0,343.73,276.54
2016,2,2,12,15,256.0,256.5,1.55,11.0,403.5,369.64,297.31
2016,2,2,12,30,336.0,247.0,1.6,11.0,440.0,384.24,307.39
2016,2,2,12,45,628.5,162.0,1.65,11.5,520.0,423.93,334.31
2016,2,2,13,0,921.0,77.0,1.7,12.0,600.0,435.87,335.78
2016,2,2,13,15,633.5,152.5,1.7,12.0,508.5,355.22,272.33
2016,2,2,13,30,346.0,228.0,1.7,12.0,417.0,294.51,227.72
2016,2,2,13,45,277.0,229.0,1.75,12.0,376.5,256.01,197.23
2016,2,2,14,0,208.0,230.0,1.8,12.0,336.0,226.15,174.5
2016,2,2,14,15,287.0,205.5,1.8,11.5,344.0,202.23,151.38
2016,2,2,14,30,366.0,181.0,1.8,11.0,352.0,173.62,125.62
2016,2,2,14,45,366.5,167.0,1.8,11.0,327.5,140.03,102.94
2016,2,2,15,0,367.0,153.0,1.8,11.0,303.0,110.18,92.96
2016,2,2,15,15,353.5,140.5,1.75,10.5,273.5,102.42,86.49
2016,2,2,15,30,340.0,128.0,1.7,10.0,244.0,94.45,79.69
2016,2,2,15,45,515.0,91.5,1.7,10.0,242.0,68.27,56.3
2016,2,2,16,0,690.0,55.0,1.7,10.0,240.0,44.93,35.23
2016,2,2,16,15,632.0,50.0,1.7,9.5,195.5,41.64,32.2
2016,2,2,16,30,574.0,45.0,1.7,9.0,151.0,35.12,26.1
2016,2,2,16,45,472.5,37.5,1.75,8.5,108.0,29.84,20.93
2016,2,2,17,0,371.0,30.0,1.8,8.0,65.0,24.53,14.92
2016,2,2,17,15,185.5,15.0,1.85,7.5,32.5,12.0,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,10.5,1.85,5.0,10.5,9.55,0.0
2016,2,3,7,30,0.0,21.0,1.9,5.0,21.0,19.1,0.0
2016,2,3,7,45,203.5,30.5,1.95,5.5,57.0,193.98,143.93
2016,2,3,8,0,407.0,40.0,2.0,6.0,93.0,332.78,276.76
2016,2,3,8,15,486.0,48.0,2.0,6.0,136.0,399.62,337.88
2016,2,3,8,30,565.0,56.0,2.0,6.0,179.0,467.75,397.34
2016,2,3,8,45,609.5,63.0,2.05,6.5,222.0,512.13,434.55
2016,2,3,9,0,654.0,70.0,2.1,7.0,265.0,555.35,469.24
2016,2,3,9,15,442.0,110.5,2.1,7.5,251.0,454.7,384.5
2016,2,3,9,30,230.0,151.0,2.1,8.0,237.0,341.37,288.02
2016,2,3,9,45,494.5,120.5,2.1,8.5,328.5,497.53,418.08
2016,2,3,10,0,759.0,90.0,2.1,9.0,420.0,646.66,534.65
2016,2,3,10,15,544.0,144.5,2.05,9.0,389.5,546.22,451.05
2016,2,3,10,30,329.0,199.0,2.0,9.0,359.0,439.3,362.95
2016,2,3,10,45,304.5,214.5,2.0,9.5,368.5,430.54,354.49
2016,2,3,11,0,280.0,230.0,2.0,10.0,378.0,420.85,344.77
2016,2,3,11,15,322.0,230.0,2.0,10.0,406.0,436.18,356.47
2016,2,3,11,30,364.0,230.0,2.0,10.0,434.0,448.73,365.55
2016,2,3,11,45,264.5,249.5,2.0,10.5,399.0,395.9,321.19
2016,2,3,12,0,165.0,269.0,2.0,11.0,364.0,341.25,275.98
2016,2,3,12,15,126.5,266.5,1.95,11.0,339.5,309.26,249.87
2016,2,3,12,30,88.0,264.0,1.9,11.0,315.0,276.58,223.22
2016,2,3,12,45,79.5,259.0,1.9,11.0,305.0,261.76,211.05
2016,2,3,13,0,71.0,254.0,1.9,11.0,295.0,247.56,199.35
2016,2,3,13,15,67.5,247.0,1.85,11.0,285.5,234.16,188.23
2016,2,3,13,30,64.0,240.0,1.8,11.0,276.0,221.05,177.35
2016,2,3,13,45,68.5,233.0,1.75,11.0,270.0,210.27,168.14
2016,2,3,14,0,73.0,226.0,1.7,11.0,264.0,198.92,158.45
2016,2,3,14,15,57.0,209.0,1.6,10.5,238.0,176.78,141.16
2016,2,3,14,30,41.0,192.0,1.5,10.0,212.0,156.61,125.73
2016,2,3,14,45,106.0,185.0,1.45,10.0,230.5,143.98,113.99
2016,2,3,15,0,171.0,178.0,1.4,10.0,249.0,129.92,110.61
2016,2,3,15,15,159.5,163.0,1.35,10.0,224.5,120.17,102.26
2016,2,3,15,30,148.0,148.0,1.3,10.0,200.0,110.13,93.55
2016,2,3,15,45,138.0,129.5,1.3,10.0,173.0,97.73,82.62
2016,2,3,16,0,128.0,111.0,1.3,10.0,146.0,84.95,71.19
2016,2,3,16,15,112.5,92.0,1.35,9.5,118.5,71.48,59.05
2016,2,3,16,30,97.0,73.0,1.4,9.0,91.0,57.64,46.33
2016,2,3,16,45,72.0,54.0,1.45,9.0,65.5,43.42,32.97
2016,2,3,17,0,47.0,35.0,1.5,9.0,40.0,28.84,18.72
2016,2,3,17,15,23.5,17.5,1.45,9.0,20.0,14.94,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,11.5,2.5,6.0,11.5,10.46,0.0
2016,2,4,7,30,0.0,23.0,2.5,6.0,23.0,28.61,0.0
2016,2,4,7,45,216.5,31.0,2.55,6.5,60.0,202.73,153.32
2016,2,4,8,0,433.0,39.0,2.6,7.0,97.0,349.31,290.83
2016,2,4,8,15,510.5,46.5,2.55,7.0,140.5,415.23,351.1
2016,2,4,8,30,588.0,54.0,2.5,7.0,184.0,482.44,409.72
2016,2,4,8,45,635.5,60.0,2.5,7.5,228.0,528.06,447.77
2016,2,4,9,0,683.0,66.0,2.5,8.0,272.0,572.58,483.23
2016,2,4,9,15,716.5,70.0,2.5,8.0,313.5,599.4,504.36
2016,2,4,9,30,750.0,74.0,2.5,8.0,355.0,628.38,526.35
2016,2,4,9,45,774.5,77.0,2.55,8.5,392.5,647.19,539.1
2016,2,4,10,0,799.0,80.0,2.6,9.0,430.0,662.98,549.28
2016,2,4,10,15,815.5,82.0,2.55,9.5,462.0,668.88,551.07
2016,2,4,10,30,832.0,84.0,2.5,10.0,494.0,671.48,550.25
2016,2,4,10,45,845.0,85.5,2.5,10.5,519.5,667.79,544.81
2016,2,4,11,0,858.0,87.0,2.5,11.0,545.0,660.7,536.73
2016,2,4,11,15,692.5,137.5,2.4,11.0,515.5,590.64,479.05
2016,2,4,11,30,527.0,188.0,2.3,11.0,486.0,515.47,417.82
2016,2,4,11,45,524.0,194.5,2.25,11.5,494.5,500.9,404.42
2016,2,4,12,0,521.0,201.0,2.2,12.0,503.0,484.55,389.14
2016,2,4,12,15,701.5,146.0,2.05,12.0,555.0,507.52,405.05
2016,2,4,12,30,882.0,91.0,1.9,12.0,607.0,513.64,405.94
2016,2,4,12,45,879.5,91.0,1.8,12.5,601.5,475.81,371.68
2016,2,4,13,0,877.0,91.0,1.7,13.0,596.0,436.0,335.56
2016,2,4,13,15,696.0,140.0,1.6,13.0,535.5,371.25,283.04
2016,2,4,13,30,515.0,189.0,1.5,13.0,475.0,317.97,241.1
2016,2,4,13,45,523.0,179.0,1.45,13.0,460.5,282.7,209.58
2016,2,4,14,0,531.0,169.0,1.4,13.0,446.0,246.12,176.92
2016,2,4,14,15,504.5,165.5,1.3,13.0,417.5,207.5,144.9
2016,2,4,14,30,478.0,162.0,1.2,13.0,389.0,170.99,117.07
2016,2,4,14,45,463.0,152.0,1.2,13.0,359.0,132.86,92.03
2016,2,4,15,0,448.0,142.0,1.2,13.0,329.0,97.23,80.79
2016,2,4,15,15,426.0,133.0,1.1,12.5,297.5,92.45,76.96
2016,2,4,15,30,404.0,124.0,1.0,12.0,266.0,87.57,72.93
2016,2,4,15,45,533.5,93.0,0.95,12.0,255.0,69.08,56.58
2016,2,4,16,0,663.0,62.0,0.9,12.0,244.0,46.28,36.18
2016,2,4,16,15,606.5,56.0,0.95,11.5,199.5,42.67,32.92
2016,2,4,16,30,550.0,50.0,1.0,11.0,155.0,39.03,29.46
2016,2,4,16,45,461.0,41.0,1.05,10.5,112.5,32.63,23.34
2016,2,4,17,0,372.0,32.0,1.1,10.0,70.0,26.08,16.54
2016,2,4,17,15,186.0,16.0,1.15,10.0,35.0,12.73,0.0
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,89.0,8.5,2.35,5.5,12.5,55.96,0.0
2016,2,5,7,30,178.0,17.0,2.4,6.0,25.0,143.47,0.0
2016,2,5,7,45,306.0,29.5,2.45,6.5,63.0,255.54,197.08
2016,2,5,8,0,434.0,42.0,2.5,7.0,101.0,354.79,295.6
2016,2,5,8,15,512.0,50.0,2.5,7.5,146.0,422.29,356.46
2016,2,5,8,30,590.0,58.0,2.5,8.0,191.0,490.91,415.25
2016,2,5,8,45,642.0,63.5,2.5,8.5,236.0,539.26,455.19
2016,2,5,9,0,694.0,69.0,2.5,9.0,281.0,586.51,492.53
2016,2,5,9,15,531.0,103.0,2.5,9.5,278.5,510.65,428.86
2016,2,5,9,30,368.0,137.0,2.5,10.0,276.0,435.44,364.97
2016,2,5,9,45,536.0,114.0,2.5,10.5,339.0,528.93,441.03
2016,2,5,10,0,704.0,91.0,2.5,11.0,402.0,615.45,508.18
2016,2,5,10,15,774.5,89.5,2.4,11.0,454.5,652.2,534.51
2016,2,5,10,30,845.0,88.0,2.3,11.0,507.0,688.08,559.77
2016,2,5,10,45,703.5,127.0,2.25,11.5,487.5,623.73,505.96
2016,2,5,11,0,562.0,166.0,2.2,12.0,468.0,550.7,446.35
2016,2,5,11,15,595.5,161.0,2.05,12.0,490.5,555.57,448.82
2016,2,5,11,30,629.0,156.0,1.9,12.0,513.0,552.49,444.48
2016,2,5,11,45,748.5,130.0,1.75,12.5,562.5,574.92,458.98
2016,2,5,12,0,868.0,104.0,1.6,13.0,612.0,588.62,465.56
2016,2,5,12,15,868.5,104.0,1.45,13.0,614.0,557.12,438.04
2016,2,5,12,30,869.0,104.0,1.3,13.0,616.0,523.14,408.51
2016,2,5,12,45,649.5,165.0,1.15,13.0,546.0,443.03,344.65
2016,2,5,13,0,430.0,226.0,1.0,13.0,476.0,372.76,289.61
2016,2,5,13,15,650.5,160.5,1.0,13.0,528.5,375.17,285.7
2016,2,5,13,30,871.0,95.0,1.0,13.0,581.0,357.44,262.41
2016,2,5,13,45,872.0,90.0,1.0,13.5,562.0,309.3,218.42
2016,2,5,14,0,873.0,85.0,1.0,14.0,543.0,259.75,173.55
2016,2,5,14,15,861.0,83.0,1.05,14.0,515.5,209.24,130.14
2016,2,5,14,30,849.0,81.0,1.1,14.0,488.0,158.9,90.54
2016,2,5,14,45,832.0,78.5,1.15,14.0,454.5,108.25,58.73
2016,2,5,15,0,815.0,76.0,1.2,14.0,421.0,58.76,46.71
2016,2,5,15,15,790.0,73.0,1.2,13.5,381.5,56.26,44.75
2016,2,5,15,30,765.0,70.0,1.2,13.0,342.0,54.96,43.77
2016,2,5,15,45,719.5,67.5,1.2,12.5,297.5,54.03,43.08
2016,2,5,16,0,674.0,65.0,1.2,12.0,253.0,48.58,38.26
2016,2,5,16,15,616.5,58.5,1.2,11.5,207.5,44.63,34.68
2016,2,5,16,30,559.0,52.0,1.2,11.0,162.0,40.63,30.91
2016,2,5,16,45,461.5,43.5,1.2,11.0,118.0,34.71,25.17
2016,2,5,17,0,364.0,35.0,1.2,11.0,74.0,28.71,18.86
2016,2,5,17,15,182.0,17.5,1.2,10.5,37.0,13.97,0.62
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,13.5,2.25,7.5,13.5,12.28,0.0
2016,2,6,7,30,0.0,27.0,2.3,8.0,27.0,35.87,0.0
2016,2,6,7,45,232.0,33.0,2.35,8.5,65.5,215.7,167.25
2016,2,6,8,0,464.0,39.0,2.4,9.0,104.0,371.88,308.3
2016,2,6,8,15,538.0,46.0,2.3,9.0,148.5,436.08,365.92
2016,2,6,8,30,612.0,53.0,2.2,9.0,193.0,501.43,421.86
2016,2,6,8,45,665.0,57.0,2.1,9.5,238.0,544.45,456.88
2016,2,6,9,0,718.0,61.0,2.0,10.0,283.0,591.72,493.02
2016,2,6,9,15,749.0,64.5,1.9,10.5,324.5,621.24,513.66
2016,2,6,9,30,780.0,68.0,1.8,11.0,366.0,648.27,531.69
2016,2,6,9,45,802.0,70.5,1.75,11.5,403.5,664.97,541.71
2016,2,6,10,0,824.0,73.0,1.7,12.0,441.0,678.6,549.3
2016,2,6,10,15,839.5,75.0,1.6,12.5,472.5,683.87,550.2
2016,2,6,10,30,855.0,77.0,1.5,13.0,504.0,685.79,548.55
2016,2,6,10,45,868.0,77.5,1.4,13.5,529.5,676.6,538.49
2016,2,6,11,0,881.0,78.0,1.3,14.0,555.0,668.8,529.32
2016,2,6,11,15,719.5,129.5,1.35,14.0,527.5,605.13,479.1
2016,2,6,11,30,558.0,181.0,1.4,14.0,500.0,531.77,421.91
2016,2,6,11,45,731.5,130.0,1.45,14.0,556.0,567.94,449.82
2016,2,6,12,0,905.0,79.0,1.5,14.0,612.0,586.21,462.28
2016,2,6,12,15,905.5,79.0,1.5,14.0,614.5,554.75,435.61
2016,2,6,12,30,906.0,79.0,1.5,14.0,617.0,520.72,406.79
2016,2,6,12,45,895.0,82.0,1.55,14.5,609.5,481.92,373.15
2016,2,6,13,0,884.0,85.0,1.6,15.0,602.0,441.6,337.63
2016,2,6,13,15,625.0,158.5,1.6,15.0,520.5,366.57,279.02
2016,2,6,13,30,366.0,232.0,1.6,15.0,439.0,309.43,236.68
2016,2,6,13,45,613.0,156.0,1.6,15.0,487.5,293.98,214.81
2016,2,6,14,0,860.0,80.0,1.6,15.0,536.0,255.69,171.28
2016,2,6,14,15,664.0,124.0,1.55,15.0,465.5,206.88,136.69
2016,2,6,14,30,468.0,168.0,1.5,15.0,395.0,177.51,121.71
2016,2,6,14,45,635.5,119.5,1.45,15.0,404.5,124.16,77.35
2016,2,6,15,0,803.0,71.0,1.4,15.0,414.0,57.33,45.23
2016,2,6,15,15,778.0,68.0,1.25,14.5,375.0,52.06,40.83
2016,2,6,15,30,753.0,65.0,1.1,14.0,336.0,50.64,39.74
2016,2,6,15,45,718.0,61.0,1.0,14.0,293.5,48.36,37.76
2016,2,6,16,0,683.0,57.0,0.9,14.0,251.0,46.09,35.74
2016,2,6,16,15,628.5,52.0,0.95,13.5,206.5,42.86,32.84
2016,2,6,16,30,574.0,47.0,1.0,13.0,162.0,36.29,26.82
2016,2,6,16,45,485.0,39.5,1.05,13.0,118.5,31.09,21.83
2016,2,6,17,0,396.0,32.0,1.1,13.0,75.0,25.84,16.41
2016,2,6,17,15,198.0,16.0,1.1,12.5,37.5,12.58,1.15
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,16.0,2.35,10.0,16.0,14.55,0.0
2016,2,7,7,30,0.0,32.0,2.4,10.0,32.0,47.22,0.0
2016,2,7,7,45,277.0,32.5,2.5,10.5,72.5,243.28,189.97
2016,2,7,8,0,554.0,33.0,2.6,11.0,113.0,416.38,343.33
2016,2,7,8,15,623.0,38.5,2.65,11.5,158.5,478.43,398.31
2016,2,7,8,30,692.0,44.0,2.7,12.0,204.0,541.0,451.11
2016,2,7,8,45,735.5,48.0,2.8,12.5,250.0,584.05,485.63
2016,2,7,9,0,779.0,52.0,2.9,13.0,296.0,625.59,517.48
2016,2,7,9,15,808.5,54.5,2.8,13.0,338.5,647.36,533.13
2016,2,7,9,30,838.0,57.0,2.7,13.0,381.0,672.65,551.01
2016,2,7,9,45,852.0,61.5,2.65,13.5,418.5,686.71,559.13
2016,2,7,10,0,866.0,66.0,2.6,14.0,456.0,697.55,564.73
2016,2,7,10,15,880.5,67.5,2.5,14.0,488.0,701.8,566.15
2016,2,7,10,30,895.0,69.0,2.4,14.0,520.0,702.7,565.17
2016,2,7,10,45,905.5,70.5,2.35,14.5,546.0,697.41,558.85
2016,2,7,11,0,916.0,72.0,2.3,15.0,572.0,688.66,549.3
2016,2,7,11,15,922.5,72.5,2.3,15.0,590.0,672.75,535.68
2016,2,7,11,30,929.0,73.0,2.3,15.0,608.0,653.53,519.44
2016,2,7,11,45,933.5,73.5,2.3,15.5,619.0,629.84,498.67
2016,2,7,12,0,938.0,74.0,2.3,16.0,630.0,603.03,475.25
2016,2,7,12,15,938.5,74.0,2.25,16.0,632.5,570.57,447.84
2016,2,7,12,30,939.0,74.0,2.2,16.0,635.0,535.45,417.83
2016,2,7,12,45,938.5,73.0,2.2,16.5,630.0,496.41,383.58
2016,2,7,13,0,938.0,72.0,2.2,17.0,625.0,455.11,346.84
2016,2,7,13,15,933.5,71.5,2.2,17.0,611.5,410.7,307.52
2016,2,7,13,30,929.0,71.0,2.2,17.0,598.0,364.7,266.08
2016,2,7,13,45,921.5,69.5,2.2,17.0,577.0,315.63,221.7
2016,2,7,14,0,914.0,68.0,2.2,17.0,556.0,265.69,176.66
2016,2,7,14,15,902.5,67.0,2.1,17.0,528.5,214.81,132.26
2016,2,7,14,30,891.0,66.0,2.0,17.0,501.0,163.86,91.52
2016,2,7,14,45,875.5,64.0,1.95,17.0,466.5,112.03,57.99
2016,2,7,15,0,860.0,62.0,1.9,17.0,432.0,61.03,48.09
2016,2,7,15,15,837.0,59.5,1.75,16.5,392.5,52.36,40.73
2016,2,7,15,30,814.0,57.0,1.6,16.0,353.0,44.57,34.02
2016,2,7,15,45,782.0,53.5,1.45,16.0,309.5,42.48,32.23
2016,2,7,16,0,750.0,50.0,1.3,16.0,266.0,40.39,30.38
2016,2,7,16,15,700.0,46.0,1.3,15.5,220.5,37.79,28.06
2016,2,7,16,30,650.0,42.0,1.3,15.0,175.0,35.21,25.65
2016,2,7,16,45,568.0,35.5,1.3,14.5,130.0,30.28,20.99
2016,2,7,17,0,486.0,29.0,1.3,14.0,85.0,25.3,15.98
2016,2,7,17,15,333.0,19.5,1.3,13.5,49.0,17.17,4.83
2016,2,7,17,30,180.0,10.0,1.3,13.0,13.0,9.1,0.0
2016,2,7,17,45,90.0,5.0,1.3,13.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,9.5,2.95,9.5,16.0,77.81,0.0
2016,2,8,7,30,251.0,19.0,3.0,10.0,32.0,193.92,31.79
2016,2,8,7,45,375.0,29.0,3.15,10.5,72.5,300.13,237.1
2016,2,8,8,0,499.0,39.0,3.3,11.0,113.0,397.42,329.0
2016,2,8,8,15,573.0,46.0,3.2,11.5,159.0,462.91,386.96
2016,2,8,8,30,647.0,53.0,3.1,12.0,205.0,524.22,438.78
2016,2,8,8,45,690.5,58.0,3.05,12.5,250.5,568.38,474.29
2016,2,8,9,0,734.0,63.0,3.0,13.0,296.0,610.93,506.53
2016,2,8,9,15,765.5,66.5,2.9,13.5,338.5,641.22,527.87
2016,2,8,9,30,797.0,70.0,2.8,14.0,381.0,668.94,546.55
2016,2,8,9,45,826.5,70.5,2.75,14.5,421.0,688.76,558.98
2016,2,8,10,0,856.0,71.0,2.7,15.0,461.0,705.42,568.87
2016,2,8,10,15,871.0,73.0,2.65,15.5,493.5,705.1,566.04
2016,2,8,10,30,886.0,75.0,2.6,16.0,526.0,706.92,565.03
2016,2,8,10,45,896.5,76.5,2.55,16.5,551.5,701.64,558.68
2016,2,8,11,0,907.0,78.0,2.5,17.0,577.0,692.91,549.22
2016,2,8,11,15,913.5,79.0,2.45,17.0,595.5,677.59,535.86
2016,2,8,11,30,920.0,80.0,2.4,17.0,614.0,658.95,519.92
2016,2,8,11,45,924.0,80.5,2.35,17.5,624.5,635.04,498.91
2016,2,8,12,0,928.0,81.0,2.3,18.0,635.0,608.05,475.37
2016,2,8,12,15,928.5,81.0,2.25,18.0,638.0,575.72,448.36
2016,2,8,12,30,929.0,81.0,2.2,18.0,641.0,540.76,418.81
2016,2,8,12,45,932.0,78.5,2.15,18.0,636.5,502.1,385.78
2016,2,8,13,0,935.0,76.0,2.1,18.0,632.0,460.98,350.01
2016,2,8,13,15,930.5,75.5,2.0,18.0,618.5,416.55,310.75
2016,2,8,13,30,926.0,75.0,1.9,18.0,605.0,370.53,269.47
2016,2,8,13,45,918.5,74.0,1.85,18.0,584.0,321.85,225.71
2016,2,8,14,0,911.0,73.0,1.8,18.0,563.0,272.29,181.25
2016,2,8,14,15,899.5,71.5,1.75,18.0,535.0,220.94,136.72
2016,2,8,14,30,888.0,70.0,1.7,18.0,507.0,169.56,95.6
2016,2,8,14,45,871.0,68.5,1.65,18.0,473.0,117.94,61.88
2016,2,8,15,0,854.0,67.0,1.6,18.0,439.0,60.32,37.49
2016,2,8,15,15,831.0,64.5,1.5,17.5,399.0,49.47,38.02
2016,2,8,15,30,808.0,62.0,1.4,17.0,359.0,48.34,37.2
2016,2,8,15,45,773.5,58.5,1.3,17.0,315.0,46.37,35.52
2016,2,8,16,0,739.0,55.0,1.2,17.0,271.0,44.41,33.8
2016,2,8,16,15,688.0,50.5,1.2,16.0,224.5,41.53,31.33
2016,2,8,16,30,637.0,46.0,1.2,15.0,178.0,38.67,28.74
2016,2,8,16,45,552.5,39.0,1.3,14.5,132.5,33.4,23.77
2016,2,8,17,0,468.0,32.0,1.4,14.0,87.0,28.08,18.46
2016,2,8,17,15,313.0,21.5,1.4,14.0,51.0,17.45,5.95
2016,2,8,17,30,158.0,11.0,1.4,14.0,15.0,10.01,0.0
2016,2,8,17,45,79.0,5.5,1.45,14.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,93.5,10.0,2.6,9.0,15.5,60.93,0.0
2016,2,9,7,30,187.0,20.0,2.7,9.0,31.0,160.14,48.47
2016,2,9,7,45,281.5,33.5,2.8,9.5,67.0,249.41,199.04
2016,2,9,8,0,376.0,47.0,2.9,10.0,103.0,330.24,275.07
2016,2,9,8,15,435.5,57.0,2.9,10.5,144.5,388.09,326.66
2016,2,9,8,30,495.0,67.0,2.9,11.0,186.0,446.57,376.48
2016,2,9,8,45,531.5,76.0,2.95,11.5,227.0,488.01,410.51
2016,2,9,9,0,568.0,85.0,3.0,12.0,268.0,528.2,442.19
2016,2,9,9,15,604.0,88.5,2.9,12.5,306.0,560.04,465.94
2016,2,9,9,30,640.0,92.0,2.8,13.0,344.0,589.8,487.25
2016,2,9,9,45,631.0,104.5,2.7,13.5,373.5,595.35,488.6
2016,2,9,10,0,622.0,117.0,2.6,14.0,403.0,597.98,487.67
2016,2,9,10,15,588.0,137.5,2.4,14.5,422.5,588.47,476.58
2016,2,9,10,30,554.0,158.0,2.2,15.0,442.0,571.46,460.07
2016,2,9,10,45,594.0,153.5,2.05,15.5,471.5,587.69,470.01
2016,2,9,11,0,634.0,149.0,1.9,16.0,501.0,595.63,473.28
2016,2,9,11,15,634.5,155.0,1.8,16.0,516.5,584.68,462.95
2016,2,9,11,30,635.0,161.0,1.7,16.0,532.0,571.25,450.86
2016,2,9,11,45,781.0,123.0,1.6,16.5,587.5,599.02,469.65
2016,2,9,12,0,927.0,85.0,1.5,17.0,643.0,615.02,478.25
2016,2,9,12,15,927.5,85.0,1.35,17.0,645.5,582.61,450.46
2016,2,9,12,30,928.0,85.0,1.2,17.0,648.0,547.55,420.63
2016,2,9,12,45,742.5,139.0,1.1,17.5,587.0,472.06,360.56
2016,2,9,13,0,557.0,193.0,1.0,18.0,526.0,404.47,307.37
2016,2,9,13,15,480.5,211.5,0.85,18.0,495.0,361.79,272.96
2016,2,9,13,30,404.0,230.0,0.7,18.0,464.0,324.55,242.99
2016,2,9,13,45,326.5,236.0,0.55,18.0,420.5,283.01,210.58
2016,2,9,14,0,249.0,242.0,0.4,18.0,377.0,247.8,184.06
2016,2,9,14,15,298.5,221.0,0.3,18.0,375.0,223.32,161.95
2016,2,9,14,30,348.0,200.0,0.2,18.0,373.0,194.11,136.86
2016,2,9,14,45,310.5,191.0,0.15,18.0,337.5,161.35,115.26
2016,2,9,15,0,273.0,182.0,0.1,18.0,302.0,132.38,100.44
2016,2,9,15,15,421.5,140.5,0.15,17.5,306.5,96.57,78.51
2016,2,9,15,30,570.0,99.0,0.2,17.0,311.0,70.35,56.34
2016,2,9,15,45,533.5,93.5,0.25,17.0,273.0,68.1,54.56
2016,2,9,16,0,497.0,88.0,0.3,17.0,235.0,65.91,52.68
2016,2,9,16,15,457.5,77.5,0.35,16.5,195.0,57.56,45.39
2016,2,9,16,30,418.0,67.0,0.4,16.0,155.0,50.55,39.1
2016,2,9,16,45,360.5,53.5,0.5,16.0,116.0,40.97,30.28
2016,2,9,17,0,303.0,40.0,0.6,16.0,77.0,32.53,22.2
2016,2,9,17,15,151.5,27.0,0.65,15.5,45.5,21.15,9.26
2016,2,9,17,30,0.0,14.0,0.7,15.0,14.0,12.73,0.0
2016,2,9,17,45,0.0,7.0,0.75,15.0,7.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,45.0,11.0,1.15,11.0,13.5,35.1,0.0
2016,2,10,7,30,90.0,22.0,1.1,11.0,27.0,94.79,36.8
2016,2,10,7,45,151.5,38.5,1.1,11.5,57.5,162.5,128.09
2016,2,10,8,0,213.0,55.0,1.1,12.0,88.0,236.78,194.36
2016,2,10,8,15,245.5,72.5,1.15,12.0,122.5,268.06,223.15
2016,2,10,8,30,278.0,90.0,1.2,12.0,157.0,312.86,261.57
2016,2,10,8,45,296.0,107.0,1.25,12.5,191.5,346.58,289.01
2016,2,10,9,0,314.0,124.0,1.3,13.0,226.0,379.34,314.74
2016,2,10,9,15,335.0,136.0,1.2,13.0,258.0,406.74,335.71
2016,2,10,9,30,356.0,148.0,1.1,13.0,290.0,433.15,355.27
2016,2,10,9,45,587.5,115.0,1.0,13.0,375.5,578.34,467.93
2016,2,10,10,0,819.0,82.0,0.9,13.0,461.0,698.78,554.82
2016,2,10,10,15,834.0,84.5,0.85,13.0,493.5,704.42,555.58
2016,2,10,10,30,849.0,87.0,0.8,13.0,526.0,706.68,555.43
2016,2,10,10,45,601.5,159.5,0.8,13.5,478.0,601.31,473.27
2016,2,10,11,0,354.0,232.0,0.8,14.0,430.0,480.01,379.09
2016,2,10,11,15,390.5,231.5,0.85,14.0,456.5,490.96,388.21
2016,2,10,11,30,427.0,231.0,0.9,14.0,483.0,507.11,399.57
2016,2,10,11,45,661.5,161.5,0.95,14.5,559.0,568.32,445.45
2016,2,10,12,0,896.0,92.0,1.0,15.0,635.0,607.84,473.03
2016,2,10,12,15,897.0,92.0,1.0,15.5,638.0,576.52,446.11
2016,2,10,12,30,898.0,92.0,1.0,16.0,641.0,542.61,417.49
2016,2,10,12,45,719.5,146.0,1.05,16.5,583.5,470.55,360.83
2016,2,10,13,0,541.0,200.0,1.1,17.0,526.0,405.79,310.22
2016,2,10,13,15,580.0,182.0,1.1,17.0,525.0,376.67,284.98
2016,2,10,13,30,619.0,164.0,1.1,17.0,524.0,345.03,256.46
2016,2,10,13,45,602.0,163.0,1.15,17.0,503.0,305.2,222.27
2016,2,10,14,0,585.0,162.0,1.2,17.0,482.0,264.76,187.63
2016,2,10,14,15,573.5,156.5,1.15,17.0,457.0,224.11,153.17
2016,2,10,14,30,562.0,151.0,1.1,17.0,432.0,184.04,121.19
2016,2,10,14,45,351.0,172.5,1.1,17.0,344.5,153.5,108.55
2016,2,10,15,0,140.0,194.0,1.1,17.0,257.0,143.65,111.88
2016,2,10,15,15,88.5,171.0,1.05,16.5,209.5,130.86,108.62
2016,2,10,15,30,37.0,148.0,1.0,16.0,162.0,115.07,95.48
2016,2,10,15,45,31.5,131.0,1.0,16.0,142.0,102.89,85.11
2016,2,10,16,0,26.0,114.0,1.0,16.0,122.0,90.43,74.34
2016,2,10,16,15,19.0,96.0,1.05,15.5,101.5,79.48,64.83
2016,2,10,16,30,12.0,78.0,1.1,15.0,81.0,65.05,52.01
2016,2,10,16,45,6.0,59.0,1.15,14.5,60.5,49.76,38.18
2016,2,10,17,0,0.0,40.0,1.2,14.0,40.0,34.29,23.98
2016,2,10,17,15,0.0,24.0,1.2,14.0,24.0,20.92,9.86
2016,2,10,17,30,0.0,8.0,1.2,14.0,8.0,7.28,0.0
2016,2,10,17,45,0.0,4.0,1.2,14.0,4.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,45.0,11.5,1.8,10.5,14.5,35.71,0.0
2016,2,11,7,30,90.0,23.0,1.8,11.0,29.0,97.35,46.53
2016,2,11,7,45,141.0,40.5,1.8,11.5,58.5,159.48,126.55
2016,2,11,8,0,192.0,58.0,1.8,12.0,88.0,214.87,177.3
2016,2,11,8,15,220.5,76.0,1.7,12.0,121.5,257.24,214.9
2016,2,11,8,30,249.0,94.0,1.6,12.0,155.0,299.46,251.07
2016,2,11,8,45,263.0,112.0,1.5,12.0,188.0,331.18,277.21
2016,2,11,9,0,277.0,130.0,1.4,12.0,221.0,361.88,301.6
2016,2,11,9,15,295.0,143.5,1.25,12.0,252.0,388.58,322.03
2016,2,11,9,30,313.0,157.0,1.1,12.0,283.0,414.29,341.04
2016,2,11,9,45,556.5,122.0,1.0,12.5,372.0,565.93,459.13
2016,2,11,10,0,800.0,87.0,0.9,13.0,461.0,694.14,551.46
2016,2,11,10,15,816.0,89.5,0.85,13.5,493.0,700.61,551.73
2016,2,11,10,30,832.0,92.0,0.8,14.0,525.0,703.73,551.17
2016,2,11,10,45,521.0,175.0,0.8,14.5,451.0,559.41,439.99
2016,2,11,11,0,210.0,258.0,0.8,15.0,377.0,401.32,316.64
2016,2,11,11,15,286.0,254.0,0.8,15.0,421.0,446.89,352.64
2016,2,11,11,30,362.0,250.0,0.8,15.0,465.0,478.57,375.86
2016,2,11,11,45,358.0,257.0,0.8,15.5,473.0,467.81,365.64
2016,2,11,12,0,354.0,264.0,0.8,16.0,481.0,455.85,354.9
2016,2,11,12,15,337.5,267.5,0.8,16.0,475.0,432.83,336.51
2016,2,11,12,30,321.0,271.0,0.8,16.0,469.0,409.8,318.09
2016,2,11,12,45,384.5,253.0,0.8,16.5,488.0,405.72,313.07
2016,2,11,13,0,448.0,235.0,0.8,17.0,507.0,397.84,304.18
2016,2,11,13,15,428.5,234.5,0.7,17.0,490.5,364.42,276.35
2016,2,11,13,30,409.0,234.0,0.6,17.0,474.0,332.43,249.66
2016,2,11,13,45,314.0,242.0,0.55,17.5,422.5,286.49,214.13
2016,2,11,14,0,219.0,250.0,0.5,18.0,371.0,251.54,188.34
2016,2,11,14,15,364.5,209.5,0.4,18.0,399.0,229.84,164.6
2016,2,11,14,30,510.0,169.0,0.3,18.0,427.0,192.0,128.24
2016,2,11,14,45,525.0,152.0,0.2,18.0,402.0,149.04,97.03
2016,2,11,15,0,540.0,135.0,0.1,18.0,377.0,104.61,72.79
2016,2,11,15,15,495.0,129.5,0.25,17.5,336.5,89.19,72.31
2016,2,11,15,30,450.0,124.0,0.4,17.0,296.0,86.6,70.48
2016,2,11,15,45,404.0,119.0,0.55,17.0,259.5,84.37,68.7
2016,2,11,16,0,358.0,114.0,0.7,17.0,223.0,82.15,66.85
2016,2,11,16,15,322.0,98.5,0.85,16.5,184.5,72.19,58.22
2016,2,11,16,30,286.0,83.0,1.0,16.0,146.0,61.89,49.07
2016,2,11,16,45,235.0,66.0,1.15,15.5,109.5,51.43,39.54
2016,2,11,17,0,184.0,49.0,1.3,15.0,73.0,38.72,27.77
2016,2,11,17,15,92.0,31.5,1.35,14.5,43.5,25.27,13.69
2016,2,11,17,30,0.0,14.0,1.4,14.0,14.0,12.73,0.0
2016,2,11,17,45,0.0,7.0,1.45,13.5,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
