Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,11,15,792.0,132.0,2.15,15.0,629.5,704.19,554.92
2016,2,22,11,30,639.0,183.0,2.1,15.0,596.0,628.22,495.63
2016,2,22,11,45,800.5,134.0,2.1,15.0,659.5,661.02,520.94
2016,2,22,12,0,962.0,85.0,2.1,15.0,723.0,682.1,535.74
2016,2,22,12,15,963.5,85.0,2.1,15.0,725.5,648.49,508.26
2016,2,22,12,30,965.0,85.0,2.1,15.0,728.0,612.05,478.5
2016,2,22,12,45,959.5,86.5,2.15,15.5,722.0,570.74,443.73
2016,2,22,13,0,954.0,88.0,2.2,16.0,716.0,527.38,406.61
2016,2,22,13,15,950.5,87.5,2.2,16.0,702.5,481.27,367.02
2016,2,22,13,30,947.0,87.0,2.2,16.0,689.0,433.42,325.01
2016,2,22,13,45,778.0,130.5,2.2,16.0,614.5,359.47,265.5
2016,2,22,14,0,609.0,174.0,2.2,16.0,540.0,305.06,222.71
2016,2,22,14,15,588.0,171.5,2.1,16.0,511.5,262.24,185.75
2016,2,22,14,30,567.0,169.0,2.0,16.0,483.0,219.99,150.45
2016,2,22,14,45,656.0,132.0,1.95,16.0,473.5,167.52,104.97
2016,2,22,15,0,745.0,95.0,1.9,16.0,464.0,111.6,64.36
2016,2,22,15,15,722.0,90.5,1.75,15.5,424.5,60.21,47.56
2016,2,22,15,30,699.0,86.0,1.6,15.0,385.0,58.49,46.32
2016,2,22,15,45,656.5,86.5,1.45,15.0,343.0,60.32,48.06
2016,2,22,16,0,614.0,87.0,1.3,15.0,301.0,62.51,50.1
2016,2,22,16,15,579.0,78.5,1.3,14.5,257.5,57.75,46.01
2016,2,22,16,30,544.0,70.0,1.3,14.0,214.0,52.81,41.67
2016,2,22,16,45,479.0,61.5,1.3,13.5,169.0,47.57,36.89
2016,2,22,17,0,414.0,53.0,1.3,13.0,124.0,42.23,31.81
2016,2,22,17,15,326.0,39.5,1.35,12.5,84.0,32.03,22.13
2016,2,22,17,30,238.0,26.0,1.4,12.0,44.0,21.41,9.58
2016,2,22,17,45,119.0,13.0,1.45,12.0,22.0,11.82,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,7,15,222.5,17.0,1.55,10.0,42.5,186.43,97.52
2016,2,23,7,30,445.0,34.0,1.6,10.0,85.0,364.32,293.79
2016,2,23,7,45,538.0,42.0,1.65,10.5,133.5,446.8,368.97
2016,2,23,8,0,631.0,50.0,1.7,11.0,182.0,532.74,441.23
2016,2,23,8,15,686.5,55.5,1.8,11.0,232.5,585.53,484.68
2016,2,23,8,30,742.0,61.0,1.9,11.0,283.0,644.29,530.85
2016,2,23,8,45,781.5,64.5,2.0,11.5,332.5,687.59,562.56
2016,2,23,9,0,821.0,68.0,2.1,12.0,382.0,728.89,591.8
2016,2,23,9,15,639.0,112.0,2.1,12.0,374.0,649.85,530.67
2016,2,23,9,30,457.0,156.0,2.1,12.0,366.0,552.9,452.75
2016,2,23,9,45,683.0,117.5,2.1,12.5,460.0,687.48,556.94
2016,2,23,10,0,909.0,79.0,2.1,13.0,554.0,802.01,637.46
2016,2,23,10,15,922.0,80.5,1.95,13.5,588.0,805.27,634.82
2016,2,23,10,30,935.0,82.0,1.8,14.0,622.0,804.96,630.8
2016,2,23,10,45,942.5,84.0,1.7,14.5,648.5,797.44,622.29
2016,2,23,11,0,950.0,86.0,1.6,15.0,675.0,786.31,611.49
2016,2,23,11,15,955.5,87.0,1.55,15.0,693.5,769.09,598.23
2016,2,23,11,30,961.0,88.0,1.5,15.0,712.0,748.39,582.05
2016,2,23,11,45,961.5,89.5,1.45,15.5,722.5,721.51,559.58
2016,2,23,12,0,962.0,91.0,1.4,16.0,733.0,691.54,534.73
2016,2,23,12,15,962.0,91.0,1.3,16.0,735.5,656.87,506.76
2016,2,23,12,30,962.0,91.0,1.2,16.0,738.0,619.47,476.33
2016,2,23,12,45,954.5,93.0,1.2,16.0,730.5,577.48,442.66
2016,2,23,13,0,947.0,95.0,1.2,16.0,723.0,533.6,406.71
2016,2,23,13,15,942.5,94.5,1.1,16.0,708.5,487.15,367.28
2016,2,23,13,30,938.0,94.0,1.0,16.0,694.0,439.09,325.67
2016,2,23,13,45,929.0,93.0,0.95,16.5,671.5,387.71,280.42
2016,2,23,14,0,920.0,92.0,0.9,17.0,649.0,335.58,234.04
2016,2,23,14,15,909.0,90.5,0.85,17.0,619.5,282.08,187.16
2016,2,23,14,30,898.0,89.0,0.8,17.0,590.0,222.46,136.79
2016,2,23,14,45,880.0,87.5,0.75,17.0,553.5,167.7,94.41
2016,2,23,15,0,862.0,86.0,0.7,17.0,517.0,114.19,61.47
2016,2,23,15,15,703.0,106.0,0.65,16.5,439.0,70.77,56.48
2016,2,23,15,30,544.0,126.0,0.6,16.0,361.0,86.54,70.57
2016,2,23,15,45,507.5,120.5,0.55,16.0,321.5,84.08,68.56
2016,2,23,16,0,471.0,115.0,0.5,16.0,282.0,81.58,66.52
2016,2,23,16,15,443.0,101.5,0.55,15.5,240.5,73.32,59.5
2016,2,23,16,30,415.0,88.0,0.6,15.0,199.0,64.75,52.04
2016,2,23,16,45,359.0,75.0,0.7,15.0,157.0,56.1,44.21
2016,2,23,17,0,303.0,62.0,0.8,15.0,115.0,47.16,35.9
2016,2,23,17,15,229.5,45.0,0.9,14.5,78.0,34.74,24.37
2016,2,23,17,30,156.0,28.0,1.0,14.0,41.0,21.91,10.55
2016,2,23,17,45,78.0,14.0,1.1,14.0,20.5,12.73,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,5.5,1.1,10.0,5.5,0.0,0.0
2016,2,24,7,0,0.0,11.0,1.1,10.0,11.0,10.01,0.0
2016,2,24,7,15,178.0,24.0,1.2,10.0,45.0,169.49,101.02
2016,2,24,7,30,356.0,37.0,1.3,10.0,79.0,312.23,253.32
2016,2,24,7,45,451.0,46.0,1.4,10.5,125.5,395.62,327.98
2016,2,24,8,0,546.0,55.0,1.5,11.0,172.0,482.6,401.38
2016,2,24,8,15,603.0,61.5,1.45,11.0,220.5,541.64,449.23
2016,2,24,8,30,660.0,68.0,1.4,11.0,269.0,600.73,494.62
2016,2,24,8,45,703.0,72.0,1.4,11.5,317.0,645.46,526.69
2016,2,24,9,0,746.0,76.0,1.4,12.0,365.0,684.69,553.6
2016,2,24,9,15,772.5,79.5,1.3,12.5,408.5,713.11,570.81
2016,2,24,9,30,799.0,83.0,1.2,13.0,452.0,738.79,585.55
2016,2,24,9,45,820.0,85.0,1.2,13.5,491.0,755.42,594.64
2016,2,24,10,0,841.0,87.0,1.2,14.0,530.0,768.81,601.48
2016,2,24,10,15,854.5,89.0,1.15,14.0,563.0,773.02,602.4
2016,2,24,10,30,868.0,91.0,1.1,14.0,596.0,773.76,601.1
2016,2,24,10,45,877.0,92.5,1.1,14.5,621.5,761.74,590.57
2016,2,24,11,0,886.0,94.0,1.1,15.0,647.0,752.08,582.03
2016,2,24,11,15,892.0,95.0,1.05,15.0,665.5,736.34,569.81
2016,2,24,11,30,898.0,96.0,1.0,15.0,684.0,717.3,554.57
2016,2,24,11,45,901.0,96.5,1.0,15.5,694.5,692.55,534.45
2016,2,24,12,0,904.0,97.0,1.0,16.0,705.0,664.8,511.99
2016,2,24,12,15,904.0,97.5,0.95,16.0,707.0,632.37,486.25
2016,2,24,12,30,904.0,98.0,0.9,16.0,709.0,597.35,458.18
2016,2,24,12,45,899.5,98.5,0.85,16.0,703.0,557.57,426.04
2016,2,24,13,0,895.0,99.0,0.8,16.0,697.0,515.87,391.74
2016,2,24,13,15,890.5,98.5,0.75,16.0,683.0,471.57,354.64
2016,2,24,13,30,886.0,98.0,0.7,16.0,669.0,425.76,315.45
2016,2,24,13,45,878.5,96.5,0.7,16.5,647.5,376.82,272.74
2016,2,24,14,0,871.0,95.0,0.7,17.0,626.0,322.42,225.24
2016,2,24,14,15,859.5,93.0,0.7,17.0,597.5,270.1,179.71
2016,2,24,14,30,848.0,91.0,0.7,17.0,569.0,217.94,135.35
2016,2,24,14,45,832.0,89.0,0.7,17.0,533.5,165.61,94.53
2016,2,24,15,0,816.0,87.0,0.7,17.0,498.0,114.37,62.29
2016,2,24,15,15,794.5,84.0,0.7,16.5,457.5,63.65,50.29
2016,2,24,15,30,773.0,81.0,0.7,16.0,417.0,60.7,48.04
2016,2,24,15,45,743.0,77.0,0.7,16.0,372.0,58.89,46.58
2016,2,24,16,0,713.0,73.0,0.7,16.0,327.0,52.01,40.63
2016,2,24,16,15,669.5,67.5,0.8,15.5,279.5,49.17,38.25
2016,2,24,16,30,626.0,62.0,0.9,15.0,232.0,46.27,35.73
2016,2,24,16,45,561.0,55.0,1.0,15.0,184.0,42.0,31.79
2016,2,24,17,0,496.0,48.0,1.1,15.0,136.0,37.67,27.62
2016,2,24,17,15,389.0,37.5,1.2,14.5,93.0,30.01,20.36
2016,2,24,17,30,282.0,27.0,1.3,14.0,50.0,22.12,11.26
2016,2,24,17,45,141.0,13.5,1.4,13.5,25.0,12.28,0.0
2016,2,24,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,29.0,5.0,0.8,10.5,6.0,0.0,0.0
2016,2,25,7,0,58.0,10.0,0.8,11.0,12.0,42.93,0.0
2016,2,25,7,15,188.0,25.5,0.85,11.0,46.0,180.55,117.33
2016,2,25,7,30,318.0,41.0,0.9,11.0,80.0,293.11,237.29
2016,2,25,7,45,400.5,53.0,0.95,11.5,125.0,371.21,306.06
2016,2,25,8,0,483.0,65.0,1.0,12.0,170.0,452.37,373.62
2016,2,25,8,15,541.0,72.5,0.95,12.0,217.5,512.8,422.16
2016,2,25,8,30,599.0,80.0,0.9,12.0,265.0,573.17,468.21
2016,2,25,8,45,641.5,85.5,0.9,12.5,312.0,618.86,500.57
2016,2,25,9,0,684.0,91.0,0.9,13.0,359.0,663.05,530.77
2016,2,25,9,15,670.0,100.0,0.9,13.5,387.0,665.6,529.86
2016,2,25,9,30,656.0,109.0,0.9,14.0,415.0,665.12,527.19
2016,2,25,9,45,725.5,105.0,0.9,14.5,469.5,711.88,558.52
2016,2,25,10,0,795.0,101.0,0.9,15.0,524.0,752.41,584.22
2016,2,25,10,15,598.0,167.5,0.9,15.5,497.0,667.31,519.22
2016,2,25,10,30,401.0,234.0,0.9,16.0,470.0,559.16,436.39
2016,2,25,10,45,626.0,170.0,0.95,16.5,556.0,667.96,518.34
2016,2,25,11,0,851.0,106.0,1.0,17.0,642.0,747.68,574.39
2016,2,25,11,15,857.5,107.5,0.95,17.0,660.5,732.65,561.42
2016,2,25,11,30,864.0,109.0,0.9,17.0,679.0,714.34,546.59
2016,2,25,11,45,868.5,109.0,0.85,17.5,689.5,689.94,526.43
2016,2,25,12,0,873.0,109.0,0.8,18.0,700.0,662.53,504.04
2016,2,25,12,15,874.0,109.0,0.75,18.0,702.5,630.11,478.75
2016,2,25,12,30,875.0,109.0,0.7,18.0,705.0,595.13,451.19
2016,2,25,12,45,878.5,106.5,0.65,18.5,701.0,556.97,419.99
2016,2,25,13,0,882.0,104.0,0.6,19.0,697.0,517.08,386.87
2016,2,25,13,15,878.0,103.5,0.55,19.0,683.5,471.29,349.41
2016,2,25,13,30,874.0,103.0,0.5,19.0,670.0,425.25,310.8
2016,2,25,13,45,862.5,103.5,0.45,19.0,648.5,376.26,269.18
2016,2,25,14,0,851.0,104.0,0.4,19.0,627.0,326.89,226.64
2016,2,25,14,15,840.0,102.0,0.4,18.5,598.5,275.49,182.93
2016,2,25,14,30,829.0,100.0,0.4,18.0,570.0,224.23,140.12
2016,2,25,14,45,809.5,99.0,0.4,18.0,534.5,173.07,100.59
2016,2,25,15,0,790.0,98.0,0.4,18.0,499.0,123.44,69.39
2016,2,25,15,15,768.0,94.5,0.5,17.5,458.5,73.6,58.62
2016,2,25,15,30,746.0,91.0,0.6,17.0,418.0,61.85,48.81
2016,2,25,15,45,690.0,86.0,0.75,17.0,364.0,59.61,47.0
2016,2,25,16,0,634.0,81.0,0.9,17.0,310.0,57.36,45.14
2016,2,25,16,15,575.0,79.5,0.95,16.5,265.0,57.91,45.79
2016,2,25,16,30,516.0,78.0,1.0,16.0,220.0,58.81,46.65
2016,2,25,16,45,503.5,64.0,1.1,15.5,180.0,49.25,38.13
2016,2,25,17,0,491.0,50.0,1.2,15.0,140.0,39.24,29.03
2016,2,25,17,15,386.5,39.0,1.2,14.5,96.5,31.2,21.46
2016,2,25,17,30,282.0,28.0,1.2,14.0,53.0,22.91,12.33
2016,2,25,17,45,141.0,14.0,1.25,13.5,26.5,12.73,0.0
2016,2,25,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,0.85,11.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,0.9,11.0,10.0,9.1,0.0
2016,2,26,7,15,47.0,28.5,1.0,11.0,34.5,75.3,49.08
2016,2,26,7,30,94.0,47.0,1.1,11.0,59.0,130.61,104.89
2016,2,26,7,45,122.5,67.5,1.2,11.5,90.5,176.03,145.59
2016,2,26,8,0,151.0,88.0,1.3,12.0,122.0,221.3,184.98
2016,2,26,8,15,168.5,108.5,1.35,12.0,155.0,258.69,216.82
2016,2,26,8,30,186.0,129.0,1.4,12.0,188.0,295.66,247.44
2016,2,26,8,45,204.5,146.5,1.5,12.5,220.0,328.81,273.87
2016,2,26,9,0,223.0,164.0,1.6,13.0,252.0,375.91,310.53
2016,2,26,9,15,328.0,166.0,1.6,13.0,312.0,456.57,375.23
2016,2,26,9,30,433.0,168.0,1.6,13.0,372.0,553.3,449.63
2016,2,26,9,45,439.5,182.5,1.65,13.5,404.5,570.67,460.01
2016,2,26,10,0,446.0,197.0,1.7,14.0,437.0,585.79,469.24
2016,2,26,10,15,642.0,150.5,1.7,14.0,518.5,686.49,546.11
2016,2,26,10,30,838.0,104.0,1.7,14.0,600.0,772.24,607.15
2016,2,26,10,45,680.0,161.5,1.7,14.5,575.0,702.44,552.3
2016,2,26,11,0,522.0,219.0,1.7,15.0,550.0,622.94,489.86
2016,2,26,11,15,477.5,244.5,1.7,15.0,554.0,599.78,471.32
2016,2,26,11,30,433.0,270.0,1.7,15.0,558.0,575.6,451.58
2016,2,26,11,45,657.5,188.5,1.75,15.0,633.5,632.44,496.27
2016,2,26,12,0,882.0,107.0,1.8,15.0,709.0,667.06,522.65
2016,2,26,12,15,882.0,107.0,1.85,15.0,710.5,634.57,496.57
2016,2,26,12,30,882.0,107.0,1.9,15.0,712.0,599.58,468.61
2016,2,26,12,45,636.5,197.0,2.0,15.0,632.0,513.93,401.29
2016,2,26,13,0,391.0,287.0,2.1,15.0,552.0,436.84,341.03
2016,2,26,13,15,628.5,195.0,2.15,15.0,611.0,442.42,342.49
2016,2,26,13,30,866.0,103.0,2.2,15.0,670.0,424.95,322.48
2016,2,26,13,45,859.5,100.5,2.3,15.0,648.0,375.4,278.62
2016,2,26,14,0,853.0,98.0,2.4,15.0,626.0,325.1,233.46
2016,2,26,14,15,841.5,96.5,2.45,14.5,597.5,273.9,187.82
2016,2,26,14,30,830.0,95.0,2.5,14.0,569.0,222.86,143.23
2016,2,26,14,45,585.0,151.5,2.6,14.0,475.5,181.03,119.42
2016,2,26,15,0,340.0,208.0,2.7,14.0,382.0,171.24,125.57
2016,2,26,15,15,308.0,195.0,2.7,13.5,343.0,137.78,115.65
2016,2,26,15,30,276.0,182.0,2.7,13.0,304.0,127.01,106.85
2016,2,26,15,45,138.0,133.5,2.7,13.0,194.5,102.4,85.56
2016,2,26,16,0,0.0,85.0,2.7,13.0,85.0,73.97,60.61
2016,2,26,16,15,0.0,72.5,2.55,12.5,72.5,63.46,51.48
2016,2,26,16,30,0.0,60.0,2.4,12.0,60.0,52.86,42.07
2016,2,26,16,45,0.0,48.0,2.3,12.0,48.0,42.37,32.53
2016,2,26,17,0,0.0,36.0,2.2,12.0,36.0,31.74,22.75
2016,2,26,17,15,0.0,25.0,2.05,11.5,25.0,22.01,13.74
2016,2,26,17,30,0.0,14.0,1.9,11.0,14.0,12.31,4.31
2016,2,26,17,45,0.0,7.0,1.8,11.0,7.0,6.14,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,9.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,10.0,19.0,17.28,0.0
2016,2,27,7,15,224.0,28.0,1.5,10.0,57.5,214.06,156.08
2016,2,27,7,30,448.0,37.0,1.5,10.0,96.0,377.37,309.5
2016,2,27,7,45,529.0,45.0,1.55,10.5,144.0,453.46,376.48
2016,2,27,8,0,610.0,53.0,1.6,11.0,192.0,532.33,441.68
2016,2,27,8,15,661.5,58.0,1.55,11.5,241.0,582.25,480.33
2016,2,27,8,30,713.0,63.0,1.5,12.0,290.0,637.77,521.25
2016,2,27,8,45,747.0,67.5,1.5,12.5,338.0,678.19,549.4
2016,2,27,9,0,781.0,72.0,1.5,13.0,386.0,716.61,575.18
2016,2,27,9,15,584.0,126.0,1.4,13.0,375.0,633.18,510.26
2016,2,27,9,30,387.0,180.0,1.3,13.0,364.0,517.53,418.41
2016,2,27,9,45,413.0,190.5,1.2,13.5,401.5,560.31,449.06
2016,2,27,10,0,439.0,201.0,1.1,14.0,439.0,586.4,465.48
2016,2,27,10,15,664.0,144.0,1.05,14.0,528.0,699.38,549.97
2016,2,27,10,30,889.0,87.0,1.0,14.0,617.0,789.92,611.36
2016,2,27,10,45,722.0,148.0,0.95,14.5,590.0,722.84,559.71
2016,2,27,11,0,555.0,209.0,0.9,15.0,563.0,639.21,495.29
2016,2,27,11,15,738.0,149.5,0.9,15.0,635.0,698.81,540.42
2016,2,27,11,30,921.0,90.0,0.9,15.0,707.0,737.09,567.93
2016,2,27,11,45,923.5,91.0,0.95,15.5,717.5,711.88,547.53
2016,2,27,12,0,926.0,92.0,1.0,16.0,728.0,683.59,525.4
2016,2,27,12,15,643.0,197.5,1.0,16.0,640.0,580.55,446.79
2016,2,27,12,30,360.0,303.0,1.0,16.0,552.0,478.74,369.18
2016,2,27,12,45,391.5,291.5,1.0,16.0,560.0,464.77,358.53
2016,2,27,13,0,423.0,280.0,1.0,16.0,568.0,448.76,345.04
2016,2,27,13,15,420.0,275.5,1.0,16.0,557.0,417.97,320.11
2016,2,27,13,30,417.0,271.0,1.0,16.0,546.0,387.81,295.28
2016,2,27,13,45,374.0,272.5,1.05,16.0,513.0,348.11,263.71
2016,2,27,14,0,331.0,274.0,1.1,16.0,480.0,311.77,234.85
2016,2,27,14,15,333.5,258.5,1.1,15.5,458.5,277.86,206.95
2016,2,27,14,30,336.0,243.0,1.1,15.0,437.0,243.74,179.01
2016,2,27,14,45,392.5,214.5,1.1,15.0,428.0,207.85,148.08
2016,2,27,15,0,449.0,186.0,1.1,15.0,419.0,159.53,110.73
2016,2,27,15,15,623.5,133.0,1.1,14.5,428.0,96.57,70.1
2016,2,27,15,30,798.0,80.0,1.1,14.0,437.0,59.62,47.39
2016,2,27,15,45,775.0,75.0,1.1,14.0,392.0,57.03,45.29
2016,2,27,16,0,752.0,70.0,1.1,14.0,347.0,54.38,43.04
2016,2,27,16,15,711.5,65.0,1.15,13.5,298.5,51.55,40.68
2016,2,27,16,30,671.0,60.0,1.2,13.0,250.0,44.49,34.45
2016,2,27,16,45,612.0,53.5,1.25,13.0,201.0,40.57,30.83
2016,2,27,17,0,553.0,47.0,1.3,13.0,152.0,36.56,26.98
2016,2,27,17,15,449.0,38.0,1.35,12.5,106.5,30.18,20.88
2016,2,27,17,30,345.0,29.0,1.4,12.0,61.0,23.66,13.74
2016,2,27,17,45,172.5,14.5,1.5,11.5,30.5,11.68,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,2.0,9.5,9.0,8.19,0.0
2016,2,28,7,0,0.0,18.0,2.0,10.0,18.0,16.37,0.0
2016,2,28,7,15,128.0,33.5,2.0,10.0,51.0,148.35,110.4
2016,2,28,7,30,256.0,49.0,2.0,10.0,84.0,266.28,220.09
2016,2,28,7,45,311.0,65.0,2.05,10.5,125.0,328.24,275.44
2016,2,28,8,0,366.0,81.0,2.1,11.0,166.0,392.2,330.18
2016,2,28,8,15,402.5,95.0,2.1,11.5,208.5,441.12,370.33
2016,2,28,8,30,439.0,109.0,2.1,12.0,251.0,489.95,408.78
2016,2,28,8,45,479.0,115.0,2.1,12.5,291.5,530.98,440.04
2016,2,28,9,0,519.0,121.0,2.1,13.0,332.0,571.35,469.83
2016,2,28,9,15,435.0,155.0,2.05,13.0,345.0,545.72,446.33
2016,2,28,9,30,351.0,189.0,2.0,13.0,358.0,501.04,408.83
2016,2,28,9,45,425.5,188.5,1.95,13.5,409.5,569.74,460.7
2016,2,28,10,0,500.0,188.0,1.9,14.0,461.0,622.39,498.56
2016,2,28,10,15,420.0,222.0,1.85,14.0,461.0,587.75,468.77
2016,2,28,10,30,340.0,256.0,1.8,14.0,461.0,540.06,430.19
2016,2,28,10,45,316.5,273.5,1.8,14.0,470.5,530.26,421.5
2016,2,28,11,0,293.0,291.0,1.8,14.0,480.0,519.33,411.75
2016,2,28,11,15,188.0,301.5,1.8,14.0,424.5,432.13,343.07
2016,2,28,11,30,83.0,312.0,1.8,14.0,369.0,351.14,278.52
2016,2,28,11,45,105.0,322.5,1.85,14.5,395.0,369.4,292.59
2016,2,28,12,0,127.0,333.0,1.9,15.0,421.0,391.4,308.75
2016,2,28,12,15,71.0,289.0,1.95,15.0,338.5,303.5,239.9
2016,2,28,12,30,15.0,245.0,2.0,15.0,256.0,224.92,177.69
2016,2,28,12,45,64.5,286.5,2.05,15.0,331.0,285.8,226.25
2016,2,28,13,0,114.0,328.0,2.1,15.0,406.0,337.99,266.38
2016,2,28,13,15,248.0,304.5,2.1,15.0,470.5,367.16,287.52
2016,2,28,13,30,382.0,281.0,2.1,15.0,535.0,383.27,296.7
2016,2,28,13,45,338.0,281.0,2.1,15.0,500.5,343.39,264.15
2016,2,28,14,0,294.0,281.0,2.1,15.0,466.0,307.12,234.9
2016,2,28,14,15,400.0,240.5,2.05,15.0,480.0,282.15,209.74
2016,2,28,14,30,506.0,200.0,2.0,15.0,494.0,241.33,170.94
2016,2,28,14,45,450.5,200.5,2.0,15.0,450.0,201.31,140.81
2016,2,28,15,0,395.0,201.0,2.0,15.0,406.0,173.31,123.94
2016,2,28,15,15,231.0,195.5,1.95,14.5,313.0,138.53,107.93
2016,2,28,15,30,67.0,190.0,1.9,14.0,220.0,143.73,120.73
2016,2,28,15,45,79.0,172.5,1.9,14.0,204.5,131.76,110.66
2016,2,28,16,0,91.0,155.0,1.9,14.0,189.0,119.46,100.24
2016,2,28,16,15,80.0,135.5,1.85,13.5,162.5,105.5,88.37
2016,2,28,16,30,69.0,116.0,1.8,13.0,136.0,91.23,75.98
2016,2,28,16,45,60.0,94.5,1.75,13.0,109.5,75.43,61.81
2016,2,28,17,0,51.0,73.0,1.7,13.0,83.0,59.27,47.09
2016,2,28,17,15,31.0,52.5,1.8,12.5,58.5,43.41,32.49
2016,2,28,17,30,11.0,32.0,1.9,12.0,34.0,27.22,16.92
2016,2,28,17,45,5.5,16.0,2.0,11.5,17.0,14.02,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,90.0,8.0,1.45,8.5,12.0,58.66,0.0
2016,2,29,7,0,180.0,16.0,1.4,9.0,24.0,153.11,0.0
2016,2,29,7,15,317.5,28.0,1.45,9.5,64.5,276.93,217.26
2016,2,29,7,30,455.0,40.0,1.5,10.0,105.0,391.41,323.24
2016,2,29,7,45,542.0,47.0,1.55,10.5,154.0,471.73,392.66
2016,2,29,8,0,629.0,54.0,1.6,11.0,203.0,554.98,459.93
2016,2,29,8,15,678.0,59.0,1.55,11.5,253.0,604.43,497.37
2016,2,29,8,30,727.0,64.0,1.5,12.0,303.0,658.87,536.79
2016,2,29,8,45,757.0,69.0,1.5,12.5,350.5,697.34,563.02
2016,2,29,9,0,787.0,74.0,1.5,13.0,398.0,733.64,586.92
2016,2,29,9,15,810.0,77.5,1.5,13.5,442.0,760.02,603.03
2016,2,29,9,30,833.0,81.0,1.5,14.0,486.0,783.5,616.86
2016,2,29,9,45,844.0,85.5,1.5,14.5,524.0,795.39,622.36
2016,2,29,10,0,855.0,90.0,1.5,15.0,562.0,803.91,625.63
2016,2,29,10,15,867.5,92.0,1.45,15.0,594.5,807.24,626.0
2016,2,29,10,30,880.0,94.0,1.4,15.0,627.0,800.96,619.84
2016,2,29,10,45,894.0,93.0,1.35,15.5,654.0,795.54,613.42
2016,2,29,11,0,908.0,92.0,1.3,16.0,681.0,786.57,604.69
2016,2,29,11,15,913.5,92.5,1.3,16.0,699.0,769.34,592.12
2016,2,29,11,30,919.0,93.0,1.3,16.0,717.0,748.79,577.42
2016,2,29,11,45,928.0,91.0,1.3,16.5,729.0,724.8,558.38
2016,2,29,12,0,937.0,89.0,1.3,17.0,741.0,697.48,536.4
2016,2,29,12,15,938.0,89.0,1.25,17.0,743.5,663.88,510.07
2016,2,29,12,30,939.0,89.0,1.2,17.0,746.0,627.55,481.3
2016,2,29,12,45,935.0,90.0,1.2,17.5,739.5,586.87,448.27
2016,2,29,13,0,931.0,91.0,1.2,18.0,733.0,544.12,412.98
2016,2,29,13,15,670.5,183.5,1.15,18.0,641.5,459.25,347.46
2016,2,29,13,30,410.0,276.0,1.1,18.0,550.0,392.96,297.36
2016,2,29,13,45,654.0,184.0,1.05,18.0,604.5,379.15,280.39
2016,2,29,14,0,898.0,92.0,1.0,18.0,659.0,348.76,246.49
2016,2,29,14,15,887.0,90.0,0.9,18.0,630.0,295.44,199.55
2016,2,29,14,30,876.0,88.0,0.8,18.0,601.0,242.13,153.54
2016,2,29,14,45,856.5,88.0,0.75,18.5,564.0,182.51,105.53
2016,2,29,15,0,837.0,88.0,0.7,19.0,527.0,130.61,70.2
2016,2,29,15,15,816.5,85.0,0.6,19.0,485.5,78.12,47.26
2016,2,29,15,30,796.0,82.0,0.5,19.0,444.0,60.64,47.27
2016,2,29,15,45,743.0,78.0,0.4,19.0,389.0,58.69,45.75
2016,2,29,16,0,690.0,74.0,0.3,19.0,334.0,51.69,39.8
2016,2,29,16,15,633.0,74.5,0.25,18.5,288.0,53.4,41.48
2016,2,29,16,30,576.0,75.0,0.2,18.0,242.0,55.55,43.46
2016,2,29,16,45,510.5,67.0,0.2,17.5,194.5,50.89,39.37
2016,2,29,17,0,445.0,59.0,0.2,17.0,147.0,46.14,35.02
2016,2,29,17,15,359.0,46.5,0.2,16.5,104.0,37.11,26.7
2016,2,29,17,30,273.0,34.0,0.2,16.0,61.0,27.74,17.52
2016,2,29,17,45,136.5,17.0,0.2,16.0,30.5,13.37,0.0
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,1.6,10.5,11.5,10.46,0.0
2016,3,1,7,0,0.0,23.0,1.6,11.0,23.0,26.07,0.0
2016,3,1,7,15,146.0,36.0,1.65,11.5,57.5,161.81,126.89
2016,3,1,7,30,292.0,49.0,1.7,12.0,92.0,291.9,241.38
2016,3,1,7,45,346.5,63.5,1.8,12.5,133.5,353.76,295.35
2016,3,1,8,0,401.0,78.0,1.9,13.0,175.0,417.42,348.77
2016,3,1,8,15,429.5,92.0,1.9,13.0,217.0,461.94,385.01
2016,3,1,8,30,458.0,106.0,1.9,13.0,259.0,505.86,419.44
2016,3,1,8,45,486.5,115.5,1.95,13.5,299.5,543.15,447.19
2016,3,1,9,0,515.0,125.0,2.0,14.0,340.0,579.27,473.27
2016,3,1,9,15,679.0,102.0,2.1,14.0,417.0,692.01,558.23
2016,3,1,9,30,843.0,79.0,2.2,14.0,494.0,792.52,630.18
2016,3,1,9,45,867.5,78.5,2.3,14.5,534.5,802.36,634.35
2016,3,1,10,0,892.0,78.0,2.4,15.0,575.0,816.17,642.3
2016,3,1,10,15,904.0,79.5,2.45,15.0,608.0,818.89,643.16
2016,3,1,10,30,916.0,81.0,2.5,15.0,641.0,818.08,641.74
2016,3,1,10,45,926.5,81.5,2.55,15.5,668.0,811.36,635.1
2016,3,1,11,0,937.0,82.0,2.6,16.0,695.0,801.03,626.09
2016,3,1,11,15,942.5,82.5,2.6,16.0,713.0,783.38,612.85
2016,3,1,11,30,948.0,83.0,2.6,16.0,731.0,762.3,597.31
2016,3,1,11,45,953.0,82.5,2.6,16.0,742.0,736.48,577.97
2016,3,1,12,0,958.0,82.0,2.6,16.0,753.0,707.4,554.99
2016,3,1,12,15,957.5,82.0,2.55,16.0,754.5,672.27,526.89
2016,3,1,12,30,957.0,82.0,2.5,16.0,756.0,634.45,496.28
2016,3,1,12,45,953.0,82.5,2.5,16.0,749.5,592.68,462.25
2016,3,1,13,0,949.0,83.0,2.5,16.0,743.0,548.82,425.78
2016,3,1,13,15,944.0,82.0,2.5,16.0,727.5,501.29,385.55
2016,3,1,13,30,939.0,81.0,2.5,16.0,712.0,452.21,343.02
2016,3,1,13,45,931.0,80.0,2.5,16.0,689.5,400.75,297.58
2016,3,1,14,0,923.0,79.0,2.5,16.0,667.0,348.46,250.59
2016,3,1,14,15,912.0,78.0,2.45,15.5,637.0,294.83,202.58
2016,3,1,14,30,901.0,77.0,2.4,15.0,607.0,241.13,155.14
2016,3,1,14,45,885.5,75.0,2.4,15.0,570.5,186.21,109.45
2016,3,1,15,0,870.0,73.0,2.4,15.0,534.0,132.19,71.19
2016,3,1,15,15,539.0,135.5,2.35,15.0,414.0,102.46,71.6
2016,3,1,15,30,208.0,198.0,2.3,15.0,294.0,142.94,119.64
2016,3,1,15,45,201.0,178.5,2.3,15.0,263.5,130.74,109.35
2016,3,1,16,0,194.0,159.0,2.3,15.0,233.0,118.14,98.69
2016,3,1,16,15,443.0,107.5,2.1,14.5,246.5,76.52,62.53
2016,3,1,16,30,692.0,56.0,1.9,14.0,260.0,44.83,34.58
2016,3,1,16,45,627.0,51.5,1.75,13.5,210.0,42.1,32.16
2016,3,1,17,0,562.0,47.0,1.6,13.0,160.0,36.1,26.66
2016,3,1,17,15,466.5,38.5,1.5,12.5,114.5,30.17,21.05
2016,3,1,17,30,371.0,30.0,1.4,12.0,69.0,24.1,14.87
2016,3,1,17,45,185.5,15.0,1.35,12.0,34.5,11.83,0.0
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,15.0,0.9,11.5,15.0,13.64,0.0
2016,3,2,7,0,0.0,30.0,1.0,12.0,30.0,40.26,8.33
2016,3,2,7,15,241.5,35.0,1.05,12.0,71.5,236.37,187.89
2016,3,2,7,30,483.0,40.0,1.1,12.0,113.0,414.13,339.71
2016,3,2,7,45,556.5,46.5,1.15,12.5,161.5,485.66,399.47
2016,3,2,8,0,630.0,53.0,1.2,13.0,210.0,554.39,453.98
2016,3,2,8,15,677.5,58.0,1.2,13.5,259.5,608.68,494.49
2016,3,2,8,30,725.0,63.0,1.2,14.0,309.0,662.26,532.61
2016,3,2,8,45,552.5,108.5,1.2,14.5,311.5,594.88,479.82
2016,3,2,9,0,380.0,154.0,1.2,15.0,314.0,508.12,409.74
2016,3,2,9,15,500.0,141.5,1.2,15.0,375.5,589.26,472.72
2016,3,2,9,30,620.0,129.0,1.2,15.0,437.0,677.96,537.22
2016,3,2,9,45,591.5,150.5,1.3,15.5,462.5,675.22,532.13
2016,3,2,10,0,563.0,172.0,1.4,16.0,488.0,663.52,521.48
2016,3,2,10,15,508.0,203.5,1.45,16.0,501.5,645.3,505.97
2016,3,2,10,30,453.0,235.0,1.5,16.0,515.0,624.31,488.56
2016,3,2,10,45,432.5,252.5,1.6,16.0,528.5,614.09,480.24
2016,3,2,11,0,412.0,270.0,1.7,16.0,542.0,591.9,463.27
2016,3,2,11,15,375.0,288.5,1.8,16.0,541.5,568.76,445.12
2016,3,2,11,30,338.0,307.0,1.9,16.0,541.0,545.19,426.57
2016,3,2,11,45,418.0,284.0,2.0,16.0,577.0,569.15,445.3
2016,3,2,12,0,498.0,261.0,2.1,16.0,613.0,580.4,453.97
2016,3,2,12,15,436.0,285.5,2.15,16.0,594.5,540.15,422.06
2016,3,2,12,30,374.0,310.0,2.2,16.0,576.0,498.93,389.71
2016,3,2,12,45,378.0,306.0,2.3,16.0,573.0,476.26,371.89
2016,3,2,13,0,382.0,302.0,2.4,16.0,570.0,452.45,352.69
2016,3,2,13,15,364.0,308.0,2.4,15.5,559.0,425.62,331.17
2016,3,2,13,30,346.0,314.0,2.4,15.0,548.0,399.24,309.78
2016,3,2,13,45,188.0,285.0,2.45,15.0,411.5,300.56,234.18
2016,3,2,14,0,30.0,256.0,2.5,15.0,275.0,220.19,173.84
2016,3,2,14,15,41.5,255.0,2.5,15.0,280.0,217.07,171.2
2016,3,2,14,30,53.0,254.0,2.5,15.0,285.0,212.21,166.86
2016,3,2,14,45,42.5,233.0,2.5,15.0,257.0,189.22,148.99
2016,3,2,15,0,32.0,212.0,2.5,15.0,229.0,167.83,132.64
2016,3,2,15,15,39.5,200.5,2.45,14.5,220.0,154.44,122.83
2016,3,2,15,30,47.0,189.0,2.4,14.0,211.0,143.73,120.66
2016,3,2,15,45,130.0,173.5,2.35,14.0,225.5,127.38,106.82
2016,3,2,16,0,213.0,158.0,2.3,14.0,240.0,112.45,94.09
2016,3,2,16,15,191.5,140.5,2.15,13.5,207.0,105.88,88.7
2016,3,2,16,30,170.0,123.0,2.0,13.0,174.0,93.62,78.12
2016,3,2,16,45,159.5,101.5,1.9,13.0,142.0,78.59,64.7
2016,3,2,17,0,149.0,80.0,1.8,13.0,110.0,61.12,48.89
2016,3,2,17,15,117.0,59.0,1.8,12.5,79.0,45.99,35.0
2016,3,2,17,30,85.0,38.0,1.8,12.0,48.0,30.33,20.3
2016,3,2,17,45,42.5,19.0,1.8,12.0,24.0,16.24,1.79
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,2.0,1.55,12.0,2.0,1.82,0.0
2016,3,3,7,0,0.0,4.0,1.6,12.0,4.0,3.5,0.0
2016,3,3,7,15,0.0,9.5,1.55,12.0,9.5,8.34,1.22
2016,3,3,7,30,0.0,15.0,1.5,12.0,15.0,13.18,5.59
2016,3,3,7,45,0.0,21.5,1.5,12.5,21.5,18.91,10.65
2016,3,3,8,0,0.0,28.0,1.5,13.0,28.0,24.64,15.66
2016,3,3,8,15,0.0,34.5,1.4,13.0,34.5,30.39,20.65
2016,3,3,8,30,0.0,41.0,1.3,13.0,41.0,36.15,25.59
2016,3,3,8,45,1.5,93.0,1.2,13.0,94.0,85.67,67.79
2016,3,3,9,0,3.0,145.0,1.1,13.0,147.0,140.17,113.15
2016,3,3,9,15,1.5,144.0,1.1,13.0,145.0,135.58,108.8
2016,3,3,9,30,0.0,143.0,1.1,13.0,143.0,131.76,105.29
2016,3,3,9,45,0.5,156.0,1.1,13.5,156.0,143.98,114.88
2016,3,3,10,0,1.0,169.0,1.1,14.0,169.0,156.12,124.25
2016,3,3,10,15,4.5,186.0,1.1,14.0,189.0,174.48,138.93
2016,3,3,10,30,8.0,203.0,1.1,14.0,209.0,192.59,153.26
2016,3,3,10,45,75.5,260.5,1.15,14.0,311.0,310.89,248.4
2016,3,3,11,0,143.0,318.0,1.2,14.0,413.0,426.77,337.42
2016,3,3,11,15,132.5,326.0,1.3,14.0,416.0,418.28,329.62
2016,3,3,11,30,122.0,334.0,1.4,14.0,419.0,409.59,322.63
2016,3,3,11,45,123.5,337.5,1.5,14.0,424.5,404.75,318.87
2016,3,3,12,0,125.0,341.0,1.6,14.0,430.0,399.33,314.61
2016,3,3,12,15,85.5,325.5,1.5,14.0,386.5,346.36,272.94
2016,3,3,12,30,46.0,310.0,1.4,14.0,343.0,302.52,238.4
2016,3,3,12,45,45.0,306.0,1.35,14.0,338.5,293.0,230.99
2016,3,3,13,0,44.0,302.0,1.3,14.0,334.0,283.55,223.47
2016,3,3,13,15,44.0,296.5,1.2,14.0,327.5,273.38,215.3
2016,3,3,13,30,44.0,291.0,1.1,14.0,321.0,263.17,207.1
2016,3,3,13,45,28.0,255.5,1.05,14.0,274.0,224.14,176.6
2016,3,3,14,0,12.0,220.0,1.0,14.0,227.0,191.81,151.46
2016,3,3,14,15,6.0,168.0,1.0,14.0,171.5,146.64,115.59
2016,3,3,14,30,0.0,116.0,1.0,14.0,116.0,101.8,79.48
2016,3,3,14,45,0.0,119.0,1.0,14.0,119.0,103.94,81.53
2016,3,3,15,0,0.0,122.0,1.0,14.0,122.0,105.87,83.32
2016,3,3,15,15,0.0,107.0,0.9,13.5,107.0,93.27,73.2
2016,3,3,15,30,0.0,92.0,0.8,13.0,92.0,80.8,66.14
2016,3,3,15,45,0.0,87.5,0.7,13.0,87.5,76.8,62.83
2016,3,3,16,0,0.0,83.0,0.6,13.0,83.0,72.74,59.42
