Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,72.0,23.0,2.5,9.5,31.0,91.1,49.58
2016,3,14,7,0,144.0,46.0,2.5,10.0,62.0,179.76,145.68
2016,3,14,7,15,215.5,64.5,2.5,10.0,103.0,254.37,213.6
2016,3,14,7,30,287.0,83.0,2.5,10.0,144.0,346.95,293.8
2016,3,14,7,45,341.5,98.0,2.55,10.0,189.5,411.67,348.97
2016,3,14,8,0,396.0,113.0,2.6,10.0,235.0,478.05,403.69
2016,3,14,8,15,462.5,113.5,2.6,10.0,280.5,536.86,451.19
2016,3,14,8,30,529.0,114.0,2.6,10.0,326.0,596.7,497.86
2016,3,14,8,45,398.5,158.0,2.65,10.5,329.0,545.19,452.14
2016,3,14,9,0,268.0,202.0,2.7,11.0,332.0,470.96,388.87
2016,3,14,9,15,210.5,228.0,2.65,11.0,335.5,433.5,356.88
2016,3,14,9,30,153.0,254.0,2.6,11.0,339.0,409.83,335.31
2016,3,14,9,45,195.5,269.5,2.6,11.5,386.0,458.25,372.93
2016,3,14,10,0,238.0,285.0,2.6,12.0,433.0,505.47,408.48
2016,3,14,10,15,264.5,296.5,2.6,12.0,468.5,547.13,439.37
2016,3,14,10,30,291.0,308.0,2.6,12.0,504.0,572.17,457.59
2016,3,14,10,45,252.0,327.0,2.6,12.0,501.5,549.14,437.98
2016,3,14,11,0,213.0,346.0,2.6,12.0,499.0,514.55,410.13
2016,3,14,11,15,393.0,299.0,2.6,12.0,589.5,607.35,483.92
2016,3,14,11,30,573.0,252.0,2.6,12.0,680.0,690.52,547.44
2016,3,14,11,45,578.5,254.5,2.6,12.5,691.0,673.91,532.44
2016,3,14,12,0,584.0,257.0,2.6,13.0,702.0,654.95,516.38
2016,3,14,12,15,739.5,191.0,2.65,13.0,755.0,672.47,530.72
2016,3,14,12,30,895.0,125.0,2.7,13.0,808.0,673.45,531.61
2016,3,14,12,45,600.5,238.0,2.75,13.0,695.0,563.08,444.04
2016,3,14,13,0,306.0,351.0,2.8,13.0,582.0,465.45,366.65
2016,3,14,13,15,582.5,241.5,2.85,13.0,670.0,490.32,385.29
2016,3,14,13,30,859.0,132.0,2.9,13.0,758.0,491.78,381.8
2016,3,14,13,45,848.5,131.5,3.0,13.0,734.5,441.02,337.55
2016,3,14,14,0,838.0,131.0,3.1,13.0,711.0,389.97,292.27
2016,3,14,14,15,826.5,129.0,3.15,13.0,680.5,337.38,245.0
2016,3,14,14,30,815.0,127.0,3.2,13.0,650.0,285.12,197.98
2016,3,14,14,45,797.5,124.5,3.3,13.0,613.0,231.98,151.88
2016,3,14,15,0,780.0,122.0,3.4,13.0,576.0,173.39,105.12
2016,3,14,15,15,758.5,118.5,3.4,12.5,533.5,121.72,72.41
2016,3,14,15,30,737.0,115.0,3.4,12.0,491.0,74.52,60.7
2016,3,14,15,45,704.5,111.0,3.45,12.0,443.5,73.92,60.4
2016,3,14,16,0,672.0,107.0,3.5,12.0,396.0,73.35,60.09
2016,3,14,16,15,632.0,100.5,3.45,11.5,346.5,70.84,58.13
2016,3,14,16,30,592.0,94.0,3.4,11.0,297.0,68.25,56.06
2016,3,14,16,45,534.5,85.5,3.35,11.0,246.0,63.84,52.13
2016,3,14,17,0,477.0,77.0,3.3,11.0,195.0,59.3,47.95
2016,3,14,17,15,391.0,65.5,3.2,10.5,147.0,49.55,38.96
2016,3,14,17,30,305.0,54.0,3.1,10.0,99.0,41.49,31.24
2016,3,14,17,45,152.5,38.5,3.05,9.5,61.0,30.72,20.37
2016,3,14,18,0,0.0,23.0,3.0,9.0,23.0,19.4,0.0
2016,3,14,18,15,0.0,11.5,2.95,9.0,11.5,10.46,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,45,175.0,19.0,1.8,8.5,39.5,169.35,109.38
2016,3,15,7,0,350.0,38.0,1.8,9.0,79.0,320.55,263.57
2016,3,15,7,15,444.5,47.5,1.75,9.0,127.0,409.4,343.33
2016,3,15,7,30,539.0,57.0,1.7,9.0,175.0,503.02,422.27
2016,3,15,7,45,603.5,63.0,1.65,9.5,227.0,572.96,477.43
2016,3,15,8,0,668.0,69.0,1.6,10.0,279.0,644.08,530.69
2016,3,15,8,15,707.0,74.0,1.6,10.5,330.0,693.76,565.76
2016,3,15,8,30,746.0,79.0,1.6,11.0,381.0,737.92,595.6
2016,3,15,8,45,775.5,82.0,1.6,11.5,429.5,774.93,619.38
2016,3,15,9,0,805.0,85.0,1.6,12.0,478.0,809.6,640.96
2016,3,15,9,15,825.0,88.0,1.55,12.5,522.0,833.46,653.95
2016,3,15,9,30,845.0,91.0,1.5,13.0,566.0,854.26,664.71
2016,3,15,9,45,861.0,92.5,1.45,13.5,605.0,866.56,669.52
2016,3,15,10,0,877.0,94.0,1.4,14.0,644.0,867.92,666.95
2016,3,15,10,15,887.5,95.5,1.4,14.0,676.5,868.97,666.35
2016,3,15,10,30,898.0,97.0,1.4,14.0,709.0,866.51,663.53
2016,3,15,10,45,906.5,98.0,1.4,14.5,734.5,858.3,655.76
2016,3,15,11,0,915.0,99.0,1.4,15.0,760.0,846.55,645.81
2016,3,15,11,15,919.5,100.0,1.4,15.0,777.5,828.12,632.68
2016,3,15,11,30,924.0,101.0,1.4,15.0,795.0,806.35,617.4
2016,3,15,11,45,927.0,101.0,1.45,15.0,804.5,779.23,599.05
2016,3,15,12,0,930.0,101.0,1.5,15.0,814.0,749.05,578.05
2016,3,15,12,15,930.5,101.0,1.55,15.0,815.5,714.27,552.25
2016,3,15,12,30,931.0,101.0,1.6,15.0,817.0,676.84,523.94
2016,3,15,12,45,932.0,99.5,1.65,15.5,810.5,635.86,491.4
2016,3,15,13,0,933.0,98.0,1.7,16.0,804.0,592.55,456.33
2016,3,15,13,15,929.5,97.0,1.75,16.0,789.5,545.29,418.15
2016,3,15,13,30,926.0,96.0,1.8,16.0,775.0,496.44,377.54
2016,3,15,13,45,919.0,95.5,1.85,16.0,752.0,445.21,333.87
2016,3,15,14,0,912.0,95.0,1.9,16.0,729.0,393.13,288.31
2016,3,15,14,15,903.0,93.0,1.95,15.5,699.0,338.67,240.49
2016,3,15,14,30,894.0,91.0,2.0,15.0,669.0,284.05,192.13
2016,3,15,14,45,881.0,89.5,2.05,15.0,632.0,229.14,144.48
2016,3,15,15,0,868.0,88.0,2.1,15.0,595.0,174.91,101.35
2016,3,15,15,15,850.5,85.0,2.1,15.0,552.5,111.97,59.85
2016,3,15,15,30,833.0,82.0,2.1,15.0,510.0,58.71,46.13
2016,3,15,15,45,810.0,78.5,2.15,15.0,463.0,57.43,45.2
2016,3,15,16,0,787.0,75.0,2.2,15.0,416.0,56.11,44.19
2016,3,15,16,15,753.5,71.0,2.2,14.5,366.0,54.3,42.81
2016,3,15,16,30,720.0,67.0,2.2,14.0,316.0,52.47,41.38
2016,3,15,16,45,670.5,62.0,2.2,13.5,264.0,45.41,35.18
2016,3,15,17,0,621.0,57.0,2.2,13.0,212.0,42.86,32.92
2016,3,15,17,15,543.5,49.5,2.3,12.5,162.0,38.11,28.5
2016,3,15,17,30,466.0,42.0,2.4,12.0,112.0,33.27,23.8
2016,3,15,17,45,330.0,30.5,2.55,11.5,70.0,24.57,15.18
2016,3,15,18,0,194.0,19.0,2.7,11.0,28.0,15.56,0.0
2016,3,15,18,15,97.0,9.5,2.7,11.0,14.0,8.64,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.1,9.0,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.0,9.0,12.0,10.91,0.0
2016,3,16,6,45,199.0,24.0,0.9,9.5,48.5,195.06,135.31
2016,3,16,7,0,398.0,36.0,0.8,10.0,85.0,352.09,287.08
2016,3,16,7,15,487.5,45.0,0.8,10.5,134.0,438.41,361.59
2016,3,16,7,30,577.0,54.0,0.8,11.0,183.0,529.3,434.46
2016,3,16,7,45,634.0,60.0,0.85,11.5,235.0,594.62,484.44
2016,3,16,8,0,691.0,66.0,0.9,12.0,287.0,655.73,529.03
2016,3,16,8,15,728.5,70.5,1.0,12.5,338.0,704.83,563.6
2016,3,16,8,30,766.0,75.0,1.1,13.0,389.0,752.53,596.2
2016,3,16,8,45,793.5,78.0,1.25,13.5,437.5,788.15,620.03
2016,3,16,9,0,821.0,81.0,1.4,14.0,486.0,821.35,641.89
2016,3,16,9,15,840.0,83.5,1.4,14.0,530.0,843.88,655.43
2016,3,16,9,30,859.0,86.0,1.4,14.0,574.0,863.33,666.9
2016,3,16,9,45,873.0,88.0,1.45,14.5,612.5,866.83,666.89
2016,3,16,10,0,887.0,90.0,1.5,15.0,651.0,874.93,670.36
2016,3,16,10,15,897.0,92.0,1.5,15.5,683.5,876.11,668.53
2016,3,16,10,30,907.0,94.0,1.5,16.0,716.0,873.73,664.53
2016,3,16,10,45,914.5,95.0,1.55,16.5,741.0,864.58,656.77
2016,3,16,11,0,922.0,96.0,1.6,17.0,766.0,851.91,646.81
2016,3,16,11,15,926.5,96.5,1.6,17.0,783.0,832.83,633.28
2016,3,16,11,30,931.0,97.0,1.6,17.0,800.0,810.42,617.61
2016,3,16,11,45,933.5,97.0,1.6,17.0,809.5,782.77,598.4
2016,3,16,12,0,936.0,97.0,1.6,17.0,819.0,752.08,576.92
2016,3,16,12,15,936.0,97.0,1.6,17.0,820.0,716.79,550.47
2016,3,16,12,30,936.0,97.0,1.6,17.0,821.0,678.87,521.63
2016,3,16,12,45,937.5,95.0,1.65,17.5,814.5,637.56,489.13
2016,3,16,13,0,939.0,93.0,1.7,18.0,808.0,593.89,454.09
2016,3,16,13,15,935.0,92.5,1.7,18.0,793.0,546.59,415.94
2016,3,16,13,30,931.0,92.0,1.7,18.0,778.0,497.71,375.48
2016,3,16,13,45,925.0,91.0,1.7,18.0,755.0,446.26,331.89
2016,3,16,14,0,919.0,90.0,1.7,18.0,732.0,393.86,286.4
2016,3,16,14,15,910.0,88.5,1.7,17.5,702.0,339.47,238.98
2016,3,16,14,30,901.0,87.0,1.7,17.0,672.0,284.9,191.01
2016,3,16,14,45,888.5,85.0,1.7,17.0,635.5,229.36,143.13
2016,3,16,15,0,876.0,83.0,1.7,17.0,599.0,174.48,99.58
2016,3,16,15,15,859.5,81.0,1.65,17.0,556.5,120.18,65.09
2016,3,16,15,30,843.0,79.0,1.6,17.0,514.0,58.64,45.66
2016,3,16,15,45,820.0,76.0,1.6,17.0,467.0,55.55,43.18
2016,3,16,16,0,797.0,73.0,1.6,17.0,420.0,54.55,42.45
2016,3,16,16,15,764.5,69.0,1.55,16.5,370.0,52.68,41.03
2016,3,16,16,30,732.0,65.0,1.5,16.0,320.0,50.78,39.54
2016,3,16,16,45,685.0,60.0,1.45,15.5,268.5,47.94,37.15
2016,3,16,17,0,638.0,55.0,1.4,15.0,217.0,41.23,31.2
2016,3,16,17,15,563.0,47.5,1.45,14.5,166.5,36.4,26.78
2016,3,16,17,30,488.0,40.0,1.5,14.0,116.0,31.46,22.06
2016,3,16,17,45,357.0,29.5,1.6,13.5,73.5,23.6,14.36
2016,3,16,18,0,226.0,19.0,1.7,13.0,31.0,15.49,0.0
2016,3,16,18,15,113.0,9.5,1.7,12.5,15.5,8.64,0.0
2016,3,16,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,7.5,2.1,10.5,7.5,0.0,0.0
2016,3,17,6,30,0.0,15.0,2.2,11.0,15.0,13.64,0.0
2016,3,17,6,45,228.5,25.0,2.35,11.5,54.5,218.71,159.17
2016,3,17,7,0,457.0,35.0,2.5,12.0,94.0,392.26,321.94
2016,3,17,7,15,543.0,43.0,2.45,12.0,144.5,476.98,396.46
2016,3,17,7,30,629.0,51.0,2.4,12.0,195.0,560.18,465.39
2016,3,17,7,45,683.0,56.0,2.4,12.5,248.0,624.42,515.46
2016,3,17,8,0,737.0,61.0,2.4,13.0,301.0,688.87,563.22
2016,3,17,8,15,772.5,65.0,2.3,13.5,353.0,736.63,595.84
2016,3,17,8,30,808.0,69.0,2.2,14.0,405.0,782.88,626.07
2016,3,17,8,45,833.5,72.0,2.1,14.5,454.0,817.42,646.8
2016,3,17,9,0,859.0,75.0,2.0,15.0,503.0,841.32,659.46
2016,3,17,9,15,876.5,77.5,1.9,15.0,548.0,862.99,671.6
2016,3,17,9,30,894.0,80.0,1.8,15.0,593.0,881.56,681.42
2016,3,17,9,45,907.5,82.0,1.75,15.5,632.0,892.71,685.42
2016,3,17,10,0,921.0,84.0,1.7,16.0,671.0,900.37,687.17
2016,3,17,10,15,930.5,85.5,1.65,16.5,703.5,900.4,683.89
2016,3,17,10,30,940.0,87.0,1.6,17.0,736.0,896.79,678.41
2016,3,17,10,45,946.0,88.0,1.55,17.5,761.0,886.02,668.33
2016,3,17,11,0,952.0,89.0,1.5,18.0,786.0,871.66,656.11
2016,3,17,11,15,956.5,90.0,1.4,18.0,803.5,852.55,641.5
2016,3,17,11,30,961.0,91.0,1.3,18.0,821.0,829.96,624.73
2016,3,17,11,45,963.0,91.5,1.25,18.5,830.5,801.65,603.7
2016,3,17,12,0,965.0,92.0,1.2,19.0,840.0,770.21,580.71
2016,3,17,12,15,965.0,92.0,1.1,19.0,841.0,733.95,553.33
2016,3,17,12,30,965.0,92.0,1.0,19.0,842.0,694.98,523.46
2016,3,17,12,45,961.5,92.5,0.95,19.5,834.0,651.87,489.72
2016,3,17,13,0,958.0,93.0,0.9,20.0,826.0,606.65,453.87
2016,3,17,13,15,954.0,92.5,0.8,20.0,810.5,558.43,415.46
2016,3,17,13,30,950.0,92.0,0.7,20.0,795.0,508.6,374.89
2016,3,17,13,45,943.5,91.0,0.6,20.0,772.0,455.96,331.23
2016,3,17,14,0,937.0,90.0,0.5,20.0,749.0,402.4,285.83
2016,3,17,14,15,928.0,88.5,0.5,20.0,718.0,347.02,238.76
2016,3,17,14,30,919.0,87.0,0.5,20.0,687.0,291.43,191.09
2016,3,17,14,45,906.5,85.0,0.5,20.0,649.5,234.86,143.71
2016,3,17,15,0,894.0,83.0,0.5,20.0,612.0,178.94,100.28
2016,3,17,15,15,877.0,80.5,0.55,19.5,569.0,123.2,65.34
2016,3,17,15,30,860.0,78.0,0.6,19.0,526.0,69.04,54.14
2016,3,17,15,45,837.5,75.0,0.7,19.0,478.5,54.86,42.2
2016,3,17,16,0,815.0,72.0,0.8,19.0,431.0,53.82,41.46
2016,3,17,16,15,782.5,68.5,0.85,18.5,379.5,52.31,40.36
2016,3,17,16,30,750.0,65.0,0.9,18.0,328.0,50.78,39.22
2016,3,17,16,45,702.5,60.0,0.95,17.5,275.5,47.92,36.83
2016,3,17,17,0,655.0,55.0,1.0,17.0,223.0,45.02,34.3
2016,3,17,17,15,580.5,48.0,1.1,16.5,172.0,36.78,26.9
2016,3,17,17,30,506.0,41.0,1.2,16.0,121.0,32.27,22.6
2016,3,17,17,45,375.5,30.0,1.35,15.5,77.0,23.98,14.64
2016,3,17,18,0,245.0,19.0,1.5,15.0,33.0,15.41,1.03
2016,3,17,18,15,122.5,9.5,1.5,14.5,16.5,8.64,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,15,66.5,7.0,2.35,9.5,9.0,0.0,0.0
2016,3,18,6,30,133.0,14.0,2.4,10.0,18.0,93.45,0.0
2016,3,18,6,45,281.0,27.0,2.45,10.5,57.5,256.39,194.04
2016,3,18,7,0,429.0,40.0,2.5,11.0,97.0,381.27,314.92
2016,3,18,7,15,516.0,48.5,2.45,11.0,147.5,467.23,390.72
2016,3,18,7,30,603.0,57.0,2.4,11.0,198.0,557.23,465.11
2016,3,18,7,45,301.5,75.5,2.4,11.5,146.0,354.39,299.74
2016,3,18,8,0,0.0,94.0,2.4,12.0,94.0,88.05,69.83
2016,3,18,8,15,0.0,110.5,2.4,12.0,110.5,103.72,83.32
2016,3,18,8,30,0.0,127.0,2.4,12.0,127.0,119.27,96.17
2016,3,18,8,45,49.0,173.5,2.4,12.5,198.5,222.72,183.39
2016,3,18,9,0,98.0,220.0,2.4,13.0,270.0,316.89,259.84
2016,3,18,9,15,126.0,242.5,2.4,13.0,312.0,378.76,308.41
2016,3,18,9,30,154.0,265.0,2.4,13.0,354.0,424.13,343.42
2016,3,18,9,45,131.0,281.5,2.4,13.5,361.0,417.03,335.29
2016,3,18,10,0,108.0,298.0,2.4,14.0,368.0,394.5,315.75
2016,3,18,10,15,76.0,297.0,2.35,14.0,347.0,360.08,287.38
2016,3,18,10,30,44.0,296.0,2.3,14.0,326.0,326.68,259.83
2016,3,18,10,45,57.0,317.0,2.3,14.0,358.0,354.49,281.49
2016,3,18,11,0,70.0,338.0,2.3,14.0,390.0,381.0,301.7
2016,3,18,11,15,270.5,318.0,2.25,14.0,524.0,533.72,422.13
2016,3,18,11,30,471.0,298.0,2.2,14.0,658.0,662.84,519.11
2016,3,18,11,45,698.0,206.5,2.2,14.5,747.5,726.44,566.65
2016,3,18,12,0,925.0,115.0,2.2,15.0,837.0,766.58,596.36
2016,3,18,12,15,925.5,115.0,2.15,15.0,838.0,731.52,568.66
2016,3,18,12,30,926.0,115.0,2.1,15.0,839.0,693.84,539.27
2016,3,18,12,45,921.5,116.0,2.1,15.0,831.0,651.61,506.22
2016,3,18,13,0,917.0,117.0,2.1,15.0,823.0,607.46,470.94
2016,3,18,13,15,912.5,116.0,2.15,15.0,807.5,559.94,432.44
2016,3,18,13,30,908.0,115.0,2.2,15.0,792.0,510.97,391.66
2016,3,18,13,45,903.0,113.0,2.3,15.0,768.5,459.76,348.05
2016,3,18,14,0,898.0,111.0,2.4,15.0,745.0,407.59,302.39
2016,3,18,14,15,888.0,109.0,2.45,14.5,714.5,353.17,254.5
2016,3,18,14,30,878.0,107.0,2.5,14.0,684.0,292.54,201.22
2016,3,18,14,45,867.5,103.5,2.55,14.0,647.0,236.43,152.01
2016,3,18,15,0,857.0,100.0,2.6,14.0,610.0,180.95,106.78
2016,3,18,15,15,704.5,128.5,2.65,14.0,528.5,132.14,79.99
2016,3,18,15,30,552.0,157.0,2.7,14.0,447.0,106.93,88.39
2016,3,18,15,45,568.0,137.0,2.75,14.0,411.5,90.93,74.73
2016,3,18,16,0,584.0,117.0,2.8,14.0,376.0,79.26,64.73
2016,3,18,16,15,539.0,114.0,2.65,13.5,331.5,79.88,65.62
2016,3,18,16,30,494.0,111.0,2.5,13.0,287.0,78.72,64.87
2016,3,18,16,45,457.0,97.5,2.45,12.5,240.5,70.51,57.77
2016,3,18,17,0,420.0,84.0,2.4,12.0,194.0,61.93,50.16
2016,3,18,17,15,363.0,69.5,2.3,11.5,149.0,52.16,41.26
2016,3,18,17,30,306.0,55.0,2.2,11.0,104.0,42.01,31.77
2016,3,18,17,45,211.0,38.5,2.15,10.5,66.5,29.82,20.13
2016,3,18,18,0,116.0,22.0,2.1,10.0,29.0,17.25,3.46
2016,3,18,18,15,58.0,11.0,2.05,10.0,14.5,10.01,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.55,10.0,10.0,9.1,0.0
2016,3,19,6,30,0.0,20.0,1.6,10.0,20.0,22.38,0.0
2016,3,19,6,45,188.5,31.5,1.7,10.5,57.5,200.68,154.66
2016,3,19,7,0,377.0,43.0,1.8,11.0,95.0,350.78,290.1
2016,3,19,7,15,460.0,52.0,1.85,11.0,143.0,433.37,362.45
2016,3,19,7,30,543.0,61.0,1.9,11.0,191.0,519.72,434.07
2016,3,19,7,45,598.5,67.0,1.95,11.5,242.0,583.69,484.01
2016,3,19,8,0,654.0,73.0,2.0,12.0,293.0,648.35,532.34
2016,3,19,8,15,691.0,78.0,2.0,12.0,343.0,696.54,567.13
2016,3,19,8,30,728.0,83.0,2.0,12.0,393.0,739.02,596.79
2016,3,19,8,45,759.5,84.5,2.05,12.5,441.0,775.88,620.97
2016,3,19,9,0,791.0,86.0,2.1,13.0,489.0,810.47,643.08
2016,3,19,9,15,810.5,89.0,2.05,13.0,532.5,833.82,657.21
2016,3,19,9,30,830.0,92.0,2.0,13.0,576.0,854.17,669.2
2016,3,19,9,45,844.0,94.5,2.0,13.5,614.0,865.88,674.39
2016,3,19,10,0,858.0,97.0,2.0,14.0,652.0,866.43,671.97
2016,3,19,10,15,588.0,206.0,2.0,14.0,595.0,752.77,588.67
2016,3,19,10,30,318.0,315.0,2.0,14.0,538.0,606.36,475.45
2016,3,19,10,45,604.0,210.0,2.0,14.0,651.0,744.06,582.77
2016,3,19,11,0,890.0,105.0,2.0,14.0,764.0,843.54,653.18
2016,3,19,11,15,631.5,223.5,2.0,14.0,696.5,742.38,577.17
2016,3,19,11,30,373.0,342.0,2.0,14.0,629.0,622.67,484.74
2016,3,19,11,45,360.5,350.0,2.05,14.0,630.0,603.03,470.46
2016,3,19,12,0,348.0,358.0,2.1,14.0,631.0,582.63,454.72
2016,3,19,12,15,347.0,359.0,2.1,14.0,631.5,563.12,439.6
2016,3,19,12,30,346.0,360.0,2.1,14.0,632.0,542.63,423.58
2016,3,19,12,45,280.0,370.5,2.1,14.0,589.5,490.78,383.33
2016,3,19,13,0,214.0,381.0,2.1,14.0,547.0,443.58,346.68
2016,3,19,13,15,275.5,360.5,2.05,14.0,570.0,440.11,343.5
2016,3,19,13,30,337.0,340.0,2.0,14.0,593.0,431.48,335.28
2016,3,19,13,45,260.5,342.0,2.0,14.0,534.0,378.17,293.57
2016,3,19,14,0,184.0,344.0,2.0,14.0,475.0,337.03,261.88
2016,3,19,14,15,142.5,326.0,2.0,14.0,424.5,295.82,229.98
2016,3,19,14,30,101.0,308.0,2.0,14.0,374.0,266.49,207.82
2016,3,19,14,45,141.5,292.5,2.05,14.0,380.0,244.95,188.98
2016,3,19,15,0,182.0,277.0,2.1,14.0,386.0,226.13,172.48
2016,3,19,15,15,112.5,246.0,2.15,14.0,312.0,185.49,144.18
2016,3,19,15,30,43.0,215.0,2.2,14.0,238.0,162.52,129.68
2016,3,19,15,45,33.5,192.0,2.3,14.0,209.0,146.36,122.67
2016,3,19,16,0,24.0,169.0,2.4,14.0,180.0,137.88,115.77
2016,3,19,16,15,12.0,142.0,2.35,13.5,147.5,117.44,98.52
2016,3,19,16,30,0.0,115.0,2.3,13.0,115.0,96.59,80.63
2016,3,19,16,45,0.0,97.0,2.3,12.5,97.0,82.07,68.04
2016,3,19,17,0,0.0,79.0,2.3,12.0,79.0,67.39,55.04
2016,3,19,17,15,264.5,59.0,2.15,11.5,103.0,43.86,33.85
2016,3,19,17,30,529.0,39.0,2.0,11.0,127.0,33.18,23.97
2016,3,19,17,45,406.5,30.0,1.9,10.5,82.5,23.84,15.06
2016,3,19,18,0,284.0,21.0,1.8,10.0,38.0,17.1,4.54
2016,3,19,18,15,142.0,10.5,1.75,10.0,19.0,9.55,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.5,2.4,11.0,6.5,5.91,0.0
2016,3,20,6,30,0.0,13.0,2.5,11.0,13.0,11.44,0.0
2016,3,20,6,45,18.5,32.0,2.6,11.5,34.5,50.24,35.07
2016,3,20,7,0,37.0,51.0,2.7,12.0,56.0,85.72,67.62
2016,3,20,7,15,52.5,72.5,2.75,12.0,83.5,122.55,100.43
2016,3,20,7,30,68.0,94.0,2.8,12.0,111.0,158.91,132.38
2016,3,20,7,45,78.0,116.0,2.85,12.5,139.5,191.62,160.13
2016,3,20,8,0,88.0,138.0,2.9,13.0,168.0,224.0,186.9
2016,3,20,8,15,44.0,127.5,2.9,13.0,142.5,169.32,139.58
2016,3,20,8,30,0.0,117.0,2.9,13.0,117.0,108.2,86.4
2016,3,20,8,45,0.0,73.5,2.95,13.5,73.5,65.02,49.71
2016,3,20,9,0,0.0,30.0,3.0,14.0,30.0,26.47,16.88
2016,3,20,9,15,0.0,22.0,3.05,14.0,22.0,19.41,10.84
2016,3,20,9,30,0.0,14.0,3.1,14.0,14.0,12.35,4.82
2016,3,20,9,45,0.0,27.0,3.2,14.0,27.0,23.85,14.51
2016,3,20,10,0,0.0,40.0,3.3,14.0,40.0,35.38,24.16
2016,3,20,10,15,0.0,64.0,3.4,14.0,64.0,56.7,41.92
2016,3,20,10,30,0.0,88.0,3.5,14.0,88.0,78.09,59.59
2016,3,20,10,45,0.0,83.0,3.65,14.5,83.0,73.66,55.71
2016,3,20,11,0,0.0,78.0,3.8,15.0,78.0,69.22,51.87
2016,3,20,11,15,0.0,56.0,3.85,15.0,56.0,49.66,35.66
2016,3,20,11,30,0.0,34.0,3.9,15.0,34.0,30.13,19.45
2016,3,20,11,45,0.5,93.5,4.0,15.0,94.0,83.46,63.5
2016,3,20,12,0,1.0,153.0,4.1,15.0,154.0,136.86,107.01
2016,3,20,12,15,0.5,116.5,4.1,15.0,117.0,103.85,80.06
2016,3,20,12,30,0.0,80.0,4.1,15.0,80.0,71.06,53.21
2016,3,20,12,45,0.0,58.0,4.15,15.0,58.0,51.47,37.09
2016,3,20,13,0,0.0,36.0,4.2,15.0,36.0,31.91,20.91
2016,3,20,13,15,0.0,35.0,4.1,14.5,35.0,31.01,20.24
2016,3,20,13,30,0.0,34.0,4.0,14.0,34.0,30.12,19.56
2016,3,20,13,45,0.0,45.5,3.95,14.0,45.5,40.31,28.11
2016,3,20,14,0,0.0,57.0,3.9,14.0,57.0,50.51,36.65
2016,3,20,14,15,0.0,57.0,3.8,14.0,57.0,50.49,36.7
2016,3,20,14,30,0.0,57.0,3.7,14.0,57.0,50.47,36.76
2016,3,20,14,45,0.0,73.0,3.6,14.0,73.0,64.67,48.72
2016,3,20,15,0,0.0,89.0,3.5,14.0,89.0,78.88,60.71
2016,3,20,15,15,0.0,78.5,3.35,14.0,78.5,69.51,53.02
2016,3,20,15,30,0.0,68.0,3.2,14.0,68.0,60.15,45.32
2016,3,20,15,45,29.0,126.5,3.1,14.0,139.5,103.68,85.9
2016,3,20,16,0,58.0,185.0,3.0,14.0,211.0,140.85,118.47
2016,3,20,16,15,29.0,129.5,2.85,13.5,142.5,104.32,87.04
2016,3,20,16,30,0.0,74.0,2.7,13.0,74.0,65.19,52.81
2016,3,20,16,45,0.0,62.5,2.6,13.0,62.5,55.23,44.03
2016,3,20,17,0,0.0,51.0,2.5,13.0,51.0,45.02,34.87
2016,3,20,17,15,0.0,39.5,2.4,12.5,39.5,34.83,25.66
2016,3,20,17,30,0.0,28.0,2.3,12.0,28.0,24.66,16.33
2016,3,20,17,45,0.0,18.0,2.2,12.0,18.0,15.83,8.08
2016,3,20,18,0,0.0,8.0,2.1,12.0,8.0,7.02,0.0
2016,3,20,18,15,0.0,4.0,2.1,12.0,4.0,3.64,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.0,2.8,11.0,1.0,0.91,0.0
2016,3,21,6,30,0.0,2.0,2.9,11.0,2.0,1.75,0.0
2016,3,21,6,45,0.0,5.0,3.05,11.5,5.0,4.38,0.0
2016,3,21,7,0,0.0,8.0,3.2,12.0,8.0,7.02,0.3
2016,3,21,7,15,0.0,12.5,3.3,12.0,12.5,10.98,3.81
2016,3,21,7,30,0.0,17.0,3.4,12.0,17.0,14.94,7.3
2016,3,21,7,45,0.0,21.5,3.55,12.0,21.5,18.91,10.77
2016,3,21,8,0,0.0,26.0,3.7,12.0,26.0,22.89,14.2
2016,3,21,8,15,0.0,33.0,3.75,12.0,33.0,29.08,19.5
2016,3,21,8,30,0.0,40.0,3.8,12.0,40.0,35.29,24.75
2016,3,21,8,45,0.0,30.5,3.9,12.5,30.5,26.9,17.43
2016,3,21,9,0,0.0,21.0,4.0,13.0,21.0,18.52,10.17
2016,3,21,9,15,0.0,43.5,4.05,13.0,43.5,38.43,27.05
2016,3,21,9,30,0.0,66.0,4.1,13.0,66.0,58.41,43.82
2016,3,21,9,45,3.0,132.0,4.2,13.0,134.0,121.58,96.54
2016,3,21,10,0,6.0,198.0,4.3,13.0,202.0,187.18,150.28
2016,3,21,10,15,3.0,124.5,4.4,13.0,126.5,114.04,89.78
2016,3,21,10,30,0.0,51.0,4.5,13.0,51.0,45.18,32.32
2016,3,21,10,45,0.0,75.0,4.65,13.5,75.0,66.54,50.02
2016,3,21,11,0,0.0,99.0,4.8,14.0,99.0,88.01,67.61
2016,3,21,11,15,0.0,68.5,4.85,14.0,68.5,60.79,45.02
2016,3,21,11,30,0.0,38.0,4.9,14.0,38.0,33.69,22.48
2016,3,21,11,45,1.0,100.5,5.0,14.0,101.5,90.1,69.22
2016,3,21,12,0,2.0,163.0,5.1,14.0,165.0,146.51,115.37
2016,3,21,12,15,2.0,163.0,5.1,14.0,165.5,146.14,114.99
2016,3,21,12,30,2.0,163.0,5.1,14.0,166.0,145.76,114.68
2016,3,21,12,45,9.0,217.5,5.1,14.0,225.5,197.06,156.39
2016,3,21,13,0,16.0,272.0,5.1,14.0,285.0,246.37,196.0
2016,3,21,13,15,16.0,267.0,5.0,14.0,279.5,240.03,190.84
2016,3,21,13,30,16.0,262.0,4.9,14.0,274.0,233.67,185.78
2016,3,21,13,45,15.0,254.0,4.85,14.0,265.5,224.42,178.44
2016,3,21,14,0,14.0,246.0,4.8,14.0,257.0,215.3,171.22
2016,3,21,14,15,7.0,150.5,4.8,13.5,156.0,133.49,105.24
2016,3,21,14,30,0.0,55.0,4.8,13.0,55.0,48.7,35.37
2016,3,21,14,45,0.0,90.0,4.8,13.0,90.0,79.8,61.57
2016,3,21,15,0,0.0,125.0,4.8,13.0,125.0,109.01,86.1
2016,3,21,15,15,36.0,177.5,4.65,13.0,197.0,144.97,114.82
2016,3,21,15,30,72.0,230.0,4.5,13.0,269.0,172.67,138.49
2016,3,21,15,45,263.0,191.0,4.35,13.0,313.5,131.19,110.17
2016,3,21,16,0,454.0,152.0,4.2,13.0,358.0,102.0,84.97
2016,3,21,16,15,227.0,132.5,4.0,12.5,235.5,95.93,80.05
2016,3,21,16,30,0.0,113.0,3.8,12.0,113.0,95.32,79.87
2016,3,21,16,45,0.0,96.0,3.65,12.0,96.0,81.51,67.69
2016,3,21,17,0,0.0,79.0,3.5,12.0,79.0,67.56,55.21
2016,3,21,17,15,184.0,69.0,3.35,11.5,100.5,53.64,42.64
2016,3,21,17,30,368.0,59.0,3.2,11.0,122.0,45.08,34.61
2016,3,21,17,45,258.0,43.5,3.1,11.0,80.0,33.69,23.7
2016,3,21,18,0,148.0,28.0,3.0,11.0,38.0,21.97,9.48
2016,3,21,18,15,74.0,14.0,2.95,10.5,19.0,12.73,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,81.5,10.5,2.25,8.5,15.0,57.21,0.0
2016,3,22,6,30,163.0,21.0,2.3,9.0,30.0,154.98,54.19
2016,3,22,6,45,304.0,33.5,2.4,9.5,72.5,283.1,229.08
2016,3,22,7,0,445.0,46.0,2.5,10.0,115.0,406.54,339.91
2016,3,22,7,15,526.0,54.0,2.6,10.0,166.0,489.64,412.17
2016,3,22,7,30,607.0,62.0,2.7,10.0,217.0,576.09,483.46
2016,3,22,7,45,661.0,67.5,2.8,10.5,270.5,640.46,533.52
2016,3,22,8,0,715.0,73.0,2.9,11.0,324.0,705.25,581.9
2016,3,22,8,15,749.5,77.5,2.9,11.0,376.0,747.62,612.24
2016,3,22,8,30,784.0,82.0,2.9,11.0,428.0,793.64,644.63
2016,3,22,8,45,813.5,84.0,2.95,11.5,477.5,830.25,668.47
2016,3,22,9,0,843.0,86.0,3.0,12.0,527.0,864.37,690.17
2016,3,22,9,15,860.5,88.5,3.0,12.0,571.0,885.7,703.34
2016,3,22,9,30,878.0,91.0,3.0,12.0,615.0,895.5,708.37
2016,3,22,9,45,894.0,91.5,3.05,12.5,654.5,906.8,713.75
2016,3,22,10,0,910.0,92.0,3.1,13.0,694.0,914.7,716.8
2016,3,22,10,15,919.5,93.5,3.1,13.0,726.0,914.46,715.24
2016,3,22,10,30,929.0,95.0,3.1,13.0,758.0,910.61,711.37
2016,3,22,10,45,936.5,95.5,3.1,13.0,783.0,900.33,703.15
2016,3,22,11,0,944.0,96.0,3.1,13.0,808.0,886.46,692.61
2016,3,22,11,15,948.0,97.0,3.1,13.0,825.0,866.71,678.05
2016,3,22,11,30,952.0,98.0,3.1,13.0,842.0,843.55,661.19
2016,3,22,11,45,955.0,97.5,3.15,13.0,851.5,814.85,640.73
2016,3,22,12,0,958.0,97.0,3.2,13.0,861.0,783.05,618.01
2016,3,22,12,15,958.0,97.0,3.25,13.0,861.5,746.67,590.71
2016,3,22,12,30,958.0,97.0,3.3,13.0,862.0,707.63,560.15
2016,3,22,12,45,610.5,238.0,3.4,13.0,724.0,580.87,459.53
2016,3,22,13,0,263.0,379.0,3.5,13.0,586.0,470.2,371.04
2016,3,22,13,15,603.0,238.0,3.55,13.0,700.5,509.5,402.03
2016,3,22,13,30,943.0,97.0,3.6,13.0,815.0,521.21,406.91
2016,3,22,13,45,667.5,202.0,3.7,13.0,702.5,436.09,338.14
2016,3,22,14,0,392.0,307.0,3.8,13.0,590.0,381.23,295.67
2016,3,22,14,15,655.0,198.5,3.8,13.0,648.5,349.32,261.33
2016,3,22,14,30,918.0,90.0,3.8,13.0,707.0,304.5,211.97
2016,3,22,14,45,908.0,87.5,3.85,13.0,670.0,247.9,161.22
2016,3,22,15,0,898.0,85.0,3.9,13.0,633.0,191.72,114.07
2016,3,22,15,15,882.0,82.5,3.85,13.0,590.0,135.66,74.73
2016,3,22,15,30,866.0,80.0,3.8,13.0,547.0,81.09,51.33
2016,3,22,15,45,846.0,77.0,3.8,13.0,499.0,55.8,44.02
2016,3,22,16,0,826.0,74.0,3.8,13.0,451.0,54.85,43.34
2016,3,22,16,15,795.5,70.0,3.7,12.5,399.5,53.02,41.94
2016,3,22,16,30,765.0,66.0,3.6,12.0,348.0,51.14,40.46
2016,3,22,16,45,722.5,61.0,3.5,12.0,295.5,48.33,38.01
2016,3,22,17,0,680.0,56.0,3.4,12.0,243.0,45.45,35.41
2016,3,22,17,15,610.5,50.0,3.3,11.5,190.5,38.02,28.66
2016,3,22,17,30,541.0,44.0,3.2,11.0,138.0,34.4,25.14
2016,3,22,17,45,421.5,34.0,3.1,10.5,92.0,27.1,18.08
2016,3,22,18,0,302.0,24.0,3.0,10.0,46.0,19.58,8.56
2016,3,22,18,15,151.0,12.0,2.95,10.0,23.0,10.91,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,99.5,10.5,1.8,7.5,16.5,68.11,0.0
2016,3,23,6,30,199.0,21.0,1.8,8.0,33.0,182.73,90.86
2016,3,23,6,45,313.5,34.0,1.8,8.5,74.5,291.2,237.67
2016,3,23,7,0,428.0,47.0,1.8,9.0,116.0,397.58,333.01
2016,3,23,7,15,502.5,55.5,1.75,9.5,165.0,476.25,399.98
2016,3,23,7,30,577.0,64.0,1.7,10.0,214.0,557.95,465.19
2016,3,23,7,45,643.5,63.0,1.7,10.5,264.5,622.71,514.25
2016,3,23,8,0,710.0,62.0,1.7,11.0,315.0,684.76,559.11
2016,3,23,8,15,746.0,65.5,1.7,11.5,366.0,732.18,591.39
2016,3,23,8,30,782.0,69.0,1.7,12.0,417.0,778.19,621.74
2016,3,23,8,45,815.5,77.5,1.75,12.5,476.0,826.66,653.53
2016,3,23,9,0,849.0,86.0,1.8,13.0,535.0,872.52,682.79
2016,3,23,9,15,866.5,88.5,1.7,13.0,579.5,893.88,694.09
2016,3,23,9,30,884.0,91.0,1.6,13.0,624.0,903.65,697.53
2016,3,23,9,45,898.0,93.0,1.55,13.5,663.0,914.9,701.54
2016,3,23,10,0,912.0,95.0,1.5,14.0,702.0,922.67,703.22
2016,3,23,10,15,921.0,96.5,1.5,14.0,734.0,921.87,701.29
2016,3,23,10,30,930.0,98.0,1.5,14.0,766.0,917.46,697.21
2016,3,23,10,45,936.0,99.5,1.5,14.5,791.0,906.84,687.86
2016,3,23,11,0,942.0,101.0,1.5,15.0,816.0,892.65,676.36
2016,3,23,11,15,770.0,182.0,1.55,15.0,774.5,820.49,627.21
2016,3,23,11,30,598.0,263.0,1.6,15.0,733.0,735.03,564.05
2016,3,23,11,45,596.0,267.5,1.7,15.5,740.5,713.48,548.37
2016,3,23,12,0,594.0,272.0,1.8,16.0,748.0,689.9,530.37
2016,3,23,12,15,655.5,243.5,1.85,16.0,769.5,679.72,523.5
2016,3,23,12,30,717.0,215.0,1.9,16.0,791.0,662.41,510.89
2016,3,23,12,45,820.5,166.0,1.95,16.0,819.0,646.9,499.39
2016,3,23,13,0,924.0,117.0,2.0,16.0,847.0,622.64,480.28
2016,3,23,13,15,919.5,116.0,2.05,16.0,831.0,574.61,441.78
2016,3,23,13,30,915.0,115.0,2.1,16.0,815.0,525.14,401.16
2016,3,23,13,45,904.0,116.0,2.2,16.0,790.0,473.33,357.68
2016,3,23,14,0,893.0,117.0,2.3,16.0,765.0,421.07,312.58
2016,3,23,14,15,883.0,115.0,2.35,15.5,734.0,361.34,261.1
2016,3,23,14,30,873.0,113.0,2.4,15.0,703.0,306.21,212.43
2016,3,23,14,45,859.0,110.5,2.45,15.0,665.0,250.25,163.41
2016,3,23,15,0,845.0,108.0,2.5,15.0,627.0,195.32,118.05
2016,3,23,15,15,627.5,155.5,2.5,15.0,526.5,153.28,97.63
2016,3,23,15,30,410.0,203.0,2.5,15.0,426.0,139.5,104.53
2016,3,23,15,45,375.5,189.5,2.55,15.0,380.0,131.14,109.09
2016,3,23,16,0,341.0,176.0,2.6,15.0,334.0,123.51,102.86
2016,3,23,16,15,308.5,159.0,2.6,14.5,289.5,113.4,94.58
2016,3,23,16,30,276.0,142.0,2.6,14.0,245.0,102.88,85.82
2016,3,23,16,45,244.5,125.5,2.6,13.5,206.5,92.29,76.8
2016,3,23,17,0,213.0,109.0,2.6,13.0,168.0,81.3,67.21
2016,3,23,17,15,319.5,82.5,2.55,12.5,150.0,61.32,49.34
2016,3,23,17,30,426.0,56.0,2.5,12.0,132.0,44.5,34.02
2016,3,23,17,45,307.0,42.5,2.5,11.5,87.5,32.93,23.14
2016,3,23,18,0,188.0,29.0,2.5,11.0,43.0,22.75,11.42
2016,3,23,18,15,94.0,14.5,2.45,10.5,21.5,13.19,0.0
2016,3,23,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,82.5,11.5,2.6,9.5,17.0,59.31,0.0
2016,3,24,6,30,165.0,23.0,2.7,10.0,34.0,164.0,96.19
2016,3,24,6,45,277.5,37.5,2.8,10.5,75.5,269.35,220.38
2016,3,24,7,0,390.0,52.0,2.9,11.0,117.0,378.0,316.96
2016,3,24,7,15,466.5,62.0,2.9,11.0,166.5,459.4,387.71
2016,3,24,7,30,543.0,72.0,2.9,11.0,216.0,543.88,457.24
2016,3,24,7,45,572.5,84.5,2.95,11.5,265.5,596.18,497.72
2016,3,24,8,0,602.0,97.0,3.0,12.0,315.0,647.73,536.09
2016,3,24,8,15,640.0,103.5,3.0,12.5,365.5,698.26,572.12
2016,3,24,8,30,678.0,110.0,3.0,13.0,416.0,747.54,606.15
2016,3,24,8,45,684.0,123.5,3.05,13.5,460.5,775.48,623.82
2016,3,24,9,0,690.0,137.0,3.1,14.0,505.0,800.43,639.23
2016,3,24,9,15,712.0,141.5,3.0,14.0,548.0,826.43,655.58
