Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,12,15,927.5,127.0,2.05,15.0,909.5,778.66,600.56
2016,4,3,12,30,927.0,127.0,2.1,15.0,909.0,739.49,571.6
2016,4,3,12,45,923.0,127.5,2.15,15.0,900.0,696.24,538.97
2016,4,3,13,0,919.0,128.0,2.2,15.0,891.0,651.15,504.15
2016,4,3,13,15,746.0,204.0,2.25,15.0,815.5,573.15,443.17
2016,4,3,13,30,573.0,280.0,2.3,15.0,740.0,508.19,391.95
2016,4,3,13,45,731.5,203.5,2.4,15.0,773.5,481.99,369.11
2016,4,3,14,0,890.0,127.0,2.5,15.0,807.0,444.75,334.61
2016,4,3,14,15,880.5,125.0,2.55,15.0,775.0,389.56,286.24
2016,4,3,14,30,871.0,123.0,2.6,15.0,743.0,334.5,237.26
2016,4,3,14,45,853.5,122.5,2.65,15.0,704.0,279.15,188.42
2016,4,3,15,0,836.0,122.0,2.7,15.0,665.0,225.25,142.57
2016,4,3,15,15,818.0,119.0,2.7,14.5,621.0,171.13,101.41
2016,4,3,15,30,800.0,116.0,2.7,14.0,577.0,119.03,71.34
2016,4,3,15,45,772.5,113.0,2.75,14.0,528.0,71.86,57.76
2016,4,3,16,0,745.0,110.0,2.8,14.0,479.0,72.11,58.22
2016,4,3,16,15,712.5,105.0,2.75,13.5,427.5,70.9,57.47
2016,4,3,16,30,680.0,100.0,2.7,13.0,376.0,69.64,56.65
2016,4,3,16,45,634.5,93.0,2.7,13.0,322.5,66.68,54.17
2016,4,3,17,0,589.0,86.0,2.7,13.0,269.0,63.6,51.51
2016,4,3,17,15,523.5,76.5,2.6,12.5,216.5,58.19,46.73
2016,4,3,17,30,458.0,67.0,2.5,12.0,164.0,52.59,41.55
2016,4,3,17,45,361.0,54.0,2.45,11.5,117.0,41.42,31.17
2016,4,3,18,0,264.0,41.0,2.4,11.0,70.0,31.92,21.84
2016,4,3,18,15,132.0,20.5,2.35,10.5,35.0,16.09,2.39
2016,4,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,6,15,167.5,20.0,2.85,10.0,40.5,166.84,108.96
2016,4,4,6,30,335.0,40.0,2.9,10.0,81.0,314.57,259.14
2016,4,4,6,45,437.5,50.0,2.95,10.5,130.5,412.27,346.47
2016,4,4,7,0,540.0,60.0,3.0,11.0,180.0,516.14,433.91
2016,4,4,7,15,602.0,67.5,3.0,11.0,234.0,590.45,494.26
2016,4,4,7,30,664.0,75.0,3.0,11.0,288.0,666.5,553.4
2016,4,4,7,45,707.0,80.0,3.0,11.5,342.0,724.48,595.34
2016,4,4,8,0,750.0,85.0,3.0,12.0,396.0,782.02,635.5
2016,4,4,8,15,779.0,89.0,2.95,12.5,448.0,820.17,659.83
2016,4,4,8,30,808.0,93.0,2.9,13.0,500.0,861.74,686.13
2016,4,4,8,45,827.0,97.0,2.9,13.5,548.5,891.87,704.02
2016,4,4,9,0,846.0,101.0,2.9,14.0,597.0,919.15,719.76
2016,4,4,9,15,862.0,104.0,2.8,14.0,640.5,939.4,731.0
2016,4,4,9,30,878.0,107.0,2.7,14.0,684.0,956.35,739.96
2016,4,4,9,45,888.5,110.0,2.65,14.5,721.5,955.59,735.84
2016,4,4,10,0,899.0,113.0,2.6,15.0,759.0,960.64,736.07
2016,4,4,10,15,907.5,114.5,2.5,15.0,790.5,958.67,732.48
2016,4,4,10,30,916.0,116.0,2.4,15.0,822.0,953.16,726.69
2016,4,4,10,45,921.0,118.0,2.35,15.0,845.5,941.47,717.39
2016,4,4,11,0,926.0,120.0,2.3,15.0,869.0,926.29,705.93
2016,4,4,11,15,929.5,120.5,2.25,15.0,885.0,904.94,690.41
2016,4,4,11,30,933.0,121.0,2.2,15.0,901.0,880.33,672.82
2016,4,4,11,45,933.0,122.5,2.2,15.5,908.0,850.76,651.12
2016,4,4,12,0,933.0,124.0,2.2,16.0,915.0,818.31,627.51
2016,4,4,12,15,932.5,124.0,2.15,16.0,914.5,781.45,601.14
2016,4,4,12,30,932.0,124.0,2.1,16.0,914.0,742.13,571.43
2016,4,4,12,45,930.5,123.0,2.1,16.0,905.5,699.02,538.78
2016,4,4,13,0,929.0,122.0,2.1,16.0,897.0,653.9,503.89
2016,4,4,13,15,924.5,121.5,2.2,16.0,879.5,605.74,466.27
2016,4,4,13,30,920.0,121.0,2.3,16.0,862.0,556.18,426.37
2016,4,4,13,45,748.5,188.5,2.45,16.0,780.5,479.07,365.55
2016,4,4,14,0,577.0,256.0,2.6,16.0,699.0,421.52,319.97
2016,4,4,14,15,728.5,186.5,2.85,16.0,722.5,382.58,283.66
2016,4,4,14,30,880.0,117.0,3.1,16.0,746.0,334.26,236.67
2016,4,4,14,45,865.5,115.5,3.35,16.0,707.5,278.38,187.27
2016,4,4,15,0,851.0,114.0,3.6,16.0,669.0,223.61,140.42
2016,4,4,15,15,833.5,111.0,3.7,15.5,625.0,168.75,98.36
2016,4,4,15,30,816.0,108.0,3.8,15.0,581.0,115.8,67.22
2016,4,4,15,45,794.0,104.0,3.9,15.0,532.5,73.16,58.67
2016,4,4,16,0,772.0,100.0,4.0,15.0,484.0,72.28,58.13
2016,4,4,16,15,740.5,95.0,3.8,14.5,432.0,63.79,50.97
2016,4,4,16,30,709.0,90.0,3.6,14.0,380.0,62.2,49.84
2016,4,4,16,45,666.0,84.0,3.45,13.5,327.0,59.7,47.85
2016,4,4,17,0,623.0,78.0,3.3,13.0,274.0,57.11,45.71
2016,4,4,17,15,557.5,70.0,3.15,12.5,221.0,52.67,41.79
2016,4,4,17,30,492.0,62.0,3.0,12.0,168.0,48.1,37.56
2016,4,4,17,45,391.0,50.5,2.9,12.0,120.0,40.12,29.99
2016,4,4,18,0,290.0,39.0,2.8,12.0,72.0,30.36,20.5
2016,4,4,18,15,145.0,19.5,2.7,11.5,36.0,15.28,3.02
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,39.0,5.5,1.8,9.5,6.5,0.0,0.0
2016,4,5,6,0,78.0,11.0,1.7,10.0,13.0,56.45,0.0
2016,4,5,6,15,234.0,24.5,1.65,10.5,50.0,218.4,152.79
2016,4,5,6,30,390.0,38.0,1.6,11.0,87.0,351.1,287.28
2016,4,5,6,45,484.5,47.0,1.55,11.5,137.5,443.76,367.98
2016,4,5,7,0,579.0,56.0,1.5,12.0,188.0,542.12,447.42
2016,4,5,7,15,637.0,62.5,1.55,12.5,241.5,613.17,502.25
2016,4,5,7,30,695.0,69.0,1.6,13.0,295.0,685.75,555.66
2016,4,5,7,45,738.0,73.0,1.65,13.5,350.0,738.37,592.12
2016,4,5,8,0,781.0,77.0,1.7,14.0,405.0,795.96,631.01
2016,4,5,8,15,808.0,80.5,1.75,14.0,456.5,837.66,658.65
2016,4,5,8,30,835.0,84.0,1.8,14.0,508.0,877.28,684.51
2016,4,5,8,45,855.5,86.5,1.85,14.5,556.5,907.31,702.12
2016,4,5,9,0,876.0,89.0,1.9,15.0,605.0,925.4,711.48
2016,4,5,9,15,890.0,91.5,1.95,15.5,648.5,943.57,721.05
2016,4,5,9,30,904.0,94.0,2.0,16.0,692.0,958.48,728.45
2016,4,5,9,45,912.0,97.0,2.05,16.5,728.5,964.95,730.29
2016,4,5,10,0,920.0,100.0,2.1,17.0,765.0,967.85,729.99
2016,4,5,10,15,928.0,101.0,2.15,17.0,796.0,964.96,727.36
2016,4,5,10,30,936.0,102.0,2.2,17.0,827.0,958.47,722.54
2016,4,5,10,45,939.5,104.0,2.25,17.5,850.0,945.43,712.15
2016,4,5,11,0,943.0,106.0,2.3,18.0,873.0,928.9,699.59
2016,4,5,11,15,946.5,106.5,2.3,18.0,888.5,907.42,684.67
2016,4,5,11,30,950.0,107.0,2.3,18.0,904.0,882.64,667.62
2016,4,5,11,45,950.5,107.5,2.35,18.5,911.0,852.3,646.0
2016,4,5,12,0,951.0,108.0,2.4,19.0,918.0,819.04,622.39
2016,4,5,12,15,950.5,108.0,2.35,19.0,917.5,781.85,596.44
2016,4,5,12,30,950.0,108.0,2.3,19.0,917.0,742.13,566.85
2016,4,5,12,45,948.5,107.5,2.25,19.0,908.0,699.0,534.08
2016,4,5,13,0,947.0,107.0,2.2,19.0,899.0,653.79,499.09
2016,4,5,13,15,942.5,106.0,2.15,19.0,881.5,604.64,460.37
2016,4,5,13,30,938.0,105.0,2.1,19.0,864.0,554.1,419.59
2016,4,5,13,45,930.5,104.0,2.05,19.0,839.0,501.02,375.79
2016,4,5,14,0,923.0,103.0,2.0,19.0,814.0,447.26,330.27
2016,4,5,14,15,914.0,101.5,2.0,19.0,782.0,392.14,282.75
2016,4,5,14,30,905.0,100.0,2.0,19.0,750.0,336.94,234.33
2016,4,5,14,45,892.5,98.0,2.0,19.0,711.5,280.71,185.24
2016,4,5,15,0,880.0,96.0,2.0,19.0,673.0,225.24,138.34
2016,4,5,15,15,864.0,93.5,1.95,18.5,629.0,169.97,96.4
2016,4,5,15,30,848.0,91.0,1.9,18.0,585.0,107.28,57.63
2016,4,5,15,45,826.5,88.0,1.85,18.0,536.5,61.77,48.1
2016,4,5,16,0,805.0,85.0,1.8,18.0,488.0,61.16,47.79
2016,4,5,16,15,776.0,81.0,1.7,17.5,436.5,59.72,46.8
2016,4,5,16,30,747.0,77.0,1.6,17.0,385.0,58.21,45.74
2016,4,5,16,45,706.5,72.0,1.55,17.0,331.5,55.77,43.73
2016,4,5,17,0,666.0,67.0,1.5,17.0,278.0,48.6,37.48
2016,4,5,17,15,606.0,60.5,1.5,16.0,225.5,45.0,34.44
2016,4,5,17,30,546.0,54.0,1.5,15.0,173.0,41.31,31.14
2016,4,5,17,45,450.0,44.5,1.5,14.5,124.5,34.83,25.08
2016,4,5,18,0,354.0,35.0,1.5,14.0,76.0,28.14,18.53
2016,4,5,18,15,177.0,17.5,1.5,13.5,38.0,13.77,2.88
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,2.45,11.5,7.0,0.0,0.0
2016,4,6,6,0,89.0,12.0,2.5,12.0,14.0,64.2,0.0
2016,4,6,6,15,235.0,26.0,2.55,12.5,51.5,224.18,163.05
2016,4,6,6,30,381.0,40.0,2.6,13.0,89.0,348.57,285.55
2016,4,6,6,45,471.5,49.5,2.65,13.5,139.0,439.12,364.95
2016,4,6,7,0,562.0,59.0,2.7,14.0,189.0,535.02,443.61
2016,4,6,7,15,620.0,65.5,2.65,14.5,242.5,605.76,498.59
2016,4,6,7,30,678.0,72.0,2.6,15.0,296.0,677.99,552.0
2016,4,6,7,45,717.5,77.0,2.55,15.5,350.0,733.49,590.56
2016,4,6,8,0,757.0,82.0,2.5,16.0,404.0,783.62,623.81
2016,4,6,8,15,785.5,86.0,2.5,16.0,455.5,826.86,652.64
2016,4,6,8,30,814.0,90.0,2.5,16.0,507.0,868.09,679.54
2016,4,6,8,45,835.0,93.0,2.5,16.5,555.5,898.9,697.43
2016,4,6,9,0,856.0,96.0,2.5,17.0,604.0,926.91,713.25
2016,4,6,9,15,871.5,98.5,2.5,17.5,648.0,946.16,722.96
2016,4,6,9,30,887.0,101.0,2.5,18.0,692.0,952.96,724.32
2016,4,6,9,45,899.0,103.0,2.55,18.5,730.0,961.84,727.82
2016,4,6,10,0,911.0,105.0,2.6,19.0,768.0,967.23,729.08
2016,4,6,10,15,919.5,106.5,2.6,19.0,799.0,965.27,726.5
2016,4,6,10,30,928.0,108.0,2.6,19.0,830.0,959.72,721.74
2016,4,6,10,45,933.5,109.5,2.6,19.5,853.5,947.88,711.6
2016,4,6,11,0,939.0,111.0,2.6,20.0,877.0,932.51,699.31
2016,4,6,11,15,942.5,111.5,2.55,20.0,893.0,910.99,683.95
2016,4,6,11,30,946.0,112.0,2.5,20.0,909.0,886.17,666.51
2016,4,6,11,45,946.5,112.5,2.45,20.5,916.0,855.81,644.14
2016,4,6,12,0,947.0,113.0,2.4,21.0,923.0,822.55,619.93
2016,4,6,12,15,946.5,113.0,2.35,21.0,922.0,785.37,594.22
2016,4,6,12,30,946.0,113.0,2.3,21.0,921.0,745.7,564.88
2016,4,6,12,45,943.0,113.0,2.25,21.5,911.5,702.11,531.06
2016,4,6,13,0,940.0,113.0,2.2,22.0,902.0,656.57,495.28
2016,4,6,13,15,935.5,112.0,2.15,22.0,885.0,607.64,457.25
2016,4,6,13,30,931.0,111.0,2.1,22.0,868.0,557.34,417.2
2016,4,6,13,45,922.5,111.0,2.05,22.5,842.5,504.85,373.72
2016,4,6,14,0,914.0,111.0,2.0,23.0,817.0,451.77,328.79
2016,4,6,14,15,905.0,109.0,1.9,23.0,785.0,396.63,281.91
2016,4,6,14,30,896.0,107.0,1.8,23.0,753.0,341.45,234.28
2016,4,6,14,45,722.5,159.0,1.75,23.5,662.5,275.29,183.86
2016,4,6,15,0,549.0,211.0,1.7,24.0,572.0,239.25,159.91
2016,4,6,15,15,431.5,228.5,1.6,24.0,501.5,201.17,136.03
2016,4,6,15,30,314.0,246.0,1.5,24.0,431.0,183.95,131.63
2016,4,6,15,45,309.0,225.0,1.45,24.0,394.0,150.24,120.37
2016,4,6,16,0,304.0,204.0,1.4,24.0,357.0,139.14,111.67
2016,4,6,16,15,287.5,186.5,1.3,23.5,319.5,129.49,104.23
2016,4,6,16,30,271.0,169.0,1.2,23.0,282.0,119.38,96.3
2016,4,6,16,45,256.5,147.5,1.1,22.5,242.5,106.29,85.71
2016,4,6,17,0,242.0,126.0,1.0,22.0,203.0,92.62,74.41
2016,4,6,17,15,218.0,105.0,1.0,21.5,165.0,78.65,62.6
2016,4,6,17,30,194.0,84.0,1.0,21.0,127.0,64.14,50.01
2016,4,6,17,45,153.5,63.5,1.0,21.0,91.5,49.39,36.84
2016,4,6,18,0,113.0,43.0,1.0,21.0,56.0,34.15,23.01
2016,4,6,18,15,56.5,21.5,0.85,21.0,28.0,17.6,5.71
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,1.5,1.75,12.0,1.5,1.36,0.0
2016,4,7,6,0,0.0,3.0,1.8,12.0,3.0,2.73,0.0
2016,4,7,6,15,0.0,11.0,1.9,12.5,11.0,9.66,1.78
2016,4,7,6,30,0.0,19.0,2.0,13.0,19.0,16.71,8.39
2016,4,7,6,45,0.0,29.5,2.1,13.5,29.5,25.98,16.54
2016,4,7,7,0,0.0,40.0,2.2,14.0,40.0,35.27,24.63
2016,4,7,7,15,0.0,51.5,2.25,14.0,51.5,45.46,33.44
2016,4,7,7,30,0.0,63.0,2.3,14.0,63.0,55.67,42.14
2016,4,7,7,45,24.0,117.0,2.35,14.5,127.0,141.35,115.06
2016,4,7,8,0,48.0,171.0,2.4,15.0,191.0,225.98,184.73
2016,4,7,8,15,48.0,193.0,2.4,15.0,216.0,248.63,202.15
2016,4,7,8,30,48.0,215.0,2.4,15.0,241.0,270.77,219.11
2016,4,7,8,45,202.5,229.5,2.4,15.5,349.5,442.33,357.8
2016,4,7,9,0,357.0,244.0,2.4,16.0,458.0,617.14,490.7
2016,4,7,9,15,452.5,230.5,2.35,16.0,521.0,705.37,554.53
2016,4,7,9,30,548.0,217.0,2.3,16.0,584.0,775.94,604.93
2016,4,7,9,45,549.0,232.0,2.25,16.0,616.5,787.53,610.42
2016,4,7,10,0,550.0,247.0,2.2,16.0,649.0,796.35,614.54
2016,4,7,10,15,418.0,307.5,2.15,16.0,620.5,727.05,560.16
2016,4,7,10,30,286.0,368.0,2.1,16.0,592.0,645.56,497.46
2016,4,7,10,45,305.5,375.0,2.1,16.0,620.5,658.02,506.65
2016,4,7,11,0,325.0,382.0,2.1,16.0,649.0,668.32,513.52
2016,4,7,11,15,387.0,363.5,2.1,16.0,687.0,687.38,527.97
2016,4,7,11,30,449.0,345.0,2.1,16.0,725.0,710.37,544.72
2016,4,7,11,45,455.0,342.5,2.15,16.0,730.5,691.05,530.52
2016,4,7,12,0,461.0,340.0,2.2,16.0,736.0,669.92,515.23
2016,4,7,12,15,448.5,348.5,2.2,16.0,733.5,643.24,495.06
2016,4,7,12,30,436.0,357.0,2.2,16.0,731.0,615.9,474.28
2016,4,7,12,45,367.0,380.5,2.25,16.0,693.5,564.73,435.36
2016,4,7,13,0,298.0,404.0,2.3,16.0,656.0,519.01,400.37
2016,4,7,13,15,250.5,404.0,2.3,16.0,613.5,471.13,363.86
2016,4,7,13,30,203.0,404.0,2.3,16.0,571.0,431.54,333.43
2016,4,7,13,45,119.0,362.0,2.35,16.0,459.0,346.05,268.57
2016,4,7,14,0,35.0,320.0,2.4,16.0,347.0,276.02,215.44
2016,4,7,14,15,211.5,313.0,2.4,15.5,467.0,318.46,245.57
2016,4,7,14,30,388.0,306.0,2.4,15.0,587.0,339.03,255.31
2016,4,7,14,45,363.5,295.0,2.45,15.0,547.5,298.36,221.95
2016,4,7,15,0,339.0,284.0,2.5,15.0,508.0,260.4,191.76
2016,4,7,15,15,326.5,266.0,2.5,14.5,470.5,222.34,162.91
2016,4,7,15,30,314.0,248.0,2.5,14.0,433.0,186.05,138.61
2016,4,7,15,45,157.0,187.5,2.5,14.0,280.0,137.37,114.39
2016,4,7,16,0,0.0,127.0,2.5,14.0,127.0,108.81,90.13
2016,4,7,16,15,0.0,97.0,2.4,14.0,97.0,84.76,69.44
2016,4,7,16,30,0.0,67.0,2.3,14.0,67.0,59.22,47.16
2016,4,7,16,45,0.0,57.5,2.25,14.0,57.5,50.78,39.81
2016,4,7,17,0,0.0,48.0,2.2,14.0,48.0,42.35,32.37
2016,4,7,17,15,0.0,39.0,2.05,13.5,39.0,34.37,25.29
2016,4,7,17,30,0.0,30.0,1.9,13.0,30.0,26.41,18.1
2016,4,7,17,45,0.0,21.5,1.8,13.0,21.5,18.91,11.19
2016,4,7,18,0,0.0,13.0,1.7,13.0,13.0,11.42,4.27
2016,4,7,18,15,0.0,7.0,1.65,12.5,7.0,6.14,0.0
2016,4,7,18,30,0.0,1.0,1.6,12.0,1.0,0.91,0.0
2016,4,7,18,45,0.0,0.5,1.55,12.0,0.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.4,11.0,2.5,2.27,0.0
2016,4,8,6,0,0.0,5.0,1.4,11.0,5.0,4.38,0.0
2016,4,8,6,15,0.0,16.0,1.45,11.5,16.0,14.07,5.46
2016,4,8,6,30,0.0,27.0,1.5,12.0,27.0,23.78,14.46
2016,4,8,6,45,0.0,41.5,1.55,12.5,41.5,36.62,25.75
2016,4,8,7,0,0.0,56.0,1.6,13.0,56.0,50.17,37.55
2016,4,8,7,15,0.0,71.5,1.6,13.0,71.5,65.2,50.5
2016,4,8,7,30,0.0,87.0,1.6,13.0,87.0,80.07,63.1
2016,4,8,7,45,16.5,126.5,1.6,13.5,134.0,135.37,109.98
2016,4,8,8,0,33.0,166.0,1.6,14.0,181.0,206.01,168.07
2016,4,8,8,15,21.5,172.5,1.55,14.0,182.5,185.31,149.92
2016,4,8,8,30,10.0,179.0,1.5,14.0,184.0,179.21,144.0
2016,4,8,8,45,25.5,212.5,1.5,14.5,227.0,226.82,182.27
2016,4,8,9,0,41.0,246.0,1.5,15.0,270.0,291.46,232.82
2016,4,8,9,15,23.0,217.0,1.5,15.0,231.0,224.62,178.63
2016,4,8,9,30,5.0,188.0,1.5,15.0,192.0,177.35,140.0
2016,4,8,9,45,114.5,269.5,1.55,15.0,354.0,390.33,310.43
2016,4,8,10,0,224.0,351.0,1.6,15.0,516.0,575.19,448.74
2016,4,8,10,15,152.5,360.0,1.65,15.0,474.5,510.93,397.39
2016,4,8,10,30,81.0,369.0,1.7,15.0,433.0,433.79,337.84
2016,4,8,10,45,57.0,353.5,1.75,15.0,399.5,390.59,304.8
2016,4,8,11,0,33.0,338.0,1.8,15.0,366.0,349.12,272.55
2016,4,8,11,15,56.5,372.0,1.85,15.0,420.5,397.35,309.8
2016,4,8,11,30,80.0,406.0,1.9,15.0,475.0,442.99,344.1
2016,4,8,11,45,121.0,420.5,1.95,15.0,525.0,487.96,378.05
2016,4,8,12,0,162.0,435.0,2.0,15.0,575.0,520.87,402.69
2016,4,8,12,15,222.5,427.0,2.0,15.0,618.5,544.18,420.44
2016,4,8,12,30,283.0,419.0,2.0,15.0,662.0,564.03,435.25
2016,4,8,12,45,258.5,419.5,2.05,15.0,640.0,528.44,408.21
2016,4,8,13,0,234.0,420.0,2.1,15.0,618.0,496.06,383.69
2016,4,8,13,15,222.0,413.0,2.1,15.0,598.0,466.07,360.76
2016,4,8,13,30,210.0,406.0,2.1,15.0,578.0,436.97,338.29
2016,4,8,13,45,279.5,378.0,2.15,15.0,600.0,424.54,328.01
2016,4,8,14,0,349.0,350.0,2.2,15.0,622.0,410.04,314.83
2016,4,8,14,15,197.0,329.5,2.2,15.0,482.0,325.57,251.03
2016,4,8,14,30,45.0,309.0,2.2,15.0,342.0,258.86,202.5
2016,4,8,14,45,127.0,309.0,2.25,15.0,395.0,262.05,202.28
2016,4,8,15,0,209.0,309.0,2.3,15.0,448.0,263.19,199.45
2016,4,8,15,15,117.5,267.0,2.3,14.5,344.5,208.36,160.52
2016,4,8,15,30,26.0,225.0,2.3,14.0,241.0,184.97,146.83
2016,4,8,15,45,21.5,207.5,2.3,14.0,220.0,168.16,140.67
2016,4,8,16,0,17.0,190.0,2.3,14.0,199.0,154.61,129.55
2016,4,8,16,15,8.5,150.0,2.25,13.5,154.5,125.09,104.7
2016,4,8,16,30,0.0,110.0,2.2,13.0,110.0,94.32,78.32
2016,4,8,16,45,0.0,94.5,2.15,13.0,94.5,81.56,67.31
2016,4,8,17,0,0.0,79.0,2.1,13.0,79.0,68.67,56.0
2016,4,8,17,15,0.0,63.5,2.0,13.0,63.5,55.66,44.41
2016,4,8,17,30,0.0,48.0,1.9,13.0,48.0,42.37,32.38
2016,4,8,17,45,0.0,34.5,1.8,13.0,34.5,30.41,21.42
2016,4,8,18,0,0.0,21.0,1.7,13.0,21.0,18.48,10.43
2016,4,8,18,15,0.0,11.5,1.65,12.5,11.5,10.1,1.75
2016,4,8,18,30,0.0,2.0,1.6,12.0,2.0,1.82,0.0
2016,4,8,18,45,0.0,1.0,1.55,12.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,2.0,12.0,2.0,1.82,0.0
2016,4,9,6,0,0.0,4.0,2.0,12.0,4.0,3.5,0.0
2016,4,9,6,15,0.0,11.5,2.0,12.0,11.5,10.1,2.43
2016,4,9,6,30,0.0,19.0,2.0,12.0,19.0,16.7,8.51
2016,4,9,6,45,0.0,29.5,2.05,12.0,29.5,25.98,16.71
2016,4,9,7,0,0.0,40.0,2.1,12.0,40.0,35.26,24.88
2016,4,9,7,15,0.0,51.0,2.1,12.0,51.0,45.01,33.35
2016,4,9,7,30,0.0,62.0,2.1,12.0,62.0,54.78,41.71
2016,4,9,7,45,0.0,98.5,2.15,12.0,98.5,90.39,71.98
2016,4,9,8,0,0.0,135.0,2.2,12.0,135.0,127.5,102.98
2016,4,9,8,15,0.0,130.5,2.15,12.0,130.5,120.71,96.87
2016,4,9,8,30,0.0,126.0,2.1,12.0,126.0,114.93,91.73
2016,4,9,8,45,0.0,97.5,2.1,12.5,97.5,86.77,67.78
2016,4,9,9,0,0.0,69.0,2.1,13.0,69.0,61.09,45.99
2016,4,9,9,15,0.0,74.5,2.05,13.0,74.5,66.01,50.0
2016,4,9,9,30,0.0,80.0,2.0,13.0,80.0,70.93,53.97
2016,4,9,9,45,4.5,150.5,2.0,13.0,154.0,140.14,111.09
2016,4,9,10,0,9.0,221.0,2.0,13.0,228.0,211.1,168.18
2016,4,9,10,15,4.5,169.5,2.0,13.0,173.0,157.22,124.21
2016,4,9,10,30,0.0,118.0,2.0,13.0,118.0,105.37,81.77
2016,4,9,10,45,0.0,117.5,2.05,13.5,117.5,104.88,81.19
2016,4,9,11,0,0.0,117.0,2.1,14.0,117.0,104.38,80.55
2016,4,9,11,15,6.5,190.5,2.05,14.0,196.5,176.42,138.88
2016,4,9,11,30,13.0,264.0,2.0,14.0,276.0,247.92,195.35
2016,4,9,11,45,11.5,244.0,2.0,14.0,254.5,227.29,178.75
2016,4,9,12,0,10.0,224.0,2.0,14.0,233.0,207.1,162.77
2016,4,9,12,15,10.0,226.5,2.0,14.0,235.5,208.28,163.72
2016,4,9,12,30,10.0,229.0,2.0,14.0,238.0,209.38,164.57
2016,4,9,12,45,24.5,295.5,2.0,14.0,317.0,274.74,216.12
2016,4,9,13,0,39.0,362.0,2.0,14.0,396.0,334.65,262.27
2016,4,9,13,15,27.5,321.0,2.0,14.0,344.5,289.21,226.87
2016,4,9,13,30,16.0,280.0,2.0,14.0,293.0,249.96,196.46
2016,4,9,13,45,8.0,213.0,2.0,14.0,219.5,188.75,148.35
2016,4,9,14,0,0.0,146.0,2.0,14.0,146.0,128.2,100.01
2016,4,9,14,15,0.0,132.0,2.0,14.0,132.0,116.06,90.4
2016,4,9,14,30,0.0,118.0,2.0,14.0,118.0,103.99,80.71
2016,4,9,14,45,0.0,127.5,2.05,14.0,127.5,111.8,87.31
2016,4,9,15,0,0.0,137.0,2.1,14.0,137.0,119.32,93.68
2016,4,9,15,15,0.0,137.0,2.05,14.0,137.0,118.81,93.48
2016,4,9,15,30,0.0,137.0,2.0,14.0,137.0,118.13,93.18
2016,4,9,15,45,12.0,164.5,2.0,14.0,171.0,137.96,114.89
2016,4,9,16,0,24.0,192.0,2.0,14.0,205.0,156.14,130.84
2016,4,9,16,15,12.0,104.5,1.9,13.5,111.0,90.88,74.82
2016,4,9,16,30,0.0,17.0,1.8,13.0,17.0,14.97,7.8
2016,4,9,16,45,0.0,14.5,1.75,13.0,14.5,12.76,5.86
2016,4,9,17,0,0.0,12.0,1.7,13.0,12.0,10.55,3.89
2016,4,9,17,15,0.0,9.5,1.55,12.5,9.5,8.34,1.91
2016,4,9,17,30,0.0,7.0,1.4,12.0,7.0,6.14,0.0
2016,4,9,17,45,0.0,5.0,1.3,12.0,5.0,4.38,0.0
2016,4,9,18,0,0.0,3.0,1.2,12.0,3.0,2.63,0.0
2016,4,9,18,15,0.0,1.5,1.2,12.0,1.5,1.31,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.65,11.0,1.5,1.36,0.0
2016,4,10,6,0,0.0,3.0,1.7,11.0,3.0,2.63,0.0
2016,4,10,6,15,0.0,9.5,1.75,11.0,9.5,8.34,1.12
2016,4,10,6,30,0.0,16.0,1.8,11.0,16.0,14.06,6.34
2016,4,10,6,45,0.0,24.0,1.9,11.5,24.0,21.11,12.58
2016,4,10,7,0,0.0,32.0,2.0,12.0,32.0,28.18,18.78
2016,4,10,7,15,0.0,41.0,2.0,12.0,41.0,36.14,25.7
2016,4,10,7,30,0.0,50.0,2.0,12.0,50.0,44.12,32.55
2016,4,10,7,45,0.0,66.5,2.05,12.0,66.5,58.78,45.01
2016,4,10,8,0,0.0,83.0,2.1,12.0,83.0,73.67,57.53
2016,4,10,8,15,0.0,54.5,2.1,12.0,54.5,48.15,35.63
2016,4,10,8,30,0.0,26.0,2.1,12.0,26.0,22.94,14.02
2016,4,10,8,45,0.0,73.5,2.1,12.5,73.5,65.06,49.63
2016,4,10,9,0,0.0,121.0,2.1,13.0,121.0,108.86,85.85
2016,4,10,9,15,9.5,183.5,2.1,13.0,190.0,178.05,142.69
2016,4,10,9,30,19.0,246.0,2.1,13.0,259.0,248.25,198.93
2016,4,10,9,45,59.0,298.5,2.15,13.0,342.0,353.87,282.81
2016,4,10,10,0,99.0,351.0,2.2,13.0,425.0,443.31,351.7
2016,4,10,10,15,59.5,319.5,2.25,13.0,364.5,367.71,291.61
2016,4,10,10,30,20.0,288.0,2.3,13.0,304.0,282.93,224.23
2016,4,10,10,45,14.5,253.5,2.35,13.0,265.5,243.52,193.08
2016,4,10,11,0,9.0,219.0,2.4,13.0,227.0,205.43,162.58
2016,4,10,11,15,30.5,302.0,2.45,13.0,328.5,307.91,244.09
2016,4,10,11,30,52.0,385.0,2.5,13.0,430.0,400.12,315.08
2016,4,10,11,45,39.0,361.5,2.55,13.0,395.5,362.02,285.0
2016,4,10,12,0,26.0,338.0,2.6,13.0,361.0,325.62,256.64
2016,4,10,12,15,26.5,340.0,2.65,13.0,363.5,323.27,254.94
2016,4,10,12,30,27.0,342.0,2.7,13.0,366.0,320.73,252.97
2016,4,10,12,45,28.0,341.5,2.8,13.0,366.5,316.16,249.51
2016,4,10,13,0,29.0,341.0,2.9,13.0,367.0,311.41,245.93
2016,4,10,13,15,26.0,326.5,2.95,13.0,349.0,292.91,231.52
2016,4,10,13,30,23.0,312.0,3.0,13.0,331.0,279.91,221.45
2016,4,10,13,45,77.5,348.0,3.05,13.0,409.0,322.76,255.0
2016,4,10,14,0,132.0,384.0,3.1,13.0,487.0,355.37,279.35
2016,4,10,14,15,66.0,230.0,3.1,13.0,281.5,214.24,168.69
2016,4,10,14,30,0.0,76.0,3.1,13.0,76.0,67.43,50.74
2016,4,10,14,45,9.0,158.0,3.1,13.0,164.0,139.19,109.94
2016,4,10,15,0,18.0,240.0,3.1,13.0,252.0,203.13,161.72
2016,4,10,15,15,9.0,189.5,3.05,12.5,195.5,161.11,128.4
2016,4,10,15,30,0.0,139.0,3.0,12.0,139.0,119.75,95.26
2016,4,10,15,45,0.0,127.5,3.0,12.0,127.5,109.91,91.49
2016,4,10,16,0,0.0,116.0,3.0,12.0,116.0,100.39,83.46
2016,4,10,16,15,0.0,118.5,2.9,12.0,118.5,101.72,84.92
2016,4,10,16,30,0.0,121.0,2.8,12.0,121.0,102.75,86.1
2016,4,10,16,45,0.0,104.5,2.75,12.0,104.5,89.31,74.45
2016,4,10,17,0,0.0,88.0,2.7,12.0,88.0,75.75,62.53
2016,4,10,17,15,0.0,71.5,2.55,11.5,71.5,62.06,50.41
2016,4,10,17,30,0.0,55.0,2.4,11.0,55.0,48.23,37.94
2016,4,10,17,45,0.0,40.5,2.25,11.0,40.5,35.74,26.41
2016,4,10,18,0,0.0,26.0,2.1,11.0,26.0,22.9,14.49
2016,4,10,18,15,0.0,15.0,2.0,11.0,15.0,13.19,4.63
2016,4,10,18,30,0.0,4.0,1.9,11.0,4.0,3.64,0.0
2016,4,10,18,45,0.0,2.0,1.85,11.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,48.0,10.5,0.65,10.5,13.0,37.09,0.0
2016,4,11,6,0,96.0,21.0,0.6,11.0,26.0,111.72,32.07
2016,4,11,6,15,211.0,36.5,0.65,11.0,64.5,222.68,176.8
2016,4,11,6,30,326.0,52.0,0.7,11.0,103.0,328.46,270.76
2016,4,11,6,45,405.0,63.5,0.8,11.5,150.5,410.38,340.28
2016,4,11,7,0,484.0,75.0,0.9,12.0,198.0,502.81,414.74
2016,4,11,7,15,242.0,79.5,0.95,12.0,141.0,320.69,267.77
2016,4,11,7,30,0.0,84.0,1.0,12.0,84.0,76.37,59.68
2016,4,11,7,45,0.0,101.0,1.1,12.5,101.0,92.73,73.69
2016,4,11,8,0,0.0,118.0,1.2,13.0,118.0,108.97,86.9
2016,4,11,8,15,27.5,170.0,1.2,13.0,184.5,200.65,163.28
2016,4,11,8,30,55.0,222.0,1.2,13.0,251.0,284.36,230.46
2016,4,11,8,45,46.5,235.0,1.25,13.0,261.5,287.38,231.38
2016,4,11,9,0,38.0,248.0,1.3,13.0,272.0,290.2,232.61
2016,4,11,9,15,95.0,286.0,1.3,13.0,350.5,383.05,306.13
2016,4,11,9,30,152.0,324.0,1.3,13.0,429.0,491.86,388.49
2016,4,11,9,45,98.5,321.0,1.35,13.5,390.5,415.59,327.53
2016,4,11,10,0,45.0,318.0,1.4,14.0,352.0,357.13,280.63
2016,4,11,10,15,62.5,346.0,1.4,14.0,395.0,398.23,312.2
2016,4,11,10,30,80.0,374.0,1.4,14.0,438.0,437.91,341.64
2016,4,11,10,45,78.5,384.0,1.4,14.0,448.5,440.55,342.73
2016,4,11,11,0,77.0,394.0,1.4,14.0,459.0,442.75,343.82
2016,4,11,11,15,55.0,374.0,1.4,14.0,420.5,397.97,309.42
2016,4,11,11,30,33.0,354.0,1.4,14.0,382.0,355.16,276.54
2016,4,11,11,45,35.0,361.0,1.4,14.5,391.5,358.38,278.57
2016,4,11,12,0,37.0,368.0,1.4,15.0,401.0,361.11,279.98
2016,4,11,12,15,30.5,349.0,1.4,15.0,376.0,334.15,259.36
2016,4,11,12,30,24.0,330.0,1.4,15.0,351.0,307.17,238.81
2016,4,11,12,45,37.0,355.5,1.45,15.0,387.5,333.84,259.54
2016,4,11,13,0,50.0,381.0,1.5,15.0,424.0,357.01,277.13
2016,4,11,13,15,47.0,369.5,1.5,14.5,409.5,339.23,263.96
2016,4,11,13,30,44.0,358.0,1.5,14.0,395.0,321.97,251.33
2016,4,11,13,45,87.0,371.0,1.55,14.0,441.0,344.67,268.7
2016,4,11,14,0,130.0,384.0,1.6,14.0,487.0,354.92,275.69
2016,4,11,14,15,179.0,366.5,1.6,14.0,502.0,346.28,267.48
2016,4,11,14,30,228.0,349.0,1.6,14.0,517.0,332.67,254.67
2016,4,11,14,45,499.0,244.5,1.65,14.0,587.0,292.06,212.44
2016,4,11,15,0,770.0,140.0,1.7,14.0,657.0,234.09,153.0
2016,4,11,15,15,752.5,136.0,1.7,14.0,614.5,182.29,111.81
2016,4,11,15,30,735.0,132.0,1.7,14.0,572.0,132.5,79.15
2016,4,11,15,45,715.0,126.0,1.7,14.0,525.5,83.5,67.75
2016,4,11,16,0,695.0,120.0,1.7,14.0,479.0,77.17,62.51
2016,4,11,16,15,664.0,114.0,1.7,13.5,429.0,75.6,61.49
2016,4,11,16,30,633.0,108.0,1.7,13.0,379.0,73.93,60.34
2016,4,11,16,45,598.0,99.0,1.7,13.0,328.5,69.76,56.84
2016,4,11,17,0,563.0,90.0,1.7,13.0,278.0,65.34,53.03
2016,4,11,17,15,504.0,81.0,1.65,12.5,227.5,60.53,48.87
2016,4,11,17,30,445.0,72.0,1.6,12.0,177.0,53.84,42.83
2016,4,11,17,45,368.5,59.0,1.55,12.0,131.0,44.83,34.41
2016,4,11,18,0,292.0,46.0,1.5,12.0,85.0,35.51,25.5
2016,4,11,18,15,146.0,30.5,1.55,11.5,50.0,23.79,13.24
2016,4,11,18,30,0.0,15.0,1.6,11.0,15.0,13.64,0.0
2016,4,11,18,45,0.0,7.5,1.7,11.0,7.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,5,45,50.0,10.5,2.4,10.5,13.5,38.38,0.0
2016,4,12,6,0,100.0,21.0,2.5,11.0,27.0,115.54,49.8
2016,4,12,6,15,207.0,37.5,2.55,11.0,65.0,221.45,178.49
2016,4,12,6,30,314.0,54.0,2.6,11.0,103.0,323.54,270.62
2016,4,12,6,45,395.5,64.5,2.65,11.0,151.0,405.61,342.69
2016,4,12,7,0,477.0,75.0,2.7,11.0,199.0,498.92,420.85
2016,4,12,7,15,248.5,102.5,2.7,11.0,168.5,339.84,288.06
2016,4,12,7,30,20.0,130.0,2.7,11.0,138.0,144.91,119.07
2016,4,12,7,45,36.0,155.5,2.75,11.5,171.5,198.71,164.53
2016,4,12,8,0,52.0,181.0,2.8,12.0,205.0,240.24,198.43
2016,4,12,8,15,26.0,163.5,2.8,12.0,175.5,191.33,156.5
2016,4,12,8,30,0.0,146.0,2.8,12.0,146.0,134.84,108.19
2016,4,12,8,45,3.5,169.5,2.85,12.5,171.5,160.67,129.24
2016,4,12,9,0,7.0,193.0,2.9,13.0,197.0,186.39,149.76
2016,4,12,9,15,101.5,258.5,2.9,13.0,328.5,374.76,303.48
2016,4,12,9,30,196.0,324.0,2.9,13.0,460.0,533.52,426.73
2016,4,12,9,45,198.5,341.0,2.95,13.5,484.5,548.43,435.34
2016,4,12,10,0,201.0,358.0,3.0,14.0,509.0,562.13,443.85
2016,4,12,10,15,142.0,367.5,3.05,14.0,476.5,509.52,401.71
2016,4,12,10,30,83.0,377.0,3.1,14.0,444.0,443.71,349.65
2016,4,12,10,45,85.0,386.5,3.2,14.0,456.5,448.88,353.59
2016,4,12,11,0,87.0,396.0,3.3,14.0,469.0,453.5,356.8
2016,4,12,11,15,276.5,371.0,3.35,14.0,608.5,603.58,474.64
2016,4,12,11,30,466.0,346.0,3.4,14.0,748.0,729.3,569.65
2016,4,12,11,45,295.5,391.5,3.45,14.5,647.5,606.94,473.87
2016,4,12,12,0,125.0,437.0,3.5,15.0,547.0,495.3,385.92
2016,4,12,12,15,224.0,425.0,3.55,15.0,621.5,544.93,425.58
2016,4,12,12,30,323.0,413.0,3.6,15.0,696.0,588.13,458.73
2016,4,12,12,45,441.5,364.0,3.65,15.0,746.0,602.04,470.08
2016,4,12,13,0,560.0,315.0,3.7,15.0,796.0,606.05,473.23
2016,4,12,13,15,432.0,353.5,3.8,15.0,720.5,531.76,415.03
2016,4,12,13,30,304.0,392.0,3.9,15.0,645.0,471.14,367.44
2016,4,12,13,45,385.5,348.5,4.0,15.0,660.0,453.21,352.53
2016,4,12,14,0,467.0,305.0,4.1,15.0,675.0,422.3,325.97
2016,4,12,14,15,386.5,320.0,4.1,14.5,618.0,379.65,291.9
2016,4,12,14,30,306.0,335.0,4.1,14.0,561.0,338.69,259.93
2016,4,12,14,45,381.5,294.0,4.2,14.0,561.0,306.34,230.0
2016,4,12,15,0,457.0,253.0,4.3,14.0,561.0,257.93,186.52
2016,4,12,15,15,429.5,243.0,4.3,13.5,518.0,216.65,154.66
2016,4,12,15,30,402.0,233.0,4.3,13.0,475.0,178.7,129.13
2016,4,12,15,45,377.5,217.5,4.35,13.0,430.5,150.23,126.07
2016,4,12,16,0,353.0,202.0,4.4,13.0,386.0,137.97,115.89
2016,4,12,16,15,318.5,185.0,4.3,12.5,338.5,128.51,108.23
2016,4,12,16,30,284.0,168.0,4.2,12.0,291.0,118.62,100.1
2016,4,12,16,45,251.0,153.5,4.15,12.0,252.0,109.9,92.7
2016,4,12,17,0,218.0,139.0,4.1,12.0,213.0,100.81,84.84
2016,4,12,17,15,192.0,117.5,4.0,11.5,174.5,86.81,72.57
2016,4,12,17,30,166.0,96.0,3.9,11.0,136.0,72.26,59.5
2016,4,12,17,45,127.0,74.0,3.85,11.0,100.5,58.47,46.71
2016,4,12,18,0,88.0,52.0,3.8,11.0,65.0,41.95,31.28
2016,4,12,18,15,44.0,31.5,3.75,11.0,38.0,26.08,15.4
2016,4,12,18,30,0.0,11.0,3.7,11.0,11.0,10.01,0.0
2016,4,12,18,45,0.0,5.5,3.65,11.0,5.5,5.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,58.5,12.0,2.25,9.5,15.5,44.82,0.0
2016,4,13,6,0,117.0,24.0,2.3,10.0,31.0,133.45,71.86
2016,4,13,6,15,233.5,39.5,2.4,10.0,71.5,242.24,197.31
2016,4,13,6,30,350.0,55.0,2.5,10.0,112.0,350.81,294.68
2016,4,13,6,45,432.5,65.5,2.65,10.5,162.0,439.3,371.17
2016,4,13,7,0,515.0,76.0,2.8,11.0,212.0,531.07,446.81
2016,4,13,7,15,568.5,84.0,2.8,11.5,265.0,600.01,500.29
2016,4,13,7,30,622.0,92.0,2.8,12.0,318.0,669.99,552.38
2016,4,13,7,45,661.0,98.0,2.85,12.5,370.5,725.53,591.84
2016,4,13,8,0,700.0,104.0,2.9,13.0,423.0,780.41,629.71
2016,4,13,8,15,727.5,109.0,2.85,13.0,473.5,822.54,657.87
2016,4,13,8,30,755.0,114.0,2.8,13.0,524.0,862.79,684.23
2016,4,13,8,45,779.0,116.5,2.8,13.5,571.5,888.9,699.21
2016,4,13,9,0,803.0,119.0,2.8,14.0,619.0,918.52,716.65
2016,4,13,9,15,818.5,122.0,2.75,14.0,661.0,937.73,727.58
2016,4,13,9,30,834.0,125.0,2.7,14.0,703.0,953.76,736.42
2016,4,13,9,45,854.5,122.5,2.7,14.0,741.5,965.02,742.52
2016,4,13,10,0,875.0,120.0,2.7,14.0,780.0,963.31,739.9
2016,4,13,10,15,882.5,122.0,2.7,14.0,809.5,960.76,737.0
2016,4,13,10,30,890.0,124.0,2.7,14.0,839.0,954.76,731.9
2016,4,13,10,45,894.0,126.0,2.7,14.5,861.0,942.13,721.1
2016,4,13,11,0,898.0,128.0,2.7,15.0,883.0,926.17,708.23
2016,4,13,11,15,901.5,129.0,2.7,15.0,898.0,905.54,693.62
2016,4,13,11,30,905.0,130.0,2.7,15.0,913.0,881.77,676.94
2016,4,13,11,45,900.0,134.0,2.7,15.0,918.5,850.88,655.35
2016,4,13,12,0,895.0,138.0,2.7,15.0,924.0,817.48,632.0
2016,4,13,12,15,895.0,138.0,2.7,15.0,923.0,781.97,606.88
2016,4,13,12,30,895.0,138.0,2.7,15.0,922.0,744.12,578.37
2016,4,13,12,45,890.5,139.0,2.7,15.0,912.5,702.0,546.16
2016,4,13,13,0,886.0,140.0,2.7,15.0,903.0,658.22,512.02
2016,4,13,13,15,882.0,139.0,2.75,15.0,886.5,611.68,475.22
2016,4,13,13,30,878.0,138.0,2.8,15.0,870.0,563.87,436.41
2016,4,13,13,45,864.5,140.5,2.85,15.0,844.0,510.53,392.35
2016,4,13,14,0,851.0,143.0,2.9,15.0,818.0,459.12,348.55
2016,4,13,14,15,842.0,141.0,2.9,14.5,787.0,406.13,302.91
2016,4,13,14,30,833.0,139.0,2.9,14.0,756.0,353.32,256.41
2016,4,13,14,45,813.5,139.5,2.95,14.0,717.0,300.25,209.33
2016,4,13,15,0,794.0,140.0,3.0,14.0,678.0,248.95,164.8
2016,4,13,15,15,777.0,136.0,3.0,14.0,635.0,188.91,116.28
2016,4,13,15,30,760.0,132.0,3.0,14.0,592.0,137.82,81.8
2016,4,13,15,45,735.0,128.0,3.05,14.0,544.0,88.69,62.16
2016,4,13,16,0,710.0,124.0,3.1,14.0,496.0,79.73,64.75
