Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,15,15,601.0,187.0,3.8,14.5,595.5,214.96,144.62
2016,4,23,15,30,388.0,249.0,3.8,14.0,494.0,208.05,150.51
2016,4,23,15,45,560.5,182.0,3.85,14.0,505.5,137.05,95.64
2016,4,23,16,0,733.0,115.0,3.9,14.0,517.0,72.12,57.94
2016,4,23,16,15,705.5,110.0,3.85,13.5,467.0,71.17,57.47
2016,4,23,16,30,678.0,105.0,3.8,13.0,417.0,70.11,56.85
2016,4,23,16,45,629.5,102.0,3.8,13.0,364.5,70.33,57.24
2016,4,23,17,0,581.0,99.0,3.8,13.0,312.0,70.68,57.72
2016,4,23,17,15,527.5,90.5,3.65,12.5,260.5,66.59,54.27
2016,4,23,17,30,474.0,82.0,3.5,12.0,209.0,60.54,48.94
2016,4,23,17,45,401.0,70.5,3.4,12.0,161.5,52.91,41.88
2016,4,23,18,0,328.0,59.0,3.3,12.0,114.0,45.02,34.37
2016,4,23,18,15,222.0,43.0,3.2,12.0,74.5,33.26,23.15
2016,4,23,18,30,116.0,27.0,3.1,12.0,35.0,21.15,8.49
2016,4,23,18,45,58.0,13.5,3.05,12.0,17.5,12.28,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,104.5,21.5,3.35,10.5,33.0,118.29,57.43
2016,4,24,6,0,209.0,43.0,3.5,11.0,66.0,229.53,185.42
2016,4,24,6,15,306.0,57.0,3.5,11.0,111.0,320.02,268.22
2016,4,24,6,30,403.0,71.0,3.5,11.0,156.0,418.48,354.21
2016,4,24,6,45,482.5,79.0,3.55,11.5,208.5,506.14,427.74
2016,4,24,7,0,562.0,87.0,3.6,12.0,261.0,596.33,499.17
2016,4,24,7,15,608.5,94.5,3.6,12.0,314.5,661.21,548.84
2016,4,24,7,30,655.0,102.0,3.6,12.0,368.0,726.52,597.33
2016,4,24,7,45,698.0,105.0,3.6,12.5,422.0,783.18,636.74
2016,4,24,8,0,741.0,108.0,3.6,13.0,476.0,839.15,674.59
2016,4,24,8,15,765.5,112.0,3.55,13.5,526.5,878.06,698.84
2016,4,24,8,30,790.0,116.0,3.5,14.0,577.0,909.16,717.16
2016,4,24,8,45,812.5,117.5,3.5,14.5,624.5,939.14,734.81
2016,4,24,9,0,835.0,119.0,3.5,15.0,672.0,966.34,750.37
2016,4,24,9,15,848.5,122.0,3.4,15.0,713.5,983.54,759.59
2016,4,24,9,30,862.0,125.0,3.3,15.0,755.0,997.47,766.66
2016,4,24,9,45,873.0,126.5,3.25,15.5,790.5,1003.9,767.65
2016,4,24,10,0,884.0,128.0,3.2,16.0,826.0,996.66,759.52
2016,4,24,10,15,891.0,129.5,3.25,16.0,855.0,992.64,756.13
2016,4,24,10,30,898.0,131.0,3.3,16.0,884.0,985.21,750.53
2016,4,24,10,45,900.0,134.0,3.4,16.0,904.5,971.22,740.96
2016,4,24,11,0,902.0,137.0,3.5,16.0,925.0,953.95,729.25
2016,4,24,11,15,905.0,138.0,3.7,16.0,939.0,932.47,715.31
2016,4,24,11,30,908.0,139.0,3.9,16.0,953.0,907.93,699.14
2016,4,24,11,45,900.5,144.5,4.1,16.0,957.0,875.83,677.5
2016,4,24,12,0,893.0,150.0,4.3,16.0,961.0,841.37,654.07
2016,4,24,12,15,699.5,257.0,4.5,16.0,892.0,762.32,594.28
2016,4,24,12,30,506.0,364.0,4.7,16.0,823.0,682.5,531.88
2016,4,24,12,45,675.0,270.5,4.95,16.0,875.5,686.88,538.57
2016,4,24,13,0,844.0,177.0,5.2,16.0,928.0,679.42,534.65
2016,4,24,13,15,839.0,176.0,5.35,15.5,910.5,632.81,498.37
2016,4,24,13,30,834.0,175.0,5.5,15.0,893.0,585.26,460.37
2016,4,24,13,45,811.0,182.5,5.65,15.0,864.5,535.07,418.3
2016,4,24,14,0,788.0,190.0,5.8,15.0,836.0,481.38,372.65
2016,4,24,14,15,778.0,187.0,5.85,14.5,805.0,429.55,327.9
2016,4,24,14,30,768.0,184.0,5.9,14.0,774.0,378.22,282.58
2016,4,24,14,45,764.5,175.0,5.95,14.0,738.5,324.94,234.59
2016,4,24,15,0,761.0,166.0,6.0,14.0,703.0,271.95,187.21
2016,4,24,15,15,743.5,161.5,6.0,13.5,659.5,220.36,143.87
2016,4,24,15,30,726.0,157.0,6.0,13.0,616.0,170.87,106.94
2016,4,24,15,45,723.0,144.0,6.05,13.0,572.0,118.37,76.03
2016,4,24,16,0,720.0,131.0,6.1,13.0,528.0,82.64,67.45
2016,4,24,16,15,691.0,125.5,6.05,13.0,477.0,81.79,66.95
2016,4,24,16,30,662.0,120.0,6.0,13.0,426.0,80.85,66.36
2016,4,24,16,45,623.5,113.0,6.0,13.0,373.5,78.59,64.58
2016,4,24,17,0,585.0,106.0,6.0,13.0,321.0,76.2,62.63
2016,4,24,17,15,531.5,96.5,5.95,12.5,269.0,71.49,58.66
2016,4,24,17,30,478.0,87.0,5.9,12.0,217.0,64.15,52.17
2016,4,24,17,45,397.5,75.5,5.85,11.5,167.5,56.58,45.25
2016,4,24,18,0,317.0,64.0,5.8,11.0,118.0,48.77,37.86
2016,4,24,18,15,216.0,46.5,5.7,10.5,77.5,35.95,25.69
2016,4,24,18,30,115.0,29.0,5.6,10.0,37.0,23.36,10.87
2016,4,24,18,45,57.5,14.5,5.6,10.0,18.5,13.19,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,199.5,16.5,3.3,7.5,39.5,173.69,101.22
2016,4,25,6,0,399.0,33.0,3.4,8.0,79.0,341.97,282.01
2016,4,25,6,15,493.5,42.0,3.5,8.5,127.5,434.49,367.31
2016,4,25,6,30,588.0,51.0,3.6,9.0,176.0,533.89,452.1
2016,4,25,6,45,647.5,56.5,3.75,9.5,230.0,607.01,512.08
2016,4,25,7,0,707.0,62.0,3.9,10.0,284.0,677.67,567.42
2016,4,25,7,15,746.5,67.0,3.9,10.0,339.0,738.0,613.08
2016,4,25,7,30,786.0,72.0,3.9,10.0,394.0,798.14,657.09
2016,4,25,7,45,813.5,75.5,3.95,10.5,447.5,845.01,688.92
2016,4,25,8,0,841.0,79.0,4.0,11.0,501.0,890.3,718.89
2016,4,25,8,15,862.0,82.0,4.0,11.5,552.0,917.52,734.84
2016,4,25,8,30,883.0,85.0,4.0,12.0,603.0,951.64,755.69
2016,4,25,8,45,898.0,88.0,4.0,12.5,650.0,977.37,770.26
2016,4,25,9,0,913.0,91.0,4.0,13.0,697.0,1000.08,782.68
2016,4,25,9,15,924.5,93.0,3.95,13.0,739.0,1014.99,790.78
2016,4,25,9,30,936.0,95.0,3.9,13.0,781.0,1026.54,796.68
2016,4,25,9,45,941.5,98.0,3.9,13.5,816.0,1029.88,795.92
2016,4,25,10,0,947.0,101.0,3.9,14.0,851.0,1029.62,792.91
2016,4,25,10,15,953.0,102.0,3.9,14.0,880.0,1024.06,787.92
2016,4,25,10,30,959.0,103.0,3.9,14.0,909.0,1014.93,780.68
2016,4,25,10,45,962.5,104.0,3.9,14.0,930.5,999.93,769.55
2016,4,25,11,0,966.0,105.0,3.9,14.0,952.0,981.48,756.2
2016,4,25,11,15,968.0,106.0,3.9,14.0,966.0,958.33,739.7
2016,4,25,11,30,970.0,107.0,3.9,14.0,980.0,931.96,721.03
2016,4,25,11,45,968.5,108.5,3.9,14.5,985.0,900.09,697.22
2016,4,25,12,0,967.0,110.0,3.9,15.0,990.0,865.46,671.53
2016,4,25,12,15,966.0,110.0,3.85,15.0,988.0,827.3,644.3
2016,4,25,12,30,965.0,110.0,3.8,15.0,986.0,786.75,615.26
2016,4,25,12,45,958.5,112.0,3.8,15.0,974.5,742.0,580.93
2016,4,25,13,0,952.0,114.0,3.8,15.0,963.0,695.62,544.68
2016,4,25,13,15,948.0,113.0,3.75,15.0,945.0,646.85,505.71
2016,4,25,13,30,944.0,112.0,3.7,15.0,927.0,596.74,464.75
2016,4,25,13,45,937.0,111.5,3.7,15.0,901.5,544.41,421.14
2016,4,25,14,0,930.0,111.0,3.7,15.0,876.0,491.42,375.81
2016,4,25,14,15,921.5,109.5,3.75,15.0,843.5,436.66,328.03
2016,4,25,14,30,913.0,108.0,3.8,15.0,811.0,381.84,279.14
2016,4,25,14,45,901.0,106.5,3.85,15.0,772.0,326.23,229.17
2016,4,25,15,0,889.0,105.0,3.9,15.0,733.0,271.34,180.25
2016,4,25,15,15,874.5,102.5,3.95,15.0,689.0,216.31,133.58
2016,4,25,15,30,860.0,100.0,4.0,15.0,645.0,153.74,86.07
2016,4,25,15,45,839.5,97.5,4.05,15.0,596.5,101.19,57.37
2016,4,25,16,0,819.0,95.0,4.1,15.0,548.0,66.2,52.56
2016,4,25,16,15,793.5,91.0,4.1,14.5,496.0,65.1,51.9
2016,4,25,16,30,768.0,87.0,4.1,14.0,444.0,63.92,51.15
2016,4,25,16,45,730.5,83.0,4.1,13.5,390.5,56.86,45.17
2016,4,25,17,0,693.0,79.0,4.1,13.0,337.0,55.69,44.35
2016,4,25,17,15,644.0,73.0,4.0,12.5,283.5,52.87,42.0
2016,4,25,17,30,595.0,67.0,3.9,12.0,230.0,49.96,39.46
2016,4,25,17,45,517.0,59.0,3.85,12.0,179.0,45.16,34.98
2016,4,25,18,0,439.0,51.0,3.8,12.0,128.0,40.23,30.19
2016,4,25,18,15,323.5,39.0,3.7,11.5,85.0,31.4,21.73
2016,4,25,18,30,208.0,27.0,3.6,11.0,42.0,21.21,9.91
2016,4,25,18,45,104.0,13.5,3.5,10.5,21.0,12.28,0.0
2016,4,25,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,1.85,8.0,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,1.8,8.0,8.0,7.28,0.0
2016,4,26,5,45,65.5,25.0,1.8,8.5,33.0,89.94,54.32
2016,4,26,6,0,131.0,42.0,1.8,9.0,58.0,160.86,130.82
2016,4,26,6,15,176.5,61.5,1.85,9.5,93.5,221.55,185.96
2016,4,26,6,30,222.0,81.0,1.9,10.0,129.0,284.46,241.08
2016,4,26,6,45,246.0,101.0,2.0,10.5,168.0,333.7,282.79
2016,4,26,7,0,270.0,121.0,2.1,11.0,207.0,383.47,323.45
2016,4,26,7,15,301.5,136.0,2.1,11.0,247.5,433.08,363.36
2016,4,26,7,30,333.0,151.0,2.1,11.0,288.0,483.67,402.9
2016,4,26,7,45,524.5,131.0,2.15,11.5,380.0,653.41,535.24
2016,4,26,8,0,716.0,111.0,2.2,12.0,472.0,822.55,656.57
2016,4,26,8,15,527.5,175.5,2.1,12.0,456.0,725.42,580.7
2016,4,26,8,30,339.0,240.0,2.0,12.0,440.0,607.85,487.11
2016,4,26,8,45,367.5,254.0,1.9,12.5,486.0,650.75,517.46
2016,4,26,9,0,396.0,268.0,1.8,13.0,532.0,692.56,544.96
2016,4,26,9,15,466.0,258.5,1.8,13.0,588.0,764.78,596.39
2016,4,26,9,30,536.0,249.0,1.8,13.0,644.0,818.23,633.63
2016,4,26,9,45,436.5,303.5,1.8,13.0,635.0,772.81,596.67
2016,4,26,10,0,337.0,358.0,1.8,13.0,626.0,711.07,549.28
2016,4,26,10,15,318.0,378.0,1.9,13.0,638.0,703.95,543.81
2016,4,26,10,30,299.0,398.0,2.0,13.0,650.0,695.24,536.73
2016,4,26,10,45,264.0,417.0,2.15,13.5,643.5,669.37,516.35
2016,4,26,11,0,229.0,436.0,2.3,14.0,637.0,632.17,487.99
2016,4,26,11,15,316.5,413.0,2.4,14.0,696.0,683.69,527.72
2016,4,26,11,30,404.0,390.0,2.5,14.0,755.0,725.89,559.59
2016,4,26,11,45,403.0,393.5,2.7,14.5,759.5,702.08,541.68
2016,4,26,12,0,402.0,397.0,2.9,15.0,764.0,683.09,527.41
2016,4,26,12,15,609.5,292.0,3.0,15.0,846.5,726.61,563.45
2016,4,26,12,30,817.0,187.0,3.1,15.0,929.0,751.99,584.85
2016,4,26,12,45,832.0,174.5,3.25,15.0,924.0,713.03,555.82
2016,4,26,13,0,847.0,162.0,3.4,15.0,919.0,671.36,524.38
2016,4,26,13,15,842.5,160.5,3.45,15.0,902.0,624.78,487.73
2016,4,26,13,30,838.0,159.0,3.5,15.0,885.0,577.22,449.4
2016,4,26,13,45,840.0,152.5,3.6,15.0,862.5,528.03,408.9
2016,4,26,14,0,842.0,146.0,3.7,15.0,840.0,477.67,366.24
2016,4,26,14,15,832.5,144.0,3.75,14.5,809.0,425.42,321.53
2016,4,26,14,30,823.0,142.0,3.8,14.0,778.0,373.44,275.94
2016,4,26,14,45,807.0,141.5,3.85,14.0,740.0,321.33,229.34
2016,4,26,15,0,791.0,141.0,3.9,14.0,702.0,270.62,184.33
2016,4,26,15,15,774.5,137.5,3.95,14.0,659.0,219.22,140.81
2016,4,26,15,30,758.0,134.0,4.0,14.0,616.0,161.71,96.9
2016,4,26,15,45,742.5,127.0,4.05,14.0,570.0,111.28,67.65
2016,4,26,16,0,727.0,120.0,4.1,14.0,524.0,74.93,60.39
2016,4,26,16,15,699.0,115.0,4.1,13.5,474.0,74.12,60.03
2016,4,26,16,30,671.0,110.0,4.1,13.0,424.0,73.22,59.57
2016,4,26,16,45,508.5,120.0,4.2,13.0,342.0,82.54,68.04
2016,4,26,17,0,346.0,130.0,4.3,13.0,260.0,90.29,75.11
2016,4,26,17,15,304.5,117.0,4.2,12.5,218.5,87.06,72.51
2016,4,26,17,30,263.0,104.0,4.1,12.0,177.0,78.22,64.75
2016,4,26,17,45,221.0,85.5,4.05,11.5,137.5,65.31,53.1
2016,4,26,18,0,179.0,67.0,4.0,11.0,98.0,51.99,40.8
2016,4,26,18,15,121.5,47.5,3.95,11.0,65.5,37.5,27.15
2016,4,26,18,30,64.0,28.0,3.9,11.0,33.0,22.6,11.45
2016,4,26,18,45,32.0,14.0,3.85,11.0,16.5,12.73,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,17.0,5.0,2.3,9.5,5.5,0.0,0.0
2016,4,27,5,30,34.0,10.0,2.5,10.0,11.0,28.59,0.0
2016,4,27,5,45,156.5,25.5,2.7,10.5,43.0,161.84,107.92
2016,4,27,6,0,279.0,41.0,2.9,11.0,75.0,271.73,222.85
2016,4,27,6,15,371.0,52.5,2.95,11.0,121.0,363.13,305.03
2016,4,27,6,30,463.0,64.0,3.0,11.0,167.0,459.78,388.45
2016,4,27,6,45,518.0,74.0,3.15,11.5,217.0,531.44,447.22
2016,4,27,7,0,573.0,84.0,3.3,12.0,267.0,605.24,505.11
2016,4,27,7,15,341.5,128.0,3.45,12.0,242.5,474.32,397.45
2016,4,27,7,30,110.0,172.0,3.6,12.0,218.0,300.27,249.96
2016,4,27,7,45,161.5,194.0,3.8,12.0,271.5,371.55,309.4
2016,4,27,8,0,213.0,216.0,4.0,12.0,325.0,444.28,368.04
2016,4,27,8,15,174.5,241.5,4.15,12.0,336.5,437.96,360.31
2016,4,27,8,30,136.0,267.0,4.3,12.0,348.0,429.16,350.95
2016,4,27,8,45,91.0,273.5,4.45,12.0,329.5,371.45,302.91
2016,4,27,9,0,46.0,280.0,4.6,12.0,311.0,331.07,268.37
2016,4,27,9,15,194.0,302.0,4.7,12.0,444.0,513.43,417.03
2016,4,27,9,30,342.0,324.0,4.8,12.0,577.0,694.8,558.14
2016,4,27,9,45,330.5,344.5,4.9,12.0,598.5,699.09,559.08
2016,4,27,10,0,319.0,365.0,5.0,12.0,620.0,701.49,559.58
2016,4,27,10,15,597.5,254.0,5.05,12.0,751.5,861.17,685.83
2016,4,27,10,30,876.0,143.0,5.1,12.0,883.0,990.25,779.92
2016,4,27,10,45,876.5,148.0,5.15,12.0,904.5,976.59,768.84
2016,4,27,11,0,877.0,153.0,5.2,12.0,926.0,959.6,756.4
2016,4,27,11,15,881.0,153.5,5.2,12.0,940.5,929.24,734.05
2016,4,27,11,30,885.0,154.0,5.2,12.0,955.0,905.44,716.56
2016,4,27,11,45,568.5,304.5,5.2,12.0,820.5,763.44,606.57
2016,4,27,12,0,252.0,455.0,5.2,12.0,686.0,617.0,488.24
2016,4,27,12,15,356.5,416.5,5.15,12.0,742.0,643.85,511.03
2016,4,27,12,30,461.0,378.0,5.1,12.0,798.0,664.1,527.42
2016,4,27,12,45,667.0,269.0,5.1,12.5,870.5,683.1,543.59
2016,4,27,13,0,873.0,160.0,5.1,13.0,943.0,687.26,546.92
2016,4,27,13,15,868.5,159.0,5.1,13.0,925.0,639.98,508.3
2016,4,27,13,30,864.0,158.0,5.1,13.0,907.0,591.65,468.19
2016,4,27,13,45,859.5,154.5,5.1,13.0,882.5,540.48,424.93
2016,4,27,14,0,855.0,151.0,5.1,13.0,858.0,488.7,380.08
2016,4,27,14,15,845.0,148.5,5.05,13.0,825.5,435.18,332.79
2016,4,27,14,30,835.0,146.0,5.0,13.0,793.0,382.0,284.92
2016,4,27,14,45,824.0,142.5,4.95,13.0,755.0,328.35,236.3
2016,4,27,15,0,813.0,139.0,4.9,13.0,717.0,275.58,188.83
2016,4,27,15,15,796.0,135.5,4.8,13.0,673.5,222.91,143.71
2016,4,27,15,30,779.0,132.0,4.7,13.0,630.0,164.38,98.45
2016,4,27,15,45,763.0,125.5,4.65,13.0,583.0,113.15,68.17
2016,4,27,16,0,747.0,119.0,4.6,13.0,536.0,74.31,60.08
2016,4,27,16,15,719.0,114.0,4.55,13.0,484.5,73.46,59.57
2016,4,27,16,30,691.0,109.0,4.5,13.0,433.0,72.52,58.94
2016,4,27,16,45,663.0,100.5,4.45,13.0,382.0,68.86,55.9
2016,4,27,17,0,635.0,92.0,4.4,13.0,331.0,64.92,52.56
2016,4,27,17,15,584.0,84.5,4.3,12.5,278.5,61.37,49.6
2016,4,27,17,30,533.0,77.0,4.2,12.0,226.0,57.67,46.38
2016,4,27,17,45,468.0,66.5,4.15,12.0,177.0,51.15,40.37
2016,4,27,18,0,403.0,56.0,4.1,12.0,128.0,44.33,33.89
2016,4,27,18,15,294.0,42.5,4.05,11.5,86.0,32.87,23.12
2016,4,27,18,30,185.0,29.0,4.0,11.0,44.0,22.7,11.96
2016,4,27,18,45,92.5,14.5,3.95,11.0,22.0,13.19,0.0
2016,4,27,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,30.0,6.0,2.8,8.5,6.5,0.0,0.0
2016,4,28,5,30,60.0,12.0,2.9,9.0,13.0,45.46,0.0
2016,4,28,5,45,197.0,25.5,3.0,9.5,47.0,188.25,132.76
2016,4,28,6,0,334.0,39.0,3.1,10.0,81.0,308.29,254.8
2016,4,28,6,15,424.0,49.0,3.1,10.5,128.0,397.38,334.66
2016,4,28,6,30,514.0,59.0,3.1,11.0,175.0,492.75,415.54
2016,4,28,6,45,578.5,65.0,3.1,11.5,227.0,568.41,476.41
2016,4,28,7,0,643.0,71.0,3.1,12.0,279.0,646.71,536.58
2016,4,28,7,15,683.5,76.0,3.05,12.5,332.0,705.48,579.04
2016,4,28,7,30,724.0,81.0,3.0,13.0,385.0,759.5,616.4
2016,4,28,7,45,755.0,85.0,2.95,13.5,437.5,808.7,648.98
2016,4,28,8,0,786.0,89.0,2.9,14.0,490.0,856.58,679.71
2016,4,28,8,15,808.0,92.0,2.8,14.0,540.0,893.12,702.52
2016,4,28,8,30,830.0,95.0,2.7,14.0,590.0,927.38,723.41
2016,4,28,8,45,847.0,97.5,2.65,14.5,636.0,953.67,737.55
2016,4,28,9,0,864.0,100.0,2.6,15.0,682.0,967.11,742.8
2016,4,28,9,15,876.5,102.5,2.55,15.0,723.0,983.14,751.4
2016,4,28,9,30,889.0,105.0,2.5,15.0,764.0,995.95,757.84
2016,4,28,9,45,905.0,103.0,2.45,15.5,801.5,1003.83,759.66
2016,4,28,10,0,921.0,101.0,2.4,16.0,839.0,1008.37,759.4
2016,4,28,10,15,927.5,102.5,2.35,16.0,867.5,1004.06,754.85
2016,4,28,10,30,934.0,104.0,2.3,16.0,896.0,996.26,748.21
2016,4,28,10,45,934.5,107.5,2.3,16.5,917.0,981.43,736.24
2016,4,28,11,0,935.0,111.0,2.3,17.0,938.0,963.24,722.26
2016,4,28,11,15,938.0,112.0,2.35,17.0,952.0,941.59,707.95
2016,4,28,11,30,941.0,113.0,2.4,17.0,966.0,916.78,691.54
2016,4,28,11,45,938.5,115.5,2.5,17.5,971.0,885.77,670.05
2016,4,28,12,0,936.0,118.0,2.6,18.0,976.0,852.13,646.69
2016,4,28,12,15,936.0,117.5,2.65,18.0,974.5,815.31,621.83
2016,4,28,12,30,936.0,117.0,2.7,18.0,973.0,776.17,595.08
2016,4,28,12,45,936.0,115.5,2.8,18.0,964.0,734.01,564.23
2016,4,28,13,0,936.0,114.0,2.9,18.0,955.0,689.87,531.11
2016,4,28,13,15,932.5,113.5,2.95,17.5,937.5,642.67,495.5
2016,4,28,13,30,929.0,113.0,3.0,17.0,920.0,594.1,457.7
2016,4,28,13,45,920.0,114.0,3.1,17.0,894.5,542.84,415.93
2016,4,28,14,0,911.0,115.0,3.2,17.0,869.0,491.1,372.54
2016,4,28,14,15,903.0,113.5,3.3,16.5,838.0,437.63,327.2
2016,4,28,14,30,895.0,112.0,3.4,16.0,807.0,384.08,280.52
2016,4,28,14,45,877.5,113.0,3.5,16.0,767.5,329.8,232.27
2016,4,28,15,0,860.0,114.0,3.6,16.0,728.0,269.1,179.3
2016,4,28,15,15,846.0,111.5,3.65,15.5,685.0,215.24,133.74
2016,4,28,15,30,832.0,109.0,3.7,15.0,642.0,162.92,93.93
2016,4,28,15,45,807.0,108.0,3.8,15.0,593.5,112.8,65.31
2016,4,28,16,0,782.0,107.0,3.9,15.0,545.0,74.12,59.42
2016,4,28,16,15,756.5,102.5,3.9,14.5,494.0,65.87,52.54
2016,4,28,16,30,731.0,98.0,3.9,14.0,443.0,64.93,52.01
2016,4,28,16,45,692.5,93.5,3.95,14.0,390.0,63.79,51.19
2016,4,28,17,0,654.0,89.0,4.0,14.0,337.0,62.61,50.3
2016,4,28,17,15,605.0,82.0,3.95,13.5,284.5,59.36,47.61
2016,4,28,17,30,556.0,75.0,3.9,13.0,232.0,55.97,44.68
2016,4,28,17,45,479.5,66.5,3.85,12.5,181.5,51.05,40.22
2016,4,28,18,0,403.0,58.0,3.8,12.0,131.0,46.0,35.4
2016,4,28,18,15,295.0,44.5,3.6,11.5,89.0,34.38,24.5
2016,4,28,18,30,187.0,31.0,3.4,11.0,47.0,24.26,13.55
2016,4,28,18,45,93.5,15.5,3.2,11.0,23.5,14.1,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,6.0,5.5,1.65,9.0,6.0,0.0,0.0
2016,4,29,5,30,12.0,11.0,1.7,9.0,12.0,16.94,0.0
2016,4,29,5,45,108.5,31.0,1.75,9.5,45.0,130.9,93.75
2016,4,29,6,0,205.0,51.0,1.8,10.0,78.0,238.35,195.91
2016,4,29,6,15,211.5,70.5,1.85,10.0,109.0,260.28,218.59
2016,4,29,6,30,218.0,90.0,1.9,10.0,140.0,294.98,249.73
2016,4,29,6,45,286.0,99.5,1.95,10.0,182.0,362.75,308.11
2016,4,29,7,0,354.0,109.0,2.0,10.0,224.0,453.6,382.64
2016,4,29,7,15,482.0,112.0,2.05,10.0,298.5,573.8,478.94
2016,4,29,7,30,610.0,115.0,2.1,10.0,373.0,708.43,580.28
2016,4,29,7,45,644.0,121.0,2.2,10.5,424.0,759.92,615.24
2016,4,29,8,0,678.0,127.0,2.3,11.0,475.0,810.41,649.43
2016,4,29,8,15,703.0,132.0,2.35,11.0,524.0,849.91,675.86
2016,4,29,8,30,728.0,137.0,2.4,11.0,573.0,887.43,700.7
2016,4,29,8,45,745.5,142.0,2.45,11.5,617.5,915.45,717.34
2016,4,29,9,0,763.0,147.0,2.5,12.0,662.0,940.82,732.11
2016,4,29,9,15,777.5,150.0,2.5,12.0,702.5,958.04,742.11
2016,4,29,9,30,792.0,153.0,2.5,12.0,743.0,965.83,745.76
2016,4,29,9,45,817.5,147.5,2.5,12.0,781.0,978.85,753.25
2016,4,29,10,0,843.0,142.0,2.5,12.0,819.0,988.45,758.44
2016,4,29,10,15,851.0,144.0,2.6,12.5,847.5,985.71,755.02
2016,4,29,10,30,859.0,146.0,2.7,13.0,876.0,979.57,749.5
2016,4,29,10,45,865.0,147.0,2.8,13.5,898.0,967.13,739.81
2016,4,29,11,0,871.0,148.0,2.9,14.0,920.0,942.08,721.59
2016,4,29,11,15,875.0,148.5,3.0,14.0,934.0,921.56,707.94
2016,4,29,11,30,879.0,149.0,3.1,14.0,948.0,898.05,692.13
2016,4,29,11,45,882.0,148.5,3.25,14.5,955.0,869.97,672.13
2016,4,29,12,0,885.0,148.0,3.4,15.0,962.0,839.24,650.18
2016,4,29,12,15,885.0,148.0,3.5,15.0,960.5,804.13,625.91
2016,4,29,12,30,885.0,148.0,3.6,15.0,959.0,766.84,598.83
2016,4,29,12,45,876.5,151.5,3.7,15.0,947.5,724.57,566.82
2016,4,29,13,0,868.0,155.0,3.8,15.0,936.0,682.51,534.22
2016,4,29,13,15,864.0,153.5,3.9,15.0,919.0,635.51,497.28
2016,4,29,13,30,860.0,152.0,4.0,15.0,902.0,587.43,458.54
2016,4,29,13,45,853.5,150.5,4.1,15.5,877.5,537.25,416.33
2016,4,29,14,0,847.0,149.0,4.2,16.0,853.0,486.62,372.82
2016,4,29,14,15,838.0,147.0,4.25,16.0,821.5,434.4,327.7
2016,4,29,14,30,829.0,145.0,4.3,16.0,790.0,382.42,281.8
2016,4,29,14,45,819.0,141.5,4.35,16.0,753.5,329.48,234.61
2016,4,29,15,0,809.0,138.0,4.4,16.0,717.0,277.3,188.29
2016,4,29,15,15,794.0,134.5,4.4,15.5,674.5,225.26,144.3
2016,4,29,15,30,779.0,131.0,4.4,15.0,632.0,174.95,105.86
2016,4,29,15,45,762.0,126.0,4.45,15.0,586.0,117.08,69.42
2016,4,29,16,0,745.0,121.0,4.5,15.0,540.0,75.31,60.46
2016,4,29,16,15,719.0,116.0,4.5,14.5,490.0,74.55,60.14
2016,4,29,16,30,693.0,111.0,4.5,14.0,440.0,73.68,59.71
2016,4,29,16,45,664.0,103.5,4.5,14.0,389.0,70.82,57.39
2016,4,29,17,0,635.0,96.0,4.5,14.0,338.0,67.74,54.84
2016,4,29,17,15,585.5,88.5,4.45,13.5,286.0,64.32,52.03
2016,4,29,17,30,536.0,81.0,4.4,13.0,234.0,60.76,48.96
2016,4,29,17,45,471.0,70.5,4.4,12.5,184.5,54.36,43.18
2016,4,29,18,0,406.0,60.0,4.4,12.0,135.0,47.68,36.92
2016,4,29,18,15,299.0,46.5,4.35,11.5,92.0,35.9,25.87
2016,4,29,18,30,192.0,33.0,4.3,11.0,49.0,25.82,15.11
2016,4,29,18,45,96.0,16.5,4.3,11.0,24.5,15.01,0.0
2016,4,29,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,59.0,7.0,3.35,10.0,9.0,6.37,0.0
2016,4,30,5,30,118.0,14.0,3.4,10.0,18.0,81.16,0.0
2016,4,30,5,45,262.0,26.0,3.5,10.5,55.0,235.97,176.7
2016,4,30,6,0,406.0,38.0,3.6,11.0,92.0,356.58,295.32
2016,4,30,6,15,491.5,46.5,3.65,11.5,140.5,443.65,373.01
2016,4,30,6,30,577.0,55.0,3.7,12.0,189.0,536.52,450.53
2016,4,30,6,45,634.0,61.0,3.8,12.5,242.5,608.5,508.11
2016,4,30,7,0,691.0,67.0,3.9,13.0,296.0,677.46,560.87
2016,4,30,7,15,729.0,71.5,3.9,13.0,349.5,735.58,604.03
2016,4,30,7,30,767.0,76.0,3.9,13.0,403.0,793.4,645.68
2016,4,30,7,45,794.5,80.0,3.95,13.5,456.0,840.45,677.25
2016,4,30,8,0,822.0,84.0,4.0,14.0,509.0,885.95,707.04
2016,4,30,8,15,842.0,87.0,3.95,14.0,559.0,921.25,729.71
2016,4,30,8,30,862.0,90.0,3.9,14.0,609.0,944.35,743.49
2016,4,30,8,45,877.0,92.5,3.85,14.5,654.5,969.07,757.05
2016,4,30,9,0,892.0,95.0,3.8,15.0,700.0,990.87,768.45
2016,4,30,9,15,903.0,97.0,3.75,15.0,741.0,1005.06,776.02
2016,4,30,9,30,914.0,99.0,3.7,15.0,782.0,1015.96,781.46
2016,4,30,9,45,927.5,98.0,3.65,15.5,818.0,1022.55,782.63
2016,4,30,10,0,941.0,97.0,3.6,16.0,854.0,1025.71,781.61
2016,4,30,10,15,946.5,98.0,3.55,16.0,882.5,1019.79,776.07
2016,4,30,10,30,952.0,99.0,3.5,16.0,911.0,1010.36,768.37
2016,4,30,10,45,956.0,99.5,3.5,16.5,932.0,995.52,756.12
2016,4,30,11,0,960.0,100.0,3.5,17.0,953.0,977.29,741.76
2016,4,30,11,15,962.0,100.5,3.45,17.0,966.0,953.94,725.09
2016,4,30,11,30,964.0,101.0,3.4,17.0,979.0,927.45,706.37
2016,4,30,11,45,964.0,101.5,3.4,17.5,984.5,896.27,683.5
2016,4,30,12,0,964.0,102.0,3.4,18.0,990.0,862.32,658.77
2016,4,30,12,15,963.0,102.0,3.35,18.0,987.5,824.57,632.32
2016,4,30,12,30,962.0,102.0,3.3,18.0,985.0,784.46,604.11
2016,4,30,12,45,954.5,105.0,3.25,18.0,973.5,740.34,571.25
2016,4,30,13,0,947.0,108.0,3.2,18.0,962.0,694.65,536.04
2016,4,30,13,15,943.0,107.0,3.15,18.0,944.5,646.44,498.3
2016,4,30,13,30,939.0,106.0,3.1,18.0,927.0,596.92,458.64
2016,4,30,13,45,934.5,104.5,3.1,18.5,902.0,545.63,415.95
2016,4,30,14,0,930.0,103.0,3.1,19.0,877.0,493.47,371.56
2016,4,30,14,15,922.0,101.5,3.05,19.0,845.0,439.29,325.17
2016,4,30,14,30,914.0,100.0,3.0,19.0,813.0,385.01,277.67
2016,4,30,14,45,904.0,97.5,3.0,19.0,775.0,329.54,228.74
2016,4,30,15,0,894.0,95.0,3.0,19.0,737.0,274.63,180.42
2016,4,30,15,15,881.0,93.0,2.9,18.5,694.0,220.32,134.67
2016,4,30,15,30,868.0,91.0,2.8,18.0,651.0,167.27,94.3
2016,4,30,15,45,849.5,88.5,2.75,18.0,603.0,115.0,63.55
2016,4,30,16,0,831.0,86.0,2.7,18.0,555.0,59.55,46.11
2016,4,30,16,15,808.0,82.5,2.6,18.0,504.5,58.59,45.48
2016,4,30,16,30,785.0,79.0,2.5,18.0,454.0,57.54,44.74
2016,4,30,16,45,751.5,75.5,2.45,18.0,401.0,56.35,43.86
2016,4,30,17,0,718.0,72.0,2.4,18.0,348.0,55.13,42.94
2016,4,30,17,15,673.5,67.0,2.3,17.5,295.0,47.98,36.84
2016,4,30,17,30,629.0,62.0,2.2,17.0,242.0,45.62,34.85
2016,4,30,17,45,560.5,55.0,2.15,16.5,191.5,41.47,31.15
2016,4,30,18,0,492.0,48.0,2.1,16.0,141.0,37.2,27.16
2016,4,30,18,15,385.5,38.0,2.1,15.5,97.0,30.06,20.45
2016,4,30,18,30,279.0,28.0,2.1,15.0,53.0,22.68,12.6
2016,4,30,18,45,139.5,14.0,2.1,14.5,26.5,11.22,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,59.5,7.5,1.3,11.5,9.5,38.91,0.0
2016,5,1,5,30,119.0,15.0,1.2,12.0,19.0,106.06,0.0
2016,5,1,5,45,253.0,27.5,1.2,12.5,55.5,232.41,174.82
2016,5,1,6,0,387.0,40.0,1.2,13.0,92.0,346.97,282.55
2016,5,1,6,15,472.0,48.5,1.15,13.5,140.0,433.23,356.18
2016,5,1,6,30,557.0,57.0,1.1,14.0,188.0,525.15,429.24
2016,5,1,6,45,610.0,64.0,1.1,14.5,240.0,594.75,481.64
2016,5,1,7,0,663.0,71.0,1.1,15.0,292.0,666.26,532.89
2016,5,1,7,15,701.5,76.0,1.15,15.5,345.0,724.04,572.43
2016,5,1,7,30,740.0,81.0,1.2,16.0,398.0,777.11,607.36
2016,5,1,7,45,766.5,85.5,1.25,16.5,450.0,823.25,636.48
2016,5,1,8,0,793.0,90.0,1.3,17.0,502.0,867.84,663.93
2016,5,1,8,15,813.5,93.0,1.3,17.0,551.5,903.07,685.11
2016,5,1,8,30,834.0,96.0,1.3,17.0,601.0,935.96,704.57
2016,5,1,8,45,848.5,99.5,1.3,17.5,646.0,961.05,717.42
2016,5,1,9,0,863.0,103.0,1.3,18.0,691.0,973.05,721.76
2016,5,1,9,15,875.0,105.0,1.25,18.5,731.5,987.92,727.36
2016,5,1,9,30,887.0,107.0,1.2,19.0,772.0,999.61,730.9
2016,5,1,9,45,896.0,109.0,1.2,19.5,807.0,1005.05,731.47
2016,5,1,10,0,905.0,111.0,1.2,20.0,842.0,1007.07,730.11
2016,5,1,10,15,911.5,112.0,1.1,20.0,870.0,1002.17,724.12
2016,5,1,10,30,918.0,113.0,1.0,20.0,898.0,993.86,716.17
2016,5,1,10,45,922.0,114.5,0.95,20.5,919.0,980.3,704.73
2016,5,1,11,0,926.0,116.0,0.9,21.0,940.0,963.41,691.43
2016,5,1,11,15,929.0,116.5,0.85,21.0,954.0,941.41,676.42
2016,5,1,11,30,932.0,117.0,0.8,21.0,968.0,916.33,659.6
2016,5,1,11,45,932.5,117.5,0.75,21.5,973.5,886.19,638.45
2016,5,1,12,0,933.0,118.0,0.7,22.0,979.0,853.37,615.72
2016,5,1,12,15,932.5,118.0,0.65,22.0,977.0,816.81,591.79
2016,5,1,12,30,932.0,118.0,0.6,22.0,975.0,777.97,566.33
2016,5,1,12,45,930.5,117.0,0.6,22.0,965.5,735.51,537.27
2016,5,1,13,0,929.0,116.0,0.6,22.0,956.0,691.2,506.19
2016,5,1,13,15,925.0,115.0,0.65,21.5,938.5,643.74,473.59
2016,5,1,13,30,921.0,114.0,0.7,21.0,921.0,595.01,438.81
2016,5,1,13,45,914.5,113.5,0.8,21.0,895.5,544.35,400.85
2016,5,1,14,0,908.0,113.0,0.9,21.0,870.0,493.02,360.84
2016,5,1,14,15,900.0,111.0,1.0,20.5,838.5,439.53,318.33
2016,5,1,14,30,892.0,109.0,1.1,20.0,807.0,385.98,274.17
2016,5,1,14,45,880.0,108.0,1.25,20.0,769.0,332.16,228.38
2016,5,1,15,0,868.0,107.0,1.4,20.0,731.0,279.08,182.92
2016,5,1,15,15,854.0,104.5,1.45,19.5,688.5,225.55,138.72
2016,5,1,15,30,840.0,102.0,1.5,19.0,646.0,164.49,92.34
2016,5,1,15,45,820.0,99.5,1.55,19.0,598.0,113.25,61.91
2016,5,1,16,0,800.0,97.0,1.6,19.0,550.0,66.77,52.09
2016,5,1,16,15,776.0,93.0,1.6,18.5,499.5,65.76,51.56
2016,5,1,16,30,752.0,89.0,1.6,18.0,449.0,64.67,50.91
2016,5,1,16,45,717.5,84.5,1.65,18.0,396.5,57.21,44.6
2016,5,1,17,0,683.0,80.0,1.7,18.0,344.0,55.73,43.46
2016,5,1,17,15,637.5,74.0,1.6,17.0,292.0,52.96,41.31
2016,5,1,17,30,592.0,68.0,1.5,16.0,240.0,50.08,38.96
2016,5,1,17,45,524.0,60.0,1.45,15.5,189.5,45.33,34.72
2016,5,1,18,0,456.0,52.0,1.4,15.0,139.0,40.41,30.16
2016,5,1,18,15,353.0,41.0,1.35,14.5,96.0,32.54,22.76
2016,5,1,18,30,250.0,30.0,1.3,14.0,53.0,24.37,14.27
2016,5,1,18,45,125.0,15.0,1.3,13.5,26.5,11.82,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,4.0,1.0,10.0,4.0,3.64,0.0
2016,5,2,5,30,0.0,8.0,1.0,10.0,8.0,7.02,0.0
2016,5,2,5,45,0.0,24.0,1.05,10.5,24.0,21.16,11.14
2016,5,2,6,0,0.0,40.0,1.1,11.0,40.0,37.84,26.4
2016,5,2,6,15,1.5,60.5,1.1,11.0,61.0,60.78,46.63
2016,5,2,6,30,3.0,81.0,1.1,11.0,82.0,82.89,65.98
2016,5,2,6,45,11.0,101.0,1.15,11.5,105.0,108.98,88.5
2016,5,2,7,0,19.0,121.0,1.2,12.0,128.0,135.23,110.67
2016,5,2,7,15,10.0,130.0,1.2,12.5,134.0,134.27,108.97
2016,5,2,7,30,1.0,139.0,1.2,13.0,140.0,133.38,107.3
2016,5,2,7,45,4.0,155.0,1.2,13.5,157.5,150.87,121.29
2016,5,2,8,0,7.0,171.0,1.2,14.0,175.0,168.45,135.08
2016,5,2,8,15,49.0,220.0,1.15,14.0,249.5,275.27,221.85
2016,5,2,8,30,91.0,269.0,1.1,14.0,324.0,369.74,295.32
2016,5,2,8,45,158.0,292.0,1.1,14.5,396.5,475.55,375.16
2016,5,2,9,0,225.0,315.0,1.1,15.0,469.0,563.41,438.84
2016,5,2,9,15,141.0,322.5,1.1,15.0,421.0,484.85,376.97
2016,5,2,9,30,57.0,330.0,1.1,15.0,373.0,388.15,302.03
2016,5,2,9,45,214.0,343.0,1.1,15.5,515.5,568.03,438.81
2016,5,2,10,0,371.0,356.0,1.1,16.0,658.0,743.78,562.13
2016,5,2,10,15,626.0,243.5,1.1,16.0,772.5,881.87,659.31
2016,5,2,10,30,881.0,131.0,1.1,16.0,887.0,978.11,720.47
2016,5,2,10,45,883.5,134.0,1.15,16.5,907.0,964.85,709.38
2016,5,2,11,0,886.0,137.0,1.2,17.0,927.0,948.38,697.85
2016,5,2,11,15,889.0,137.5,1.2,17.0,941.0,926.89,683.65
2016,5,2,11,30,892.0,138.0,1.2,17.0,955.0,902.44,667.6
2016,5,2,11,45,888.5,141.5,1.25,17.0,959.5,872.41,648.63
2016,5,2,12,0,885.0,145.0,1.3,17.0,964.0,839.96,627.94
2016,5,2,12,15,714.0,252.0,1.35,17.0,912.0,776.28,582.43
2016,5,2,12,30,543.0,359.0,1.4,17.0,860.0,710.39,533.43
2016,5,2,12,45,393.0,404.5,1.45,17.5,765.5,615.95,464.3
2016,5,2,13,0,243.0,450.0,1.5,18.0,671.0,535.15,404.08
2016,5,2,13,15,389.5,391.5,1.55,17.5,737.0,553.23,419.79
2016,5,2,13,30,536.0,333.0,1.6,17.0,803.0,557.8,423.56
2016,5,2,13,45,484.0,336.5,1.65,17.0,752.0,501.31,380.5
2016,5,2,14,0,432.0,340.0,1.7,17.0,701.0,449.41,340.72
2016,5,2,14,15,432.0,326.0,1.75,17.0,676.5,410.22,309.46
2016,5,2,14,30,432.0,312.0,1.8,17.0,652.0,371.16,277.52
2016,5,2,14,45,518.5,264.0,1.85,17.0,652.5,333.31,243.53
2016,5,2,15,0,605.0,216.0,1.9,17.0,653.0,285.3,200.21
2016,5,2,15,15,578.0,208.0,1.9,16.5,605.5,239.47,163.33
2016,5,2,15,30,551.0,200.0,1.9,16.0,558.0,194.99,130.15
2016,5,2,15,45,514.5,196.0,1.9,16.0,511.0,155.68,106.25
2016,5,2,16,0,478.0,192.0,1.9,16.0,464.0,120.7,99.08
2016,5,2,16,15,436.0,182.0,1.9,15.5,412.5,117.08,96.56
2016,5,2,16,30,394.0,172.0,1.9,15.0,361.0,113.19,93.73
2016,5,2,16,45,425.5,145.0,1.95,14.5,328.0,98.11,81.1
2016,5,2,17,0,457.0,118.0,2.0,14.0,295.0,82.1,67.45
2016,5,2,17,15,387.0,114.5,1.95,13.5,249.5,81.1,66.88
2016,5,2,17,30,317.0,111.0,1.9,13.0,204.0,83.19,68.91
2016,5,2,17,45,266.5,93.5,1.9,13.0,161.0,71.04,57.96
2016,5,2,18,0,216.0,76.0,1.9,13.0,118.0,58.51,46.44
2016,5,2,18,15,151.0,56.0,1.85,12.5,81.0,43.82,32.86
2016,5,2,18,30,86.0,36.0,1.8,12.0,44.0,28.73,18.2
2016,5,2,18,45,43.0,18.0,1.8,12.0,22.0,14.74,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.3,11.0,5.0,4.55,0.0
2016,5,3,5,30,0.0,10.0,1.3,11.0,10.0,8.79,0.0
2016,5,3,5,45,0.0,27.5,1.3,11.5,27.5,25.7,14.88
2016,5,3,6,0,0.0,45.0,1.3,12.0,45.0,44.46,31.9
2016,5,3,6,15,9.5,66.0,1.25,12.0,68.5,73.62,57.63
2016,5,3,6,30,19.0,87.0,1.2,12.0,92.0,102.48,82.93
2016,5,3,6,45,30.5,108.0,1.2,12.0,117.5,144.25,118.74
2016,5,3,7,0,42.0,129.0,1.2,12.0,143.0,176.46,145.86
2016,5,3,7,15,57.0,153.0,1.25,12.0,175.5,215.91,178.55
2016,5,3,7,30,72.0,177.0,1.3,12.0,208.0,255.53,210.7
2016,5,3,7,45,92.0,202.5,1.4,12.5,247.5,301.7,247.3
2016,5,3,8,0,112.0,228.0,1.5,13.0,287.0,365.5,296.74
2016,5,3,8,15,173.5,249.0,1.6,13.0,350.0,445.83,359.84
2016,5,3,8,30,235.0,270.0,1.7,13.0,413.0,527.19,422.02
2016,5,3,8,45,175.5,294.0,1.8,13.5,405.5,494.85,393.41
2016,5,3,9,0,116.0,318.0,1.9,14.0,398.0,460.21,363.84
2016,5,3,9,15,133.5,340.0,1.85,14.0,437.0,497.26,391.27
2016,5,3,9,30,151.0,362.0,1.8,14.0,476.0,533.31,417.1
2016,5,3,9,45,185.5,378.0,1.8,14.5,524.5,578.24,449.1
2016,5,3,10,0,220.0,394.0,1.8,15.0,573.0,621.7,479.36
2016,5,3,10,15,261.0,400.0,1.7,15.0,619.5,673.95,515.71
2016,5,3,10,30,302.0,406.0,1.6,15.0,666.0,708.08,538.74
2016,5,3,10,45,278.0,423.0,1.55,15.5,666.5,689.96,522.81
2016,5,3,11,0,254.0,440.0,1.5,16.0,667.0,670.93,506.89
2016,5,3,11,15,196.0,451.5,1.4,16.0,628.5,606.83,459.29
2016,5,3,11,30,138.0,463.0,1.3,16.0,590.0,555.2,420.46
2016,5,3,11,45,160.0,467.0,1.2,16.0,615.0,565.38,427.75
2016,5,3,12,0,182.0,471.0,1.1,16.0,640.0,573.46,432.84
2016,5,3,12,15,280.5,442.0,1.05,16.0,701.5,610.78,460.6
2016,5,3,12,30,379.0,413.0,1.0,16.0,763.0,637.67,479.98
2016,5,3,12,45,432.5,391.0,1.0,16.0,787.0,630.97,475.21
2016,5,3,13,0,486.0,369.0,1.0,16.0,811.0,620.09,467.38
2016,5,3,13,15,470.5,362.0,1.05,16.0,783.5,575.19,434.83
2016,5,3,13,30,455.0,355.0,1.1,16.0,756.0,531.33,402.63
2016,5,3,13,45,405.5,367.5,1.15,16.0,717.5,486.28,368.72
2016,5,3,14,0,356.0,380.0,1.2,16.0,679.0,451.78,342.22
2016,5,3,14,15,425.0,334.5,1.3,16.0,678.5,414.37,312.46
2016,5,3,14,30,494.0,289.0,1.4,16.0,678.0,376.89,280.79
