Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,14,45,312.0,315.5,1.5,16.0,557.0,319.13,239.0
2016,5,3,15,0,130.0,342.0,1.6,16.0,436.0,281.38,215.1
2016,5,3,15,15,87.5,306.0,1.65,15.5,368.0,248.66,191.84
2016,5,3,15,30,45.0,270.0,1.7,15.0,300.0,211.03,164.92
2016,5,3,15,45,42.5,249.0,1.8,15.0,275.5,190.56,149.74
2016,5,3,16,0,40.0,228.0,1.9,15.0,251.0,170.68,141.91
2016,5,3,16,15,78.5,217.0,1.95,14.5,257.0,162.89,136.09
2016,5,3,16,30,117.0,206.0,2.0,14.0,263.0,147.16,123.35
2016,5,3,16,45,150.0,181.5,2.05,14.0,246.0,132.45,111.09
2016,5,3,17,0,183.0,157.0,2.1,14.0,229.0,117.1,98.1
2016,5,3,17,15,155.0,139.0,2.05,13.5,194.0,104.72,87.66
2016,5,3,17,30,127.0,121.0,2.0,13.0,159.0,91.99,76.67
2016,5,3,17,45,105.0,98.5,1.95,13.0,125.5,76.16,62.51
2016,5,3,18,0,83.0,76.0,1.9,13.0,92.0,59.9,47.69
2016,5,3,18,15,52.5,54.5,1.8,13.0,63.5,43.85,32.87
2016,5,3,18,30,22.0,33.0,1.7,13.0,35.0,28.06,17.76
2016,5,3,18,45,11.0,16.5,1.6,13.0,17.5,14.5,0.0
2016,5,3,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,3.5,2.05,11.0,3.5,3.18,0.0
2016,5,4,5,30,0.0,7.0,2.1,11.0,7.0,6.14,0.0
2016,5,4,5,45,0.0,21.0,2.15,11.0,21.0,18.49,9.28
2016,5,4,6,0,0.0,35.0,2.2,11.0,35.0,30.88,20.58
2016,5,4,6,15,0.0,53.0,2.2,11.0,53.0,49.34,36.85
2016,5,4,6,30,0.0,71.0,2.2,11.0,71.0,67.38,52.65
2016,5,4,6,45,0.0,91.5,2.2,11.5,91.5,87.99,70.3
2016,5,4,7,0,0.0,112.0,2.2,12.0,112.0,108.22,87.26
2016,5,4,7,15,0.0,94.0,2.1,12.0,94.0,85.75,67.98
2016,5,4,7,30,0.0,76.0,2.0,12.0,76.0,67.23,52.05
2016,5,4,7,45,51.0,152.0,1.95,12.0,179.0,202.07,166.83
2016,5,4,8,0,102.0,228.0,1.9,12.0,282.0,338.49,277.51
2016,5,4,8,15,131.0,253.0,1.85,12.0,329.0,410.41,333.04
2016,5,4,8,30,160.0,278.0,1.8,12.0,376.0,464.71,374.08
2016,5,4,8,45,227.5,291.5,1.75,12.5,442.0,542.46,432.59
2016,5,4,9,0,295.0,305.0,1.7,13.0,508.0,638.98,502.39
2016,5,4,9,15,297.0,324.5,1.6,13.0,539.5,658.62,513.59
2016,5,4,9,30,299.0,344.0,1.5,13.0,571.0,676.53,524.11
2016,5,4,9,45,319.5,356.0,1.45,13.5,608.0,702.66,540.4
2016,5,4,10,0,340.0,368.0,1.4,14.0,645.0,726.97,555.08
2016,5,4,10,15,260.5,398.5,1.35,14.0,615.0,672.08,512.52
2016,5,4,10,30,181.0,429.0,1.3,14.0,585.0,603.24,460.75
2016,5,4,10,45,128.5,428.0,1.3,14.0,540.5,543.54,416.46
2016,5,4,11,0,76.0,427.0,1.3,14.0,496.0,474.29,364.57
2016,5,4,11,15,64.0,421.5,1.35,14.0,480.0,451.51,347.91
2016,5,4,11,30,52.0,416.0,1.4,14.0,464.0,429.43,331.33
2016,5,4,11,45,96.5,443.5,1.5,14.0,533.5,485.34,374.09
2016,5,4,12,0,141.0,471.0,1.6,14.0,603.0,540.99,415.38
2016,5,4,12,15,186.0,468.0,1.7,14.0,641.0,559.82,429.86
2016,5,4,12,30,231.0,465.0,1.8,14.0,679.0,574.93,441.68
2016,5,4,12,45,204.5,462.5,1.9,14.0,650.5,537.7,414.06
2016,5,4,13,0,178.0,460.0,2.0,14.0,622.0,502.37,387.93
2016,5,4,13,15,226.5,443.5,2.05,14.0,646.0,502.8,388.8
2016,5,4,13,30,275.0,427.0,2.1,14.0,670.0,493.15,381.46
2016,5,4,13,45,296.0,408.5,2.15,14.5,663.5,468.58,361.67
2016,5,4,14,0,317.0,390.0,2.2,15.0,657.0,442.26,340.09
2016,5,4,14,15,311.5,375.5,2.25,15.0,630.0,406.46,311.64
2016,5,4,14,30,306.0,361.0,2.3,15.0,603.0,371.43,283.39
2016,5,4,14,45,350.5,331.0,2.4,15.0,595.0,341.29,257.27
2016,5,4,15,0,395.0,301.0,2.5,15.0,587.0,307.04,227.13
2016,5,4,15,15,349.5,291.5,2.5,14.5,534.0,265.62,195.39
2016,5,4,15,30,304.0,282.0,2.5,14.0,481.0,229.22,169.25
2016,5,4,15,45,267.0,266.0,2.55,14.0,431.5,194.61,146.24
2016,5,4,16,0,230.0,250.0,2.6,14.0,382.0,175.4,146.66
2016,5,4,16,15,137.5,221.0,2.55,14.0,298.5,156.53,131.04
2016,5,4,16,30,45.0,192.0,2.5,14.0,215.0,146.31,122.72
2016,5,4,16,45,71.5,176.0,2.5,14.0,206.5,135.13,113.47
2016,5,4,17,0,98.0,160.0,2.5,14.0,198.0,118.35,99.21
2016,5,4,17,15,84.0,138.5,2.4,13.5,168.0,108.21,90.76
2016,5,4,17,30,70.0,117.0,2.3,13.0,138.0,92.5,77.14
2016,5,4,17,45,56.5,95.0,2.2,13.0,110.0,76.19,62.55
2016,5,4,18,0,43.0,73.0,2.1,13.0,82.0,59.56,47.43
2016,5,4,18,15,22.5,52.5,2.0,12.5,57.0,43.63,32.79
2016,5,4,18,30,2.0,32.0,1.9,12.0,32.0,27.63,17.63
2016,5,4,18,45,1.0,16.0,1.8,12.0,16.0,14.1,0.0
2016,5,4,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,1.75,11.0,8.0,7.28,0.0
2016,5,5,5,30,0.0,16.0,1.8,11.0,16.0,14.1,0.0
2016,5,5,5,45,38.0,36.0,1.9,11.5,42.0,79.14,59.16
2016,5,5,6,0,76.0,56.0,2.0,12.0,68.0,130.87,106.18
2016,5,5,6,15,107.0,77.5,2.05,12.0,101.0,181.32,150.95
2016,5,5,6,30,138.0,99.0,2.1,12.0,134.0,232.8,195.76
2016,5,5,6,45,173.0,116.0,2.2,12.5,170.0,282.06,237.46
2016,5,5,7,0,208.0,133.0,2.3,13.0,206.0,349.39,292.38
2016,5,5,7,15,263.0,149.5,2.3,13.0,256.0,419.64,349.12
2016,5,5,7,30,318.0,166.0,2.3,13.0,306.0,492.15,406.01
2016,5,5,7,45,297.5,192.5,2.3,13.0,336.5,510.29,417.42
2016,5,5,8,0,277.0,219.0,2.3,13.0,367.0,525.72,426.87
2016,5,5,8,15,245.5,247.0,2.25,13.0,387.0,530.01,427.21
2016,5,5,8,30,214.0,275.0,2.2,13.0,407.0,513.02,411.79
2016,5,5,8,45,214.5,297.5,2.2,13.5,438.0,536.89,427.74
2016,5,5,9,0,215.0,320.0,2.2,14.0,469.0,559.5,442.28
2016,5,5,9,15,266.0,330.5,2.15,14.0,525.5,635.0,497.58
2016,5,5,9,30,317.0,341.0,2.1,14.0,582.0,691.14,537.5
2016,5,5,9,45,298.0,363.0,2.1,14.0,597.5,689.34,533.82
2016,5,5,10,0,279.0,385.0,2.1,14.0,613.0,685.78,529.5
2016,5,5,10,15,198.0,405.0,2.1,14.0,570.0,603.85,467.34
2016,5,5,10,30,117.0,425.0,2.1,14.0,527.0,538.38,416.7
2016,5,5,10,45,225.5,422.5,2.1,14.5,624.0,628.66,484.87
2016,5,5,11,0,334.0,420.0,2.1,15.0,721.0,724.89,553.74
2016,5,5,11,15,176.0,367.5,2.15,15.0,526.5,509.2,394.39
2016,5,5,11,30,18.0,315.0,2.2,15.0,332.0,298.86,232.42
2016,5,5,11,45,21.0,333.5,2.25,15.5,353.5,316.13,246.05
2016,5,5,12,0,24.0,352.0,2.3,16.0,375.0,332.76,258.22
2016,5,5,12,15,65.5,407.0,2.3,16.0,468.5,412.47,319.26
2016,5,5,12,30,107.0,462.0,2.3,16.0,562.0,482.5,371.4
2016,5,5,12,45,111.0,454.0,2.3,16.0,556.5,468.4,360.52
2016,5,5,13,0,115.0,446.0,2.3,16.0,551.0,451.27,347.8
2016,5,5,13,15,64.5,357.5,2.25,16.0,416.0,342.5,265.56
2016,5,5,13,30,14.0,269.0,2.2,16.0,281.0,241.16,187.57
2016,5,5,13,45,30.0,317.0,2.2,16.0,342.5,279.99,218.13
2016,5,5,14,0,46.0,365.0,2.2,16.0,404.0,318.48,247.53
2016,5,5,14,15,96.5,374.5,2.2,15.5,452.0,338.31,262.43
2016,5,5,14,30,147.0,384.0,2.2,15.0,500.0,342.36,264.52
2016,5,5,14,45,264.0,344.0,2.2,15.0,541.0,325.7,247.63
2016,5,5,15,0,381.0,304.0,2.2,15.0,582.0,306.64,227.15
2016,5,5,15,15,252.0,302.5,2.15,15.0,482.0,255.83,191.18
2016,5,5,15,30,123.0,301.0,2.1,15.0,382.0,229.48,176.35
2016,5,5,15,45,84.5,267.5,2.05,15.0,321.0,205.15,159.97
2016,5,5,16,0,46.0,234.0,2.0,15.0,260.0,174.9,145.44
2016,5,5,16,15,144.0,218.0,1.95,14.5,290.0,154.95,129.26
2016,5,5,16,30,242.0,202.0,1.9,14.0,320.0,137.8,115.24
2016,5,5,16,45,391.0,160.0,1.85,14.0,326.0,107.59,89.44
2016,5,5,17,0,540.0,118.0,1.8,14.0,332.0,82.41,67.68
2016,5,5,17,15,491.5,108.5,1.7,13.5,282.0,77.24,63.44
2016,5,5,17,30,443.0,99.0,1.6,13.0,232.0,71.84,58.83
2016,5,5,17,45,378.5,86.5,1.55,13.0,184.5,63.9,51.67
2016,5,5,18,0,314.0,74.0,1.5,13.0,137.0,55.66,44.01
2016,5,5,18,15,227.5,57.5,1.35,12.5,96.0,43.94,33.12
2016,5,5,18,30,141.0,41.0,1.2,12.0,55.0,32.56,21.95
2016,5,5,18,45,70.5,20.5,1.1,12.0,27.5,16.75,0.0
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,2.5,9.5,1.5,10.0,9.5,10.01,0.0
2016,5,6,5,30,5.0,19.0,1.5,10.0,19.0,20.74,2.03
2016,5,6,5,45,58.0,39.5,1.55,10.5,48.0,98.21,75.64
2016,5,6,6,0,111.0,60.0,1.6,11.0,77.0,161.27,132.67
2016,5,6,6,15,154.5,80.5,1.55,11.0,114.0,233.28,195.48
2016,5,6,6,30,198.0,101.0,1.5,11.0,151.0,295.2,248.6
2016,5,6,6,45,249.0,113.0,1.45,11.0,190.5,353.15,297.25
2016,5,6,7,0,300.0,125.0,1.4,11.0,230.0,414.57,347.07
2016,5,6,7,15,221.0,155.5,1.3,11.0,239.5,391.61,324.94
2016,5,6,7,30,142.0,186.0,1.2,11.0,249.0,345.0,284.4
2016,5,6,7,45,91.5,199.0,1.2,11.5,241.5,296.06,242.71
2016,5,6,8,0,41.0,212.0,1.2,12.0,234.0,261.4,212.04
2016,5,6,8,15,25.5,207.0,1.15,12.0,221.0,221.6,178.98
2016,5,6,8,30,10.0,202.0,1.1,12.0,208.0,199.39,159.99
2016,5,6,8,45,8.5,202.5,1.1,12.0,208.0,196.83,157.5
2016,5,6,9,0,7.0,203.0,1.1,12.0,208.0,194.59,155.24
2016,5,6,9,15,6.0,195.5,1.1,12.0,200.5,185.26,147.36
2016,5,6,9,30,5.0,188.0,1.1,12.0,193.0,176.33,139.87
2016,5,6,9,45,6.0,192.0,1.15,12.5,197.5,180.56,142.84
2016,5,6,10,0,7.0,196.0,1.2,13.0,202.0,184.77,145.75
2016,5,6,10,15,3.5,168.0,1.2,13.0,171.5,154.82,121.44
2016,5,6,10,30,0.0,140.0,1.2,13.0,141.0,125.53,97.64
2016,5,6,10,45,6.5,200.0,1.25,13.0,206.5,186.41,146.7
2016,5,6,11,0,13.0,260.0,1.3,13.0,272.0,246.94,194.26
2016,5,6,11,15,14.0,272.0,1.3,13.0,285.0,257.66,202.2
2016,5,6,11,30,15.0,284.0,1.3,13.0,298.0,268.09,210.13
2016,5,6,11,45,26.0,340.0,1.35,13.5,364.5,331.83,258.83
2016,5,6,12,0,37.0,396.0,1.4,14.0,431.0,386.8,299.6
2016,5,6,12,15,23.5,302.5,1.4,14.0,324.5,288.31,224.45
2016,5,6,12,30,10.0,209.0,1.4,14.0,218.0,192.41,150.05
2016,5,6,12,45,5.0,173.0,1.4,14.0,178.0,156.57,121.87
2016,5,6,13,0,0.0,137.0,1.4,14.0,138.0,121.37,93.7
2016,5,6,13,15,0.0,135.0,1.4,14.0,135.5,119.45,92.3
2016,5,6,13,30,0.0,133.0,1.4,14.0,133.0,117.55,90.85
2016,5,6,13,45,9.5,215.0,1.4,14.0,223.0,192.07,150.62
2016,5,6,14,0,19.0,297.0,1.4,14.0,313.0,262.28,205.48
2016,5,6,14,15,50.5,333.0,1.3,14.0,374.0,290.3,226.44
2016,5,6,14,30,82.0,369.0,1.2,14.0,435.0,319.53,247.81
2016,5,6,14,45,79.5,350.0,1.2,14.0,411.5,296.21,229.58
2016,5,6,15,0,77.0,331.0,1.2,14.0,388.0,273.45,212.03
2016,5,6,15,15,77.5,311.5,1.1,14.0,365.5,251.45,194.85
2016,5,6,15,30,78.0,292.0,1.0,14.0,343.0,229.66,178.09
2016,5,6,15,45,52.0,254.5,0.95,14.0,287.5,195.51,153.1
2016,5,6,16,0,26.0,217.0,0.9,14.0,232.0,176.15,139.77
2016,5,6,16,15,93.0,213.5,0.85,14.0,260.5,161.26,134.34
2016,5,6,16,30,160.0,210.0,0.8,14.0,289.0,149.92,125.17
2016,5,6,16,45,80.0,143.0,0.8,14.0,182.5,108.47,89.96
2016,5,6,17,0,0.0,76.0,0.8,14.0,76.0,67.16,54.19
2016,5,6,17,15,0.0,64.5,0.75,13.5,64.5,57.0,45.49
2016,5,6,17,30,0.0,53.0,0.7,13.0,53.0,46.79,36.53
2016,5,6,17,45,0.0,42.5,0.7,13.0,42.5,37.48,28.14
2016,5,6,18,0,0.0,32.0,0.7,13.0,32.0,28.19,19.65
2016,5,6,18,15,0.0,22.5,0.7,12.5,22.5,19.8,11.92
2016,5,6,18,30,0.0,13.0,0.7,12.0,13.0,11.42,4.12
2016,5,6,18,45,0.0,6.5,0.75,12.0,6.5,5.7,0.0
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,1.4,11.0,9.5,8.64,0.0
2016,5,7,5,30,0.0,19.0,1.5,11.0,19.0,17.36,2.29
2016,5,7,5,45,43.0,39.0,1.6,11.5,46.0,86.6,66.06
2016,5,7,6,0,86.0,59.0,1.7,12.0,73.0,141.68,115.62
2016,5,7,6,15,121.0,80.5,1.75,12.0,107.5,195.31,162.98
2016,5,7,6,30,156.0,102.0,1.8,12.0,142.0,250.34,210.57
2016,5,7,6,45,197.5,117.5,1.85,12.0,179.5,318.5,267.73
2016,5,7,7,0,239.0,133.0,1.9,12.0,217.0,375.0,314.07
2016,5,7,7,15,119.5,131.0,1.95,12.0,173.0,255.17,212.99
2016,5,7,7,30,0.0,129.0,2.0,12.0,129.0,120.81,96.99
2016,5,7,7,45,98.5,180.5,2.05,12.5,233.5,295.94,244.39
2016,5,7,8,0,197.0,232.0,2.1,13.0,338.0,449.17,366.14
2016,5,7,8,15,98.5,166.0,2.1,13.0,219.0,275.36,224.98
2016,5,7,8,30,0.0,100.0,2.1,13.0,100.0,89.0,69.02
2016,5,7,8,45,0.0,128.0,2.15,13.0,128.5,115.3,90.83
2016,5,7,9,0,0.0,156.0,2.2,13.0,157.0,141.72,112.22
2016,5,7,9,15,0.5,154.5,2.15,13.0,155.5,140.38,110.82
2016,5,7,9,30,1.0,153.0,2.1,13.0,154.0,139.16,109.61
2016,5,7,9,45,0.5,137.5,2.1,13.5,138.0,124.02,96.88
2016,5,7,10,0,0.0,122.0,2.1,14.0,122.0,109.19,84.48
2016,5,7,10,15,0.0,105.0,2.05,14.0,105.0,93.69,71.75
2016,5,7,10,30,0.0,88.0,2.0,14.0,88.0,78.37,59.15
2016,5,7,10,45,0.0,105.5,2.0,14.0,105.5,94.18,72.01
2016,5,7,11,0,0.0,123.0,2.0,14.0,123.0,109.95,84.74
2016,5,7,11,15,0.0,109.0,1.95,14.0,109.0,97.3,74.39
2016,5,7,11,30,0.0,95.0,1.9,14.0,95.0,84.72,64.13
2016,5,7,11,45,0.0,98.0,1.9,14.0,98.0,87.37,66.28
2016,5,7,12,0,0.0,101.0,1.9,14.0,101.0,90.0,68.41
2016,5,7,12,15,0.0,98.0,1.85,14.0,98.0,87.27,66.18
2016,5,7,12,30,0.0,95.0,1.8,14.0,95.0,84.55,63.98
2016,5,7,12,45,0.0,94.5,1.75,14.0,94.5,84.06,63.6
2016,5,7,13,0,0.0,94.0,1.7,14.0,94.0,83.57,63.24
2016,5,7,13,15,4.5,152.5,1.65,14.0,157.0,137.38,106.94
2016,5,7,13,30,9.0,211.0,1.6,14.0,220.0,189.55,148.55
2016,5,7,13,45,5.5,182.5,1.6,14.0,188.5,162.6,127.03
2016,5,7,14,0,2.0,154.0,1.6,14.0,157.0,136.12,105.99
2016,5,7,14,15,5.5,187.5,1.55,14.0,192.5,165.27,129.55
2016,5,7,14,30,9.0,221.0,1.5,14.0,228.0,192.95,151.62
2016,5,7,14,45,4.5,174.5,1.5,14.0,178.0,152.51,119.5
2016,5,7,15,0,0.0,128.0,1.5,14.0,128.0,112.27,87.36
2016,5,7,15,15,34.5,208.0,1.45,14.0,231.0,174.3,136.45
2016,5,7,15,30,69.0,288.0,1.4,14.0,334.0,226.46,176.69
2016,5,7,15,45,50.0,255.5,1.4,14.0,288.0,196.29,154.14
2016,5,7,16,0,31.0,223.0,1.4,14.0,242.0,168.82,134.02
2016,5,7,16,15,25.0,200.5,1.35,14.0,214.5,162.86,136.01
2016,5,7,16,30,19.0,178.0,1.3,14.0,187.0,145.74,121.83
2016,5,7,16,45,9.5,126.0,1.3,14.0,130.5,107.02,88.81
2016,5,7,17,0,0.0,74.0,1.3,14.0,74.0,65.45,52.68
2016,5,7,17,15,0.0,63.0,1.2,13.5,63.0,55.66,44.29
2016,5,7,17,30,0.0,52.0,1.1,13.0,52.0,45.9,35.72
2016,5,7,17,45,0.0,41.5,1.05,13.0,41.5,36.59,27.33
2016,5,7,18,0,0.0,31.0,1.0,13.0,31.0,27.3,18.85
2016,5,7,18,15,0.0,22.0,0.95,12.5,22.0,19.35,11.54
2016,5,7,18,30,0.0,13.0,0.9,12.0,13.0,11.42,4.15
2016,5,7,18,45,0.0,6.5,0.9,12.0,6.5,5.7,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,43.5,11.5,1.0,11.0,14.0,34.41,0.0
2016,5,8,5,30,87.0,23.0,1.0,11.0,28.0,96.27,45.88
2016,5,8,5,45,187.0,39.0,1.05,11.5,64.5,204.9,163.62
2016,5,8,6,0,287.0,55.0,1.1,12.0,101.0,299.32,247.12
2016,5,8,6,15,362.5,66.5,1.15,12.0,146.0,377.48,314.45
2016,5,8,6,30,438.0,78.0,1.2,12.0,191.0,461.18,383.76
2016,5,8,6,45,219.0,94.0,1.25,12.5,150.5,302.25,252.9
2016,5,8,7,0,0.0,110.0,1.3,13.0,110.0,105.03,83.67
2016,5,8,7,15,0.0,113.5,1.25,13.0,113.5,106.15,84.79
2016,5,8,7,30,0.0,117.0,1.2,13.0,117.0,107.99,86.05
2016,5,8,7,45,4.5,147.5,1.2,13.0,150.0,142.47,114.56
2016,5,8,8,0,9.0,178.0,1.2,13.0,183.0,177.05,142.57
2016,5,8,8,15,7.0,182.5,1.15,13.0,186.5,177.88,142.53
2016,5,8,8,30,5.0,187.0,1.1,13.0,190.0,178.98,142.85
2016,5,8,8,45,5.5,191.0,1.1,13.5,195.0,182.2,144.79
2016,5,8,9,0,6.0,195.0,1.1,14.0,200.0,185.6,146.87
2016,5,8,9,15,5.5,190.5,1.1,14.0,195.0,179.86,141.91
2016,5,8,9,30,5.0,186.0,1.1,14.0,190.0,174.39,137.25
2016,5,8,9,45,10.5,230.0,1.15,14.5,238.5,221.32,174.12
2016,5,8,10,0,16.0,274.0,1.2,15.0,287.0,268.04,209.88
2016,5,8,10,15,18.0,291.5,1.2,15.0,306.5,285.33,222.7
2016,5,8,10,30,20.0,309.0,1.2,15.0,326.0,302.31,235.35
2016,5,8,10,45,22.5,327.5,1.3,15.0,347.5,320.33,248.97
2016,5,8,11,0,25.0,346.0,1.4,15.0,369.0,348.69,270.35
2016,5,8,11,15,19.5,308.5,1.45,15.0,326.5,296.1,230.06
2016,5,8,11,30,14.0,271.0,1.5,15.0,284.0,255.46,198.87
2016,5,8,11,45,26.5,335.5,1.6,15.5,360.0,328.17,254.65
2016,5,8,12,0,39.0,400.0,1.7,16.0,436.0,392.07,302.09
2016,5,8,12,15,25.5,324.5,1.75,16.0,348.5,309.36,239.32
2016,5,8,12,30,12.0,249.0,1.8,16.0,261.0,228.99,177.66
2016,5,8,12,45,12.5,253.0,1.9,16.0,265.0,231.48,179.96
2016,5,8,13,0,13.0,257.0,2.0,16.0,269.0,233.81,181.88
2016,5,8,13,15,13.5,262.0,2.05,16.0,274.0,236.83,184.32
2016,5,8,13,30,14.0,267.0,2.1,16.0,279.0,239.62,186.6
2016,5,8,13,45,19.5,295.5,2.15,16.0,312.5,264.03,205.69
2016,5,8,14,0,25.0,324.0,2.2,16.0,346.0,278.64,217.01
2016,5,8,14,15,36.0,333.5,2.25,15.5,363.5,285.22,222.49
2016,5,8,14,30,47.0,343.0,2.3,15.0,381.0,289.81,226.33
2016,5,8,14,45,57.0,335.0,2.35,15.0,378.5,280.09,218.52
2016,5,8,15,0,67.0,327.0,2.4,15.0,376.0,269.11,209.64
2016,5,8,15,15,84.5,314.0,2.4,15.0,372.5,255.07,197.97
2016,5,8,15,30,102.0,301.0,2.4,15.0,369.0,239.05,184.96
2016,5,8,15,45,98.5,278.0,2.45,15.0,339.5,213.65,166.2
2016,5,8,16,0,95.0,255.0,2.5,15.0,310.0,189.01,149.41
2016,5,8,16,15,59.0,218.5,2.5,14.5,251.5,163.98,137.03
2016,5,8,16,30,23.0,182.0,2.5,14.0,193.0,148.61,124.6
2016,5,8,16,45,16.5,160.5,2.5,14.0,168.0,132.01,110.69
2016,5,8,17,0,10.0,139.0,2.5,14.0,143.0,115.23,96.44
2016,5,8,17,15,5.0,120.5,2.5,13.5,122.5,100.43,83.89
2016,5,8,17,30,0.0,102.0,2.5,13.0,102.0,85.52,70.97
2016,5,8,17,45,237.5,78.5,2.5,13.0,128.5,60.6,48.75
2016,5,8,18,0,475.0,55.0,2.5,13.0,155.0,42.27,32.17
2016,5,8,18,15,382.5,45.0,2.35,12.5,111.0,35.39,25.7
2016,5,8,18,30,290.0,35.0,2.2,12.0,67.0,28.26,18.62
2016,5,8,18,45,145.0,17.5,2.1,12.0,33.5,13.81,2.08
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,44.0,13.0,1.95,10.0,16.0,36.12,0.0
2016,5,9,5,30,88.0,26.0,2.0,10.0,32.0,103.56,55.72
2016,5,9,5,45,191.0,42.5,2.05,10.0,69.5,212.95,172.21
2016,5,9,6,0,294.0,59.0,2.1,10.0,107.0,310.1,259.46
2016,5,9,6,15,372.5,71.0,2.05,10.0,153.5,391.4,330.45
2016,5,9,6,30,451.0,83.0,2.0,10.0,200.0,478.43,403.39
2016,5,9,6,45,225.5,92.0,2.0,10.5,150.5,304.66,258.35
2016,5,9,7,0,0.0,101.0,2.0,11.0,101.0,94.7,75.71
2016,5,9,7,15,0.0,114.5,1.95,11.0,114.5,107.11,86.35
2016,5,9,7,30,0.0,128.0,1.9,11.0,128.0,119.52,96.5
2016,5,9,7,45,5.0,154.0,1.9,11.5,157.0,149.76,121.42
2016,5,9,8,0,10.0,180.0,1.9,12.0,186.0,180.01,145.86
2016,5,9,8,15,20.5,211.0,1.85,12.0,223.5,220.79,178.92
2016,5,9,8,30,31.0,242.0,1.8,12.0,261.0,278.83,225.12
2016,5,9,8,45,32.5,260.5,1.75,12.5,282.5,297.77,238.74
2016,5,9,9,0,34.0,279.0,1.7,13.0,304.0,316.37,252.09
2016,5,9,9,15,45.5,308.0,1.7,13.0,342.5,356.09,282.56
2016,5,9,9,30,57.0,337.0,1.7,13.0,381.0,395.08,311.93
2016,5,9,9,45,127.0,370.0,1.7,13.5,473.5,512.08,400.57
2016,5,9,10,0,197.0,403.0,1.7,14.0,566.0,609.32,471.1
2016,5,9,10,15,274.0,400.5,1.65,14.0,635.5,688.07,527.47
2016,5,9,10,30,351.0,398.0,1.6,14.0,705.0,748.13,569.67
2016,5,9,10,45,317.0,418.5,1.6,14.5,700.0,723.38,548.93
2016,5,9,11,0,283.0,439.0,1.6,15.0,695.0,697.81,528.58
2016,5,9,11,15,375.0,412.5,1.6,15.0,757.0,739.57,559.91
2016,5,9,11,30,467.0,386.0,1.6,15.0,819.0,782.8,590.87
2016,5,9,11,45,475.5,388.5,1.65,15.0,832.5,769.0,580.9
2016,5,9,12,0,484.0,391.0,1.7,15.0,846.0,753.06,569.93
2016,5,9,12,15,460.5,392.5,1.75,15.0,824.5,709.67,539.22
2016,5,9,12,30,437.0,394.0,1.8,15.0,803.0,666.85,508.72
2016,5,9,12,45,669.0,263.5,1.85,15.5,881.5,690.54,529.09
2016,5,9,13,0,901.0,133.0,1.9,16.0,960.0,697.2,535.15
2016,5,9,13,15,897.5,132.0,1.9,16.0,943.0,651.51,499.92
2016,5,9,13,30,894.0,131.0,1.9,16.0,926.0,604.6,463.3
2016,5,9,13,45,888.5,129.5,1.95,16.0,902.0,555.24,424.07
2016,5,9,14,0,883.0,128.0,2.0,16.0,878.0,505.2,383.09
2016,5,9,14,15,875.5,126.0,2.0,16.0,847.0,453.51,339.49
2016,5,9,14,30,868.0,124.0,2.0,16.0,816.0,401.72,294.72
2016,5,9,14,45,695.5,187.0,2.05,16.0,725.5,336.04,242.92
2016,5,9,15,0,523.0,250.0,2.1,16.0,635.0,299.46,215.94
2016,5,9,15,15,672.0,181.5,2.1,15.5,646.5,245.38,165.24
2016,5,9,15,30,821.0,113.0,2.1,15.0,658.0,184.79,110.14
2016,5,9,15,45,618.5,164.5,2.1,15.0,558.5,149.99,95.73
2016,5,9,16,0,416.0,216.0,2.1,15.0,459.0,142.95,107.63
2016,5,9,16,15,393.0,199.5,2.1,15.0,413.0,126.78,104.96
2016,5,9,16,30,370.0,183.0,2.1,15.0,367.0,127.31,105.81
2016,5,9,16,45,517.0,137.5,2.15,15.0,364.0,93.03,76.42
2016,5,9,17,0,664.0,92.0,2.2,15.0,361.0,63.59,50.85
2016,5,9,17,15,619.5,85.5,2.2,14.5,309.0,60.82,48.67
2016,5,9,17,30,575.0,79.0,2.2,14.0,257.0,57.91,46.25
2016,5,9,17,45,505.0,71.5,2.25,13.5,206.5,53.93,42.74
2016,5,9,18,0,435.0,64.0,2.3,13.0,156.0,49.85,38.95
2016,5,9,18,15,340.0,52.0,2.25,12.5,112.0,39.81,29.63
2016,5,9,18,30,245.0,40.0,2.2,12.0,68.0,31.05,21.1
2016,5,9,18,45,122.5,20.0,2.2,11.5,34.0,15.63,3.92
2016,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,15,63.5,12.5,1.65,10.5,17.0,46.52,0.0
2016,5,10,5,30,127.0,25.0,1.7,11.0,34.0,137.63,81.43
2016,5,10,5,45,240.0,39.0,1.75,11.5,72.5,238.36,192.71
2016,5,10,6,0,353.0,53.0,1.8,12.0,111.0,341.59,283.72
2016,5,10,6,15,428.5,63.0,1.7,12.0,158.0,425.41,355.33
2016,5,10,6,30,504.0,73.0,1.6,12.0,205.0,511.71,425.6
2016,5,10,6,45,273.0,104.5,1.55,12.5,178.5,360.24,301.12
2016,5,10,7,0,42.0,136.0,1.5,13.0,152.0,183.5,150.48
2016,5,10,7,15,109.5,162.5,1.35,13.5,211.0,287.59,237.34
2016,5,10,7,30,177.0,189.0,1.2,14.0,270.0,379.45,309.92
2016,5,10,7,45,460.5,148.0,1.05,14.5,390.5,624.61,499.55
2016,5,10,8,0,744.0,107.0,0.9,15.0,511.0,856.45,656.77
2016,5,10,8,15,765.0,111.0,0.8,15.0,559.0,886.84,670.09
2016,5,10,8,30,786.0,115.0,0.7,15.0,607.0,920.61,688.07
2016,5,10,8,45,805.0,117.0,0.65,15.5,652.0,947.62,700.94
2016,5,10,9,0,824.0,119.0,0.6,16.0,697.0,971.91,711.96
2016,5,10,9,15,836.5,121.5,0.6,16.5,737.0,987.41,718.48
2016,5,10,9,30,849.0,124.0,0.6,17.0,777.0,999.76,723.22
2016,5,10,9,45,846.5,133.0,0.6,17.5,808.0,1001.25,721.32
2016,5,10,10,0,844.0,142.0,0.6,18.0,839.0,999.25,717.58
2016,5,10,10,15,851.5,144.0,0.65,18.0,867.0,996.12,715.83
2016,5,10,10,30,859.0,146.0,0.7,18.0,895.0,989.64,712.12
2016,5,10,10,45,867.5,145.0,0.8,18.5,917.0,967.61,698.49
2016,5,10,11,0,876.0,144.0,0.9,19.0,939.0,953.09,689.75
2016,5,10,11,15,879.5,145.0,0.95,19.0,953.0,932.77,677.52
2016,5,10,11,30,883.0,146.0,1.0,19.0,967.0,909.51,663.43
2016,5,10,11,45,888.0,144.0,1.1,19.0,974.0,882.06,647.36
2016,5,10,12,0,893.0,142.0,1.2,19.0,981.0,851.94,629.31
2016,5,10,12,15,893.0,142.0,1.3,19.0,979.0,817.09,607.81
2016,5,10,12,30,893.0,142.0,1.4,19.0,977.0,780.11,584.35
2016,5,10,12,45,895.0,139.0,1.5,19.5,969.0,740.11,555.81
2016,5,10,13,0,897.0,136.0,1.6,20.0,961.0,698.19,525.16
2016,5,10,13,15,893.5,135.0,1.7,19.5,944.0,652.7,492.94
2016,5,10,13,30,890.0,134.0,1.8,19.0,927.0,606.0,458.6
2016,5,10,13,45,886.5,131.5,1.9,19.0,903.5,557.12,420.54
2016,5,10,14,0,883.0,129.0,2.0,19.0,880.0,507.4,380.52
2016,5,10,14,15,875.0,127.0,2.05,19.0,849.0,455.55,337.49
2016,5,10,14,30,867.0,125.0,2.1,19.0,818.0,403.67,293.28
2016,5,10,14,45,858.5,122.0,2.2,19.0,781.5,351.1,247.75
2016,5,10,15,0,850.0,119.0,2.3,19.0,745.0,291.5,196.48
2016,5,10,15,15,836.5,116.0,2.35,18.5,702.5,238.44,151.5
2016,5,10,15,30,823.0,113.0,2.4,18.0,660.0,186.86,110.47
2016,5,10,15,45,807.5,109.0,2.45,18.0,614.0,136.07,76.15
2016,5,10,16,0,792.0,105.0,2.5,18.0,568.0,87.33,55.1
2016,5,10,16,15,768.5,101.0,2.55,17.5,518.5,70.57,55.84
2016,5,10,16,30,745.0,97.0,2.6,17.0,469.0,69.72,55.44
2016,5,10,16,45,717.0,91.5,2.65,16.5,417.5,61.21,48.3
2016,5,10,17,0,689.0,86.0,2.7,16.0,366.0,59.24,46.84
2016,5,10,17,15,646.5,80.0,2.65,15.5,314.0,56.66,44.79
2016,5,10,17,30,604.0,74.0,2.6,15.0,262.0,53.95,42.54
2016,5,10,17,45,546.5,66.0,2.6,15.0,212.5,49.41,38.47
2016,5,10,18,0,489.0,58.0,2.6,15.0,163.0,44.67,34.06
2016,5,10,18,15,397.5,47.5,2.5,14.5,118.0,37.43,27.32
2016,5,10,18,30,306.0,37.0,2.4,14.0,73.0,29.9,20.01
2016,5,10,18,45,153.0,23.5,2.3,13.5,41.5,18.42,6.31
2016,5,10,19,0,0.0,10.0,2.2,13.0,10.0,9.1,0.0
2016,5,10,19,15,0.0,5.0,2.15,12.5,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,100.0,12.0,1.9,10.0,19.0,66.41,0.0
2016,5,11,5,30,200.0,24.0,2.0,10.0,38.0,183.12,116.91
2016,5,11,5,45,312.5,36.0,2.1,10.5,78.5,283.63,231.37
2016,5,11,6,0,425.0,48.0,2.2,11.0,119.0,388.39,324.13
2016,5,11,6,15,212.5,66.5,2.1,11.0,102.0,251.99,212.83
2016,5,11,6,30,0.0,85.0,2.0,11.0,85.0,82.77,65.66
2016,5,11,6,45,3.5,104.0,1.95,11.5,105.5,104.1,84.14
2016,5,11,7,0,7.0,123.0,1.9,12.0,126.0,125.39,101.95
2016,5,11,7,15,47.5,156.0,1.85,12.5,177.5,209.24,172.77
2016,5,11,7,30,88.0,189.0,1.8,13.0,229.0,283.22,233.16
2016,5,11,7,45,270.5,188.0,1.75,13.5,331.5,480.51,392.39
2016,5,11,8,0,453.0,187.0,1.7,14.0,434.0,671.65,536.01
2016,5,11,8,15,530.0,179.0,1.65,14.0,493.0,740.66,583.95
2016,5,11,8,30,607.0,171.0,1.6,14.0,552.0,818.95,636.93
2016,5,11,8,45,586.5,195.0,1.55,14.5,585.0,828.86,639.52
2016,5,11,9,0,566.0,219.0,1.5,15.0,618.0,829.22,635.54
2016,5,11,9,15,718.0,169.5,1.45,15.0,704.5,931.22,703.57
2016,5,11,9,30,870.0,120.0,1.4,15.0,791.0,1006.05,749.45
2016,5,11,9,45,876.0,124.0,1.4,15.5,824.5,1010.47,748.59
2016,5,11,10,0,882.0,128.0,1.4,16.0,858.0,1011.52,746.66
2016,5,11,10,15,889.0,129.5,1.4,16.0,886.0,1007.59,743.1
2016,5,11,10,30,896.0,131.0,1.4,16.0,914.0,1000.32,737.59
2016,5,11,10,45,901.5,131.5,1.45,16.5,935.0,987.31,727.99
2016,5,11,11,0,907.0,132.0,1.5,17.0,956.0,971.06,716.44
2016,5,11,11,15,910.0,132.5,1.55,17.0,969.0,949.39,702.77
2016,5,11,11,30,913.0,133.0,1.6,17.0,982.0,924.74,687.17
2016,5,11,11,45,917.5,130.5,1.65,17.0,989.0,895.82,668.68
2016,5,11,12,0,922.0,128.0,1.7,17.0,996.0,864.18,648.29
2016,5,11,12,15,587.5,297.0,1.75,17.0,849.5,724.85,548.31
2016,5,11,12,30,253.0,466.0,1.8,17.0,703.0,593.83,449.25
2016,5,11,12,45,586.0,295.5,1.9,17.5,837.5,660.99,503.97
2016,5,11,13,0,919.0,125.0,2.0,18.0,972.0,704.88,537.81
2016,5,11,13,15,915.5,124.0,2.05,17.5,954.5,658.63,503.32
2016,5,11,13,30,912.0,123.0,2.1,17.0,937.0,611.11,467.52
2016,5,11,13,45,905.5,122.5,2.15,17.0,912.5,561.36,428.0
2016,5,11,14,0,899.0,122.0,2.2,17.0,888.0,510.98,386.79
2016,5,11,14,15,891.0,120.0,2.2,17.0,857.0,458.45,342.62
2016,5,11,14,30,883.0,118.0,2.2,17.0,826.0,405.88,297.29
2016,5,11,14,45,872.5,116.0,2.2,17.0,788.5,352.71,250.72
2016,5,11,15,0,862.0,114.0,2.2,17.0,751.0,300.14,204.39
2016,5,11,15,15,849.0,111.5,2.15,16.5,708.5,239.35,152.86
2016,5,11,15,30,836.0,109.0,2.1,16.0,666.0,187.59,111.19
2016,5,11,15,45,820.0,105.0,2.1,16.0,619.5,136.1,75.83
2016,5,11,16,0,804.0,101.0,2.1,16.0,573.0,86.73,53.71
2016,5,11,16,15,781.0,97.5,2.05,15.5,523.0,68.04,54.08
2016,5,11,16,30,758.0,94.0,2.0,15.0,473.0,67.46,53.89
2016,5,11,16,45,730.5,88.5,1.95,15.0,422.0,59.13,46.77
2016,5,11,17,0,703.0,83.0,1.9,15.0,371.0,57.07,45.12
2016,5,11,17,15,661.0,77.5,1.8,14.5,318.5,54.76,43.3
2016,5,11,17,30,619.0,72.0,1.7,14.0,266.0,52.35,41.31
2016,5,11,17,45,562.0,64.0,1.65,14.0,216.0,47.73,37.16
2016,5,11,18,0,505.0,56.0,1.6,14.0,166.0,42.91,32.68
2016,5,11,18,15,414.5,46.5,1.55,13.5,120.5,36.48,26.65
2016,5,11,18,30,324.0,37.0,1.5,13.0,75.0,29.82,20.12
2016,5,11,18,45,162.0,24.0,1.45,12.5,43.0,18.81,7.27
2016,5,11,19,0,0.0,11.0,1.4,12.0,11.0,10.01,0.0
2016,5,11,19,15,0.0,5.5,1.45,11.5,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,2.25,9.5,7.0,6.37,0.0
2016,5,12,5,30,0.0,14.0,2.4,10.0,14.0,12.31,2.86
2016,5,12,5,45,0.0,29.5,2.55,10.5,29.5,26.02,16.13
2016,5,12,6,0,0.0,45.0,2.7,11.0,45.0,41.51,29.87
2016,5,12,6,15,0.0,64.0,2.7,11.0,64.0,61.06,47.07
2016,5,12,6,30,0.0,83.0,2.7,11.0,83.0,80.07,63.62
2016,5,12,6,45,1.5,102.5,2.75,11.5,103.0,100.47,81.01
2016,5,12,7,0,3.0,122.0,2.8,12.0,123.0,120.67,97.88
2016,5,12,7,15,16.0,147.0,2.75,12.0,154.0,157.05,128.69
2016,5,12,7,30,29.0,172.0,2.7,12.0,185.0,208.48,171.39
2016,5,12,7,45,45.0,199.5,2.65,12.5,223.0,252.85,207.2
2016,5,12,8,0,61.0,227.0,2.6,13.0,261.0,297.25,242.26
2016,5,12,8,15,128.0,256.0,2.55,13.0,334.5,410.22,332.81
2016,5,12,8,30,195.0,285.0,2.5,13.0,408.0,506.45,407.32
2016,5,12,8,45,311.5,279.0,2.5,13.5,492.0,629.27,500.47
2016,5,12,9,0,428.0,273.0,2.5,14.0,576.0,752.93,590.22
2016,5,12,9,15,624.0,206.5,2.4,14.0,675.0,878.98,681.55
2016,5,12,9,30,820.0,140.0,2.3,14.0,774.0,990.26,754.43
2016,5,12,9,45,629.0,235.0,2.25,14.5,734.5,903.31,690.37
2016,5,12,10,0,438.0,330.0,2.2,15.0,695.0,799.72,611.01
2016,5,12,10,15,652.5,235.0,2.15,15.0,797.0,905.22,689.68
2016,5,12,10,30,867.0,140.0,2.1,15.0,899.0,982.21,739.36
2016,5,12,10,45,873.0,140.0,2.1,15.5,920.0,969.52,727.94
2016,5,12,11,0,879.0,140.0,2.1,16.0,941.0,953.7,715.58
2016,5,12,11,15,882.0,141.0,2.1,16.0,954.0,933.0,701.44
2016,5,12,11,30,885.0,142.0,2.1,16.0,967.0,909.4,685.43
2016,5,12,11,45,885.5,142.5,2.1,16.0,972.5,880.46,665.85
2016,5,12,12,0,886.0,143.0,2.1,16.0,978.0,849.05,644.58
2016,5,12,12,15,677.5,268.0,2.1,16.0,906.0,770.35,586.59
2016,5,12,12,30,469.0,393.0,2.1,16.0,834.0,691.11,525.79
2016,5,12,12,45,651.5,282.5,2.15,16.0,888.0,696.51,533.57
2016,5,12,13,0,834.0,172.0,2.2,16.0,942.0,690.26,531.07
2016,5,12,13,15,829.5,170.5,2.25,16.0,925.0,644.93,496.51
2016,5,12,13,30,825.0,169.0,2.3,16.0,908.0,598.71,460.66
2016,5,12,13,45,818.5,167.0,2.35,16.0,883.5,550.34,422.2
2016,5,12,14,0,812.0,165.0,2.4,16.0,859.0,501.64,382.37
2016,5,12,14,15,803.0,163.0,2.4,15.5,828.5,451.77,341.08
2016,5,12,14,30,794.0,161.0,2.4,15.0,798.0,402.2,298.88
2016,5,12,14,45,786.5,156.0,2.45,15.0,762.5,351.32,254.32
2016,5,12,15,0,779.0,151.0,2.5,15.0,727.0,300.99,209.91
2016,5,12,15,15,763.5,147.5,2.55,15.0,685.5,243.59,160.94
2016,5,12,15,30,748.0,144.0,2.6,15.0,644.0,194.61,121.2
2016,5,12,15,45,735.0,137.0,2.65,15.0,599.5,145.41,86.61
2016,5,12,16,0,722.0,130.0,2.7,15.0,555.0,98.08,63.65
2016,5,12,16,15,623.5,139.0,2.75,14.5,483.5,87.6,71.34
2016,5,12,16,30,525.0,148.0,2.8,14.0,412.0,97.41,80.32
2016,5,12,16,45,512.5,132.5,2.9,14.0,367.5,89.38,73.55
2016,5,12,17,0,500.0,117.0,3.0,14.0,323.0,80.84,66.28
2016,5,12,17,15,447.0,112.0,3.0,13.5,277.0,78.82,64.82
2016,5,12,17,30,394.0,107.0,3.0,13.0,231.0,76.74,63.21
2016,5,12,17,45,353.0,91.5,3.05,13.0,187.5,66.94,54.44
2016,5,12,18,0,312.0,76.0,3.1,13.0,144.0,56.68,45.06
2016,5,12,18,15,245.5,60.0,3.05,12.5,104.5,45.51,34.74
2016,5,12,18,30,179.0,44.0,3.0,12.0,65.0,33.91,23.78
2016,5,12,18,45,89.5,27.0,2.95,12.0,37.5,21.85,9.98
2016,5,12,19,0,0.0,10.0,2.9,12.0,10.0,9.1,0.0
2016,5,12,19,15,0.0,5.0,2.9,11.5,5.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,36.5,13.0,2.7,10.0,16.0,32.17,0.0
2016,5,13,5,30,73.0,26.0,2.8,10.0,32.0,95.13,63.13
2016,5,13,5,45,134.0,44.0,2.95,10.5,64.0,162.87,132.41
2016,5,13,6,0,195.0,62.0,3.1,11.0,96.0,231.63,194.32
2016,5,13,6,15,232.5,81.0,3.1,11.0,134.5,288.77,244.94
2016,5,13,6,30,270.0,100.0,3.1,11.0,173.0,347.76,295.64
2016,5,13,6,45,312.5,112.0,3.15,11.0,214.0,402.6,341.81
2016,5,13,7,0,355.0,124.0,3.2,11.0,255.0,478.08,402.84
2016,5,13,7,15,270.5,158.0,3.15,11.0,266.0,437.68,366.83
2016,5,13,7,30,186.0,192.0,3.1,11.0,277.0,391.06,325.84
2016,5,13,7,45,129.0,212.0,3.1,11.5,274.5,362.8,299.7
2016,5,13,8,0,72.0,232.0,3.1,12.0,272.0,313.55,256.69
2016,5,13,8,15,64.5,249.5,3.1,12.0,287.5,323.36,263.53
2016,5,13,8,30,57.0,267.0,3.1,12.0,303.0,332.63,269.7
2016,5,13,8,45,39.0,262.0,3.1,12.5,288.0,305.35,246.1
2016,5,13,9,0,21.0,257.0,3.1,13.0,273.0,262.53,210.34
2016,5,13,9,15,37.0,297.0,3.15,13.0,325.5,335.15,267.98
2016,5,13,9,30,53.0,337.0,3.2,13.0,378.0,390.76,311.02
2016,5,13,9,45,40.5,330.5,3.25,13.5,362.5,367.15,290.97
2016,5,13,10,0,28.0,324.0,3.3,14.0,347.0,344.2,271.83
2016,5,13,10,15,57.0,372.0,3.35,14.0,421.5,418.06,329.39
2016,5,13,10,30,86.0,420.0,3.4,14.0,496.0,489.8,383.9
2016,5,13,10,45,88.0,428.0,3.5,14.5,507.5,493.29,385.22
2016,5,13,11,0,90.0,436.0,3.6,15.0,519.0,496.2,386.48
2016,5,13,11,15,227.0,430.0,3.7,15.0,641.5,615.88,479.32
2016,5,13,11,30,364.0,424.0,3.8,15.0,764.0,724.05,560.54
2016,5,13,11,45,343.5,439.0,3.9,15.0,762.0,701.18,542.45
2016,5,13,12,0,323.0,454.0,4.0,15.0,760.0,677.83,524.75
2016,5,13,12,15,269.5,464.0,4.05,15.0,718.5,624.48,484.28
2016,5,13,12,30,216.0,474.0,4.1,15.0,677.0,574.3,445.99
2016,5,13,12,45,335.5,428.5,4.15,15.0,740.5,601.62,468.63
2016,5,13,13,0,455.0,383.0,4.2,15.0,804.0,617.76,481.81
2016,5,13,13,15,249.0,385.0,4.2,15.0,614.5,469.56,367.49
2016,5,13,13,30,43.0,387.0,4.2,15.0,425.0,348.08,272.37
2016,5,13,13,45,166.5,395.5,4.25,15.0,539.0,404.86,317.01
2016,5,13,14,0,290.0,404.0,4.3,15.0,653.0,445.4,346.74
2016,5,13,14,15,280.5,390.5,4.25,14.5,624.0,410.08,318.61
2016,5,13,14,30,271.0,377.0,4.2,14.0,595.0,375.94,291.31
2016,5,13,14,45,328.0,343.0,4.2,14.0,595.0,349.66,267.72
2016,5,13,15,0,385.0,309.0,4.2,14.0,595.0,318.09,238.97
2016,5,13,15,15,398.5,286.0,4.15,14.0,567.5,279.7,206.1
2016,5,13,15,30,412.0,263.0,4.1,14.0,540.0,230.79,165.91
2016,5,13,15,45,365.5,252.5,4.05,14.0,485.5,202.51,147.66
