Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,16,0,319.0,242.0,4.0,14.0,431.0,169.79,129.66
2016,5,13,16,15,567.0,160.5,3.9,13.5,461.0,103.22,85.2
2016,5,13,16,30,815.0,79.0,3.8,13.0,491.0,56.78,44.85
2016,5,13,16,45,792.0,74.5,3.75,13.0,439.5,54.89,43.37
2016,5,13,17,0,769.0,70.0,3.7,13.0,388.0,52.86,41.72
2016,5,13,17,15,732.0,65.5,3.6,12.5,335.5,50.63,39.93
2016,5,13,17,30,695.0,61.0,3.5,12.0,283.0,48.31,38.0
2016,5,13,17,45,642.5,55.0,3.45,12.0,231.5,44.55,34.6
2016,5,13,18,0,590.0,49.0,3.4,12.0,180.0,37.26,27.89
2016,5,13,18,15,504.5,41.5,3.2,11.5,133.0,32.25,23.15
2016,5,13,18,30,419.0,34.0,3.0,11.0,86.0,27.12,18.04
2016,5,13,18,45,273.0,23.0,2.85,10.5,51.0,18.55,8.14
2016,5,13,19,0,127.0,12.0,2.7,10.0,16.0,10.91,0.0
2016,5,13,19,15,63.5,6.0,2.7,10.0,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,5,15,126.5,12.5,2.1,11.0,22.5,82.04,0.0
2016,5,14,5,30,253.0,25.0,2.2,11.0,45.0,220.78,156.42
2016,5,14,5,45,363.0,35.0,2.35,11.5,86.5,316.09,258.83
2016,5,14,6,0,473.0,45.0,2.5,12.0,128.0,419.2,349.48
2016,5,14,6,15,542.0,52.0,2.5,12.0,177.0,496.66,415.41
2016,5,14,6,30,611.0,59.0,2.5,12.0,226.0,578.22,481.19
2016,5,14,6,45,382.0,103.0,2.55,12.5,215.0,464.14,388.31
2016,5,14,7,0,153.0,147.0,2.6,13.0,204.0,305.58,254.68
2016,5,14,7,15,150.5,170.5,2.5,13.0,233.5,333.1,276.61
2016,5,14,7,30,148.0,194.0,2.4,13.0,263.0,359.51,296.43
2016,5,14,7,45,109.5,213.0,2.3,13.5,267.5,345.99,282.47
2016,5,14,8,0,71.0,232.0,2.2,14.0,272.0,312.43,252.96
2016,5,14,8,15,61.0,248.0,2.1,14.0,284.5,318.04,256.15
2016,5,14,8,30,51.0,264.0,2.0,14.0,297.0,323.13,258.74
2016,5,14,8,45,43.0,274.0,1.95,14.5,303.5,322.82,256.85
2016,5,14,9,0,35.0,284.0,1.9,15.0,310.0,322.4,254.95
2016,5,14,9,15,49.5,315.5,1.9,15.0,353.5,367.88,289.82
2016,5,14,9,30,64.0,347.0,1.9,15.0,397.0,412.56,323.33
2016,5,14,9,45,57.0,355.5,1.9,15.5,402.0,410.13,319.72
2016,5,14,10,0,50.0,364.0,1.9,16.0,407.0,407.58,316.38
2016,5,14,10,15,83.5,398.0,1.95,16.0,471.0,470.75,364.15
2016,5,14,10,30,117.0,432.0,2.0,16.0,535.0,545.76,419.15
2016,5,14,10,45,98.0,434.5,2.05,16.0,522.0,509.25,391.19
2016,5,14,11,0,79.0,437.0,2.1,16.0,509.0,487.08,374.28
2016,5,14,11,15,101.5,453.5,2.15,16.0,547.5,516.21,396.21
2016,5,14,11,30,124.0,470.0,2.2,16.0,586.0,550.86,421.58
2016,5,14,11,45,78.5,429.5,2.25,16.5,503.5,458.3,351.84
2016,5,14,12,0,33.0,389.0,2.3,17.0,421.0,377.62,290.45
2016,5,14,12,15,92.0,433.5,2.35,17.0,520.5,457.06,351.44
2016,5,14,12,30,151.0,478.0,2.4,17.0,620.0,530.14,405.57
2016,5,14,12,45,148.5,472.5,2.45,17.0,611.5,510.0,390.3
2016,5,14,13,0,146.0,467.0,2.5,17.0,603.0,490.02,375.6
2016,5,14,13,15,214.0,449.5,2.55,17.0,644.5,503.8,386.58
2016,5,14,13,30,282.0,432.0,2.6,17.0,686.0,505.56,387.9
2016,5,14,13,45,207.0,427.0,2.65,17.0,610.5,449.15,344.98
2016,5,14,14,0,132.0,422.0,2.7,17.0,535.0,393.79,303.21
2016,5,14,14,15,79.5,365.5,2.75,16.5,433.0,327.44,253.68
2016,5,14,14,30,27.0,309.0,2.8,16.0,331.0,259.47,202.49
2016,5,14,14,45,79.0,330.5,2.85,16.0,390.5,285.26,221.62
2016,5,14,15,0,131.0,352.0,2.9,16.0,450.0,292.96,225.56
2016,5,14,15,15,86.0,313.0,2.9,16.0,376.0,256.95,198.84
2016,5,14,15,30,41.0,274.0,2.9,16.0,302.0,216.11,168.81
2016,5,14,15,45,21.5,222.0,2.95,16.0,237.0,185.06,145.53
2016,5,14,16,0,2.0,170.0,3.0,16.0,172.0,143.15,112.87
2016,5,14,16,15,91.0,193.5,2.95,15.5,240.0,140.33,116.39
2016,5,14,16,30,180.0,217.0,2.9,15.0,308.0,154.32,129.02
2016,5,14,16,45,90.0,169.5,2.9,15.0,215.0,132.17,110.34
2016,5,14,17,0,0.0,122.0,2.9,15.0,122.0,103.24,85.57
2016,5,14,17,15,0.0,105.0,2.85,14.5,105.0,89.44,73.89
2016,5,14,17,30,0.0,88.0,2.8,14.0,88.0,75.52,61.85
2016,5,14,17,45,235.0,75.5,2.75,14.0,128.0,54.54,43.21
2016,5,14,18,0,470.0,63.0,2.7,14.0,168.0,48.44,37.61
2016,5,14,18,15,381.5,52.5,2.55,13.5,123.5,41.37,31.02
2016,5,14,18,30,293.0,42.0,2.4,13.0,79.0,32.53,22.61
2016,5,14,18,45,176.0,27.5,2.25,13.0,47.0,21.52,10.63
2016,5,14,19,0,59.0,13.0,2.1,13.0,15.0,11.82,0.0
2016,5,14,19,15,29.5,6.5,2.1,12.5,7.5,5.91,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,83.0,14.5,2.2,11.0,21.5,59.66,0.0
2016,5,15,5,30,166.0,29.0,2.2,11.0,43.0,172.97,124.17
2016,5,15,5,45,276.0,41.5,2.25,11.5,83.0,265.02,217.27
2016,5,15,6,0,386.0,54.0,2.3,12.0,123.0,370.03,308.93
2016,5,15,6,15,458.5,63.0,2.15,12.5,170.5,449.91,376.38
2016,5,15,6,30,531.0,72.0,2.0,13.0,218.0,534.0,443.26
2016,5,15,6,45,384.5,107.0,1.85,13.5,224.0,471.59,390.79
2016,5,15,7,0,238.0,142.0,1.7,14.0,230.0,386.18,318.92
2016,5,15,7,15,225.0,166.5,1.65,14.0,260.0,409.33,336.14
2016,5,15,7,30,212.0,191.0,1.6,14.0,290.0,412.86,337.22
2016,5,15,7,45,495.5,144.0,1.55,14.5,409.0,653.43,524.54
2016,5,15,8,0,779.0,97.0,1.5,15.0,528.0,875.01,677.02
2016,5,15,8,15,799.0,100.5,1.5,15.5,576.0,910.05,694.88
2016,5,15,8,30,819.0,104.0,1.5,16.0,624.0,942.81,713.19
2016,5,15,8,45,838.0,105.0,1.5,16.5,669.5,969.03,726.98
2016,5,15,9,0,857.0,106.0,1.5,17.0,715.0,982.1,732.12
2016,5,15,9,15,868.5,108.0,1.55,17.0,754.5,996.44,740.5
2016,5,15,9,30,880.0,110.0,1.6,17.0,794.0,1007.67,746.95
2016,5,15,9,45,896.0,107.5,1.65,17.5,830.0,1015.22,749.76
2016,5,15,10,0,912.0,105.0,1.7,18.0,866.0,1019.52,750.63
2016,5,15,10,15,918.0,106.5,1.85,18.0,894.0,1014.92,748.72
2016,5,15,10,30,924.0,108.0,2.0,18.0,922.0,1006.92,744.69
2016,5,15,10,45,929.0,109.0,2.15,18.0,943.0,994.09,737.48
2016,5,15,11,0,934.0,110.0,2.3,18.0,964.0,977.95,728.05
2016,5,15,11,15,936.5,110.5,2.4,18.0,977.0,955.83,714.09
2016,5,15,11,30,939.0,111.0,2.5,18.0,990.0,930.68,698.07
2016,5,15,11,45,938.5,112.5,2.7,18.0,995.5,901.01,679.7
2016,5,15,12,0,938.0,114.0,2.9,18.0,1001.0,868.72,659.21
2016,5,15,12,15,937.5,113.5,2.95,18.0,999.0,832.25,634.55
2016,5,15,12,30,937.0,113.0,3.0,18.0,997.0,793.58,608.18
2016,5,15,12,45,937.0,111.5,3.15,18.0,988.0,752.39,579.49
2016,5,15,13,0,937.0,110.0,3.3,18.0,979.0,709.29,547.52
2016,5,15,13,15,934.0,109.5,3.35,18.0,962.0,663.4,512.21
2016,5,15,13,30,931.0,109.0,3.4,18.0,945.0,616.16,474.94
2016,5,15,13,45,924.5,108.5,3.5,18.0,920.5,565.93,434.53
2016,5,15,14,0,918.0,108.0,3.6,18.0,896.0,515.05,392.43
2016,5,15,14,15,911.0,106.5,3.65,18.0,865.0,462.75,347.96
2016,5,15,14,30,904.0,105.0,3.7,18.0,834.0,410.27,302.22
2016,5,15,14,45,894.5,103.0,3.75,18.0,797.5,356.68,254.82
2016,5,15,15,0,885.0,101.0,3.8,18.0,761.0,303.58,207.51
2016,5,15,15,15,872.5,99.0,3.85,17.5,719.0,250.57,161.49
2016,5,15,15,30,860.0,97.0,3.9,17.0,677.0,198.76,118.97
2016,5,15,15,45,842.0,95.0,4.0,17.0,630.0,138.43,75.2
2016,5,15,16,0,824.0,93.0,4.1,17.0,583.0,89.37,51.19
2016,5,15,16,15,803.0,89.5,4.1,16.5,533.5,62.2,48.76
2016,5,15,16,30,782.0,86.0,4.1,16.0,484.0,61.38,48.34
2016,5,15,16,45,751.0,82.5,4.1,16.0,432.5,60.4,47.66
2016,5,15,17,0,720.0,79.0,4.1,16.0,381.0,59.38,46.93
2016,5,15,17,15,681.0,74.0,4.0,15.5,329.0,51.94,40.59
2016,5,15,17,30,642.0,69.0,3.9,15.0,277.0,49.78,38.83
2016,5,15,17,45,581.5,63.0,3.85,14.5,226.0,46.64,36.1
2016,5,15,18,0,521.0,57.0,3.8,14.0,175.0,43.42,33.15
2016,5,15,18,15,435.0,48.0,3.7,13.5,129.5,37.44,27.56
2016,5,15,18,30,349.0,39.0,3.6,13.0,84.0,31.26,21.56
2016,5,15,18,45,215.5,26.0,3.5,13.0,50.0,21.04,10.59
2016,5,15,19,0,82.0,13.0,3.4,13.0,16.0,11.82,0.0
2016,5,15,19,15,41.0,6.5,3.4,12.5,8.0,5.91,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,79.0,14.5,2.0,11.0,21.5,57.5,0.0
2016,5,16,5,30,158.0,29.0,2.0,11.0,43.0,168.54,122.94
2016,5,16,5,45,259.0,42.5,2.05,11.5,82.0,255.49,209.57
2016,5,16,6,0,360.0,56.0,2.1,12.0,121.0,351.57,293.68
2016,5,16,6,15,431.0,66.0,2.05,12.5,168.0,433.57,362.9
2016,5,16,6,30,502.0,76.0,2.0,13.0,215.0,516.83,429.91
2016,5,16,6,45,557.5,82.0,2.0,13.5,266.0,586.38,482.74
2016,5,16,7,0,613.0,88.0,2.0,14.0,317.0,657.74,534.78
2016,5,16,7,15,649.0,93.5,2.0,14.5,368.0,712.92,572.8
2016,5,16,7,30,685.0,99.0,2.0,15.0,419.0,767.94,609.6
2016,5,16,7,45,718.0,101.5,2.05,15.5,470.0,815.81,640.66
2016,5,16,8,0,751.0,104.0,2.1,16.0,521.0,857.58,666.83
2016,5,16,8,15,771.5,108.0,2.1,16.0,568.5,893.21,689.16
2016,5,16,8,30,792.0,112.0,2.1,16.0,616.0,926.62,709.78
2016,5,16,8,45,810.5,113.5,2.1,16.5,661.0,952.65,723.9
2016,5,16,9,0,829.0,115.0,2.1,17.0,706.0,975.98,736.2
2016,5,16,9,15,841.5,117.0,2.1,17.5,745.0,991.03,742.96
2016,5,16,9,30,854.0,119.0,2.1,18.0,784.0,992.26,740.77
2016,5,16,9,45,871.5,116.0,2.1,18.5,820.5,1000.74,743.66
2016,5,16,10,0,889.0,113.0,2.1,19.0,857.0,1006.06,744.5
2016,5,16,10,15,896.0,114.5,2.1,19.0,884.5,1002.51,741.12
2016,5,16,10,30,903.0,116.0,2.1,19.0,912.0,995.62,735.81
2016,5,16,10,45,907.5,117.0,2.15,19.5,932.5,982.52,725.79
2016,5,16,11,0,912.0,118.0,2.2,20.0,953.0,966.2,713.83
2016,5,16,11,15,915.0,119.0,2.25,20.0,967.0,945.38,700.35
2016,5,16,11,30,918.0,120.0,2.3,20.0,981.0,921.55,684.91
2016,5,16,11,45,918.5,120.5,2.35,20.0,986.5,892.27,665.8
2016,5,16,12,0,919.0,121.0,2.4,20.0,992.0,860.43,644.9
2016,5,16,12,15,919.0,121.0,2.45,20.0,990.5,825.37,621.67
2016,5,16,12,30,919.0,121.0,2.5,20.0,989.0,788.12,596.75
2016,5,16,12,45,918.0,120.0,2.6,20.0,979.5,747.3,568.41
2016,5,16,13,0,917.0,119.0,2.7,20.0,970.0,704.7,537.24
2016,5,16,13,15,913.5,118.5,2.75,20.0,953.5,659.33,502.97
2016,5,16,13,30,910.0,118.0,2.8,20.0,937.0,612.7,466.85
2016,5,16,13,45,905.0,116.5,2.85,20.0,913.0,563.43,427.76
2016,5,16,14,0,900.0,115.0,2.9,20.0,889.0,513.42,386.96
2016,5,16,14,15,892.5,113.5,2.9,19.5,858.5,461.81,344.36
2016,5,16,14,30,885.0,112.0,2.9,19.0,828.0,410.09,300.43
2016,5,16,14,45,871.5,112.0,2.95,19.0,790.5,357.67,254.65
2016,5,16,15,0,858.0,112.0,3.0,19.0,753.0,306.12,209.28
2016,5,16,15,15,844.5,109.5,3.0,18.5,711.0,245.68,157.94
2016,5,16,15,30,831.0,107.0,3.0,18.0,669.0,194.32,116.0
2016,5,16,15,45,807.0,107.0,3.05,18.0,621.5,145.37,81.49
2016,5,16,16,0,783.0,107.0,3.1,18.0,574.0,99.35,59.1
2016,5,16,16,15,760.0,103.0,3.1,17.5,525.0,71.31,56.42
2016,5,16,16,30,737.0,99.0,3.1,17.0,476.0,63.68,50.13
2016,5,16,16,45,703.5,95.5,3.1,17.0,424.5,63.28,49.97
2016,5,16,17,0,670.0,92.0,3.1,17.0,373.0,62.86,49.78
2016,5,16,17,15,628.5,86.0,3.05,16.5,322.0,60.47,47.93
2016,5,16,17,30,587.0,80.0,3.0,16.0,271.0,57.96,45.9
2016,5,16,17,45,527.5,72.5,2.95,15.5,221.5,54.01,42.49
2016,5,16,18,0,468.0,65.0,2.9,15.0,172.0,49.92,38.79
2016,5,16,18,15,381.5,54.5,2.85,14.5,127.5,42.92,32.3
2016,5,16,18,30,295.0,44.0,2.8,14.0,83.0,34.02,23.89
2016,5,16,18,45,176.0,29.0,2.75,13.5,49.5,22.65,12.12
2016,5,16,19,0,57.0,14.0,2.7,13.0,16.0,12.73,0.0
2016,5,16,19,15,28.5,7.0,2.65,13.0,8.0,6.37,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,131.5,13.5,1.85,13.5,25.0,110.46,0.0
2016,5,17,5,30,263.0,27.0,1.9,14.0,50.0,231.77,170.92
2016,5,17,5,45,368.5,37.5,1.95,14.5,92.0,323.65,262.74
2016,5,17,6,0,474.0,48.0,2.0,15.0,134.0,424.94,349.69
2016,5,17,6,15,541.5,55.0,2.0,15.5,183.0,501.64,412.72
2016,5,17,6,30,609.0,62.0,2.0,16.0,232.0,582.21,475.16
2016,5,17,6,45,656.0,67.5,2.05,16.5,284.0,647.46,523.34
2016,5,17,7,0,703.0,73.0,2.1,17.0,336.0,709.19,567.0
2016,5,17,7,15,735.5,77.0,2.15,17.5,388.5,762.42,602.95
2016,5,17,7,30,768.0,81.0,2.2,18.0,441.0,815.04,637.44
2016,5,17,7,45,793.0,84.5,2.3,18.5,492.0,859.17,665.52
2016,5,17,8,0,818.0,88.0,2.4,19.0,543.0,901.68,692.05
2016,5,17,8,15,836.0,91.0,2.4,19.0,591.5,934.91,712.29
2016,5,17,8,30,854.0,94.0,2.4,19.0,640.0,955.66,724.0
2016,5,17,8,45,868.5,96.5,2.45,19.5,685.0,979.73,737.18
2016,5,17,9,0,883.0,99.0,2.5,20.0,730.0,1000.95,748.4
2016,5,17,9,15,893.5,101.0,2.45,20.0,769.5,1014.57,755.04
2016,5,17,9,30,904.0,103.0,2.4,20.0,809.0,1025.0,759.74
2016,5,17,9,45,913.0,104.5,2.4,20.5,843.5,1030.07,760.18
2016,5,17,10,0,922.0,106.0,2.4,21.0,878.0,1031.77,758.62
2016,5,17,10,15,928.0,107.5,2.35,21.0,905.5,1027.09,754.0
2016,5,17,10,30,934.0,109.0,2.3,21.0,933.0,1018.99,747.37
2016,5,17,10,45,937.0,110.0,2.3,21.5,953.5,1004.14,735.69
2016,5,17,11,0,940.0,111.0,2.3,22.0,974.0,986.04,722.1
2016,5,17,11,15,942.5,112.0,2.25,22.0,987.0,964.31,707.15
2016,5,17,11,30,945.0,113.0,2.2,22.0,1000.0,939.51,690.3
2016,5,17,11,45,944.5,113.5,2.15,22.5,1005.0,908.79,668.33
2016,5,17,12,0,944.0,114.0,2.1,23.0,1010.0,875.49,644.78
2016,5,17,12,15,943.5,114.0,2.05,23.0,1008.0,839.35,620.59
2016,5,17,12,30,943.0,114.0,2.0,23.0,1006.0,800.99,594.83
2016,5,17,12,45,940.5,113.5,2.0,23.0,995.5,758.74,566.0
2016,5,17,13,0,938.0,113.0,2.0,23.0,985.0,714.77,534.21
2016,5,17,13,15,934.5,112.5,2.0,23.0,968.0,668.62,500.11
2016,5,17,13,30,931.0,112.0,2.0,23.0,951.0,621.16,464.17
2016,5,17,13,45,924.5,111.5,2.0,23.0,926.5,571.02,425.29
2016,5,17,14,0,918.0,111.0,2.0,23.0,902.0,520.22,384.81
2016,5,17,14,15,910.5,109.5,2.05,23.0,871.0,467.81,342.12
2016,5,17,14,30,903.0,108.0,2.1,23.0,840.0,415.26,298.11
2016,5,17,14,45,893.5,106.0,2.15,23.0,803.0,361.8,252.49
2016,5,17,15,0,884.0,104.0,2.2,23.0,766.0,308.83,206.79
2016,5,17,15,15,871.5,101.5,2.25,22.5,723.5,255.59,161.86
2016,5,17,15,30,859.0,99.0,2.3,22.0,681.0,203.55,120.04
2016,5,17,15,45,842.0,96.5,2.35,22.0,634.5,143.13,76.64
2016,5,17,16,0,825.0,94.0,2.4,22.0,588.0,93.81,51.83
2016,5,17,16,15,804.0,91.0,2.4,21.5,538.5,63.09,48.5
2016,5,17,16,30,783.0,88.0,2.4,21.0,489.0,62.68,48.45
2016,5,17,16,45,752.5,84.5,2.45,20.5,437.0,61.76,47.94
2016,5,17,17,0,722.0,81.0,2.5,20.0,385.0,60.8,47.38
2016,5,17,17,15,683.0,75.5,2.4,19.5,333.0,52.89,40.74
2016,5,17,17,30,644.0,70.0,2.3,19.0,281.0,50.39,38.72
2016,5,17,17,45,584.5,64.0,2.25,18.5,230.5,47.28,36.07
2016,5,17,18,0,525.0,58.0,2.2,18.0,180.0,44.08,33.21
2016,5,17,18,15,441.5,49.0,2.15,17.5,134.0,38.13,27.75
2016,5,17,18,30,358.0,40.0,2.1,17.0,88.0,31.98,21.88
2016,5,17,18,45,229.0,27.5,2.05,16.5,53.5,22.26,11.88
2016,5,17,19,0,100.0,15.0,2.0,16.0,19.0,11.83,0.0
2016,5,17,19,15,50.0,7.5,1.95,15.5,9.5,6.82,0.0
2016,5,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,109.0,14.5,1.3,13.0,24.0,96.48,0.0
2016,5,18,5,30,218.0,29.0,1.3,13.0,48.0,204.11,152.25
2016,5,18,5,45,318.0,41.0,1.35,13.5,88.5,295.01,239.99
2016,5,18,6,0,418.0,53.0,1.4,14.0,129.0,392.35,323.32
2016,5,18,6,15,485.5,61.0,1.3,14.0,177.0,468.53,386.58
2016,5,18,6,30,553.0,69.0,1.2,14.0,225.0,548.53,448.68
2016,5,18,6,45,599.5,75.5,1.15,14.5,275.5,612.91,495.35
2016,5,18,7,0,646.0,82.0,1.1,15.0,326.0,678.62,540.83
2016,5,18,7,15,679.5,87.0,1.0,15.5,376.5,731.89,574.77
2016,5,18,7,30,713.0,92.0,0.9,16.0,427.0,784.85,607.05
2016,5,18,7,45,737.5,96.5,0.85,16.5,477.0,823.24,628.83
2016,5,18,8,0,762.0,101.0,0.8,17.0,527.0,865.35,652.64
2016,5,18,8,15,781.5,104.5,0.8,17.5,574.0,899.62,671.5
2016,5,18,8,30,801.0,108.0,0.8,18.0,621.0,931.63,688.71
2016,5,18,8,45,812.5,112.5,0.85,18.5,663.5,954.45,700.82
2016,5,18,9,0,824.0,117.0,0.9,19.0,706.0,974.39,711.22
2016,5,18,9,15,835.5,119.0,1.0,19.0,745.0,988.43,720.28
2016,5,18,9,30,847.0,121.0,1.1,19.0,784.0,988.55,720.65
2016,5,18,9,45,860.0,120.5,1.2,19.5,818.0,995.29,724.14
2016,5,18,10,0,873.0,120.0,1.3,20.0,852.0,998.87,725.58
2016,5,18,10,15,879.5,121.5,1.4,20.0,879.0,994.9,723.69
2016,5,18,10,30,886.0,123.0,1.5,20.0,906.0,987.65,719.85
2016,5,18,10,45,888.0,125.5,1.6,20.5,926.0,973.86,710.49
2016,5,18,11,0,890.0,128.0,1.7,21.0,946.0,956.93,699.18
2016,5,18,11,15,893.0,129.0,1.75,21.0,959.0,936.47,686.29
2016,5,18,11,30,896.0,130.0,1.8,21.0,972.0,913.08,671.51
2016,5,18,11,45,898.5,129.5,1.85,21.0,978.0,885.13,653.69
2016,5,18,12,0,901.0,129.0,1.9,21.0,984.0,854.6,634.08
2016,5,18,12,15,900.5,128.5,1.95,21.0,982.5,819.31,611.13
2016,5,18,12,30,900.0,128.0,2.0,21.0,981.0,781.94,586.58
2016,5,18,12,45,897.0,128.5,2.05,21.0,971.5,741.72,558.67
2016,5,18,13,0,894.0,129.0,2.1,21.0,962.0,699.89,528.32
2016,5,18,13,15,890.5,128.5,2.15,20.5,945.0,655.53,496.35
2016,5,18,13,30,887.0,128.0,2.2,20.0,928.0,609.96,462.45
2016,5,18,13,45,879.5,128.0,2.3,20.0,904.0,561.64,424.76
2016,5,18,14,0,872.0,128.0,2.4,20.0,880.0,512.82,385.51
2016,5,18,14,15,864.5,126.5,2.45,19.5,850.0,462.6,344.55
2016,5,18,14,30,857.0,125.0,2.5,19.0,820.0,412.29,302.25
2016,5,18,14,45,844.0,124.0,2.55,19.0,783.5,354.13,252.58
2016,5,18,15,0,831.0,123.0,2.6,19.0,747.0,302.78,207.67
2016,5,18,15,15,818.0,120.5,2.6,18.5,705.5,251.53,163.68
2016,5,18,15,30,805.0,118.0,2.6,18.0,664.0,201.69,122.88
2016,5,18,15,45,791.5,113.0,2.65,18.0,619.5,151.59,86.49
2016,5,18,16,0,778.0,108.0,2.7,18.0,575.0,103.33,60.77
2016,5,18,16,15,756.5,104.0,2.7,17.5,526.5,71.79,56.82
2016,5,18,16,30,735.0,100.0,2.7,17.0,478.0,64.13,50.51
2016,5,18,16,45,712.5,93.5,2.7,17.0,428.5,61.78,48.64
2016,5,18,17,0,690.0,87.0,2.7,17.0,379.0,59.19,46.56
2016,5,18,17,15,651.0,81.5,2.7,16.5,328.5,57.03,44.89
2016,5,18,17,30,612.0,76.0,2.7,16.0,278.0,54.75,43.06
2016,5,18,17,45,555.5,69.0,2.75,15.5,228.0,51.06,39.89
2016,5,18,18,0,499.0,62.0,2.8,15.0,178.0,47.24,36.44
2016,5,18,18,15,415.5,52.5,2.8,14.5,133.0,41.01,30.66
2016,5,18,18,30,332.0,43.0,2.8,14.0,88.0,34.55,24.45
2016,5,18,18,45,207.0,29.5,2.85,14.0,54.0,23.05,12.89
2016,5,18,19,0,82.0,16.0,2.9,14.0,20.0,12.59,0.0
2016,5,18,19,15,41.0,8.0,2.95,13.5,10.0,7.28,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,53.5,16.5,3.95,10.0,21.0,60.32,0.0
2016,5,19,5,30,107.0,33.0,4.1,10.0,42.0,129.18,97.11
2016,5,19,5,45,175.5,49.5,4.35,10.5,77.0,197.42,163.29
2016,5,19,6,0,244.0,66.0,4.6,11.0,112.0,285.66,241.4
2016,5,19,6,15,288.0,82.5,4.6,11.0,152.5,346.74,295.45
2016,5,19,6,30,332.0,99.0,4.6,11.0,193.0,410.44,350.09
2016,5,19,6,45,387.5,107.0,4.7,11.5,237.5,474.69,403.43
2016,5,19,7,0,443.0,115.0,4.8,12.0,282.0,541.7,457.37
2016,5,19,7,15,415.5,140.5,4.6,12.5,315.5,560.53,468.55
2016,5,19,7,30,388.0,166.0,4.4,13.0,349.0,575.49,476.3
2016,5,19,7,45,530.0,144.0,4.25,13.5,423.5,686.32,561.92
2016,5,19,8,0,672.0,122.0,4.1,14.0,498.0,812.07,652.28
2016,5,19,8,15,683.0,133.5,4.0,14.0,544.0,845.97,673.88
2016,5,19,8,30,694.0,145.0,3.9,14.0,590.0,877.43,694.06
2016,5,19,8,45,788.5,127.0,3.8,14.5,666.0,948.04,740.52
2016,5,19,9,0,883.0,109.0,3.7,15.0,742.0,1013.51,781.82
2016,5,19,9,15,893.5,111.5,3.55,15.0,782.0,1027.51,788.09
2016,5,19,9,30,904.0,114.0,3.4,15.0,822.0,1038.3,792.61
2016,5,19,9,45,903.5,120.5,3.25,15.5,853.5,1039.1,788.94
2016,5,19,10,0,903.0,127.0,3.1,16.0,885.0,1036.39,783.12
2016,5,19,10,15,908.5,128.5,3.15,16.0,912.5,1031.01,778.93
2016,5,19,10,30,914.0,130.0,3.2,16.0,940.0,1022.28,772.65
2016,5,19,10,45,919.5,130.5,3.25,16.5,960.5,1009.23,762.16
2016,5,19,11,0,925.0,131.0,3.3,17.0,981.0,992.93,749.63
2016,5,19,11,15,927.5,131.5,3.35,17.0,994.5,970.69,734.59
2016,5,19,11,30,930.0,132.0,3.4,17.0,1008.0,945.48,717.58
2016,5,19,11,45,933.0,131.0,3.45,17.0,1014.5,916.5,697.97
2016,5,19,12,0,936.0,130.0,3.5,17.0,1021.0,884.85,676.46
2016,5,19,12,15,936.0,130.0,3.55,17.0,1019.0,849.17,652.03
2016,5,19,12,30,936.0,130.0,3.6,17.0,1017.0,811.28,625.88
2016,5,19,12,45,939.0,126.0,3.7,17.0,1008.5,770.18,596.54
2016,5,19,13,0,942.0,122.0,3.8,17.0,1000.0,727.03,564.15
2016,5,19,13,15,938.0,121.5,3.95,17.0,982.5,680.39,528.42
2016,5,19,13,30,934.0,121.0,4.1,17.0,965.0,632.49,490.73
2016,5,19,13,45,927.5,120.5,4.25,17.0,940.0,582.21,450.19
2016,5,19,14,0,921.0,120.0,4.4,17.0,915.0,531.27,408.06
2016,5,19,14,15,750.5,196.0,4.5,16.5,829.5,459.44,350.63
2016,5,19,14,30,580.0,272.0,4.6,16.0,744.0,411.96,312.68
2016,5,19,14,45,591.0,251.0,4.7,16.0,713.5,365.17,272.32
2016,5,19,15,0,602.0,230.0,4.8,16.0,683.0,315.65,229.18
2016,5,19,15,15,725.0,171.0,4.9,15.5,686.0,262.99,179.48
2016,5,19,15,30,848.0,112.0,5.0,15.0,689.0,205.69,126.23
2016,5,19,15,45,642.0,165.5,5.1,14.5,585.0,167.07,106.5
2016,5,19,16,0,436.0,219.0,5.2,14.0,481.0,156.58,113.82
2016,5,19,16,15,456.5,193.0,5.25,13.5,447.5,121.8,101.38
2016,5,19,16,30,477.0,167.0,5.3,13.0,414.0,108.44,90.27
2016,5,19,16,45,280.0,170.0,5.4,13.0,311.5,119.1,99.95
2016,5,19,17,0,83.0,173.0,5.5,13.0,209.0,132.78,112.31
2016,5,19,17,15,73.5,152.0,5.4,12.5,181.0,117.95,99.73
2016,5,19,17,30,64.0,131.0,5.3,12.0,153.0,102.81,86.68
2016,5,19,17,45,55.0,109.5,5.25,12.0,125.5,87.07,72.67
2016,5,19,18,0,46.0,88.0,5.2,12.0,98.0,71.03,58.16
2016,5,19,18,15,32.0,67.5,5.2,11.5,73.5,55.35,43.82
2016,5,19,18,30,18.0,47.0,5.2,11.0,49.0,39.39,29.03
2016,5,19,18,45,9.0,29.0,5.25,11.0,30.0,24.92,14.8
2016,5,19,19,0,0.0,11.0,5.3,11.0,11.0,9.67,0.0
2016,5,19,19,15,0.0,5.5,5.3,11.0,5.5,5.0,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,114.0,16.5,4.5,9.0,27.0,104.02,0.0
2016,5,20,5,30,228.0,33.0,4.5,9.0,54.0,216.96,168.43
2016,5,20,5,45,336.5,44.0,4.55,9.5,96.0,310.8,260.05
2016,5,20,6,0,445.0,55.0,4.6,10.0,138.0,414.09,351.79
2016,5,20,6,15,513.5,63.0,4.6,10.0,187.0,492.28,420.17
2016,5,20,6,30,582.0,71.0,4.6,10.0,236.0,574.24,488.07
2016,5,20,6,45,433.0,105.5,4.7,10.5,242.5,509.75,433.73
2016,5,20,7,0,284.0,140.0,4.8,11.0,249.0,422.06,357.99
2016,5,20,7,15,292.0,162.0,4.75,11.0,287.5,461.71,389.51
2016,5,20,7,30,300.0,184.0,4.7,11.0,326.0,500.4,419.15
2016,5,20,7,45,550.0,141.0,4.7,11.5,436.5,710.0,586.9
2016,5,20,8,0,800.0,98.0,4.7,12.0,547.0,898.48,725.06
2016,5,20,8,15,819.0,101.0,4.65,12.0,595.0,932.34,746.05
2016,5,20,8,30,838.0,104.0,4.6,12.0,643.0,963.84,766.13
2016,5,20,8,45,849.0,108.5,4.6,12.5,687.0,986.63,778.81
2016,5,20,9,0,860.0,113.0,4.6,13.0,731.0,1006.44,789.38
2016,5,20,9,15,871.0,115.5,4.6,13.0,770.5,1010.01,790.07
2016,5,20,9,30,882.0,118.0,4.6,13.0,810.0,1021.23,796.43
2016,5,20,9,45,631.5,240.5,4.6,13.0,747.0,914.91,718.87
2016,5,20,10,0,381.0,363.0,4.6,13.0,684.0,765.61,602.43
2016,5,20,10,15,648.0,242.5,4.6,13.0,808.5,912.24,716.8
2016,5,20,10,30,915.0,122.0,4.6,13.0,933.0,1015.87,788.9
2016,5,20,10,45,917.0,124.5,4.65,13.5,953.0,1001.67,776.38
2016,5,20,11,0,919.0,127.0,4.7,14.0,973.0,984.26,762.6
2016,5,20,11,15,654.5,270.5,4.7,14.0,877.5,871.3,680.13
2016,5,20,11,30,390.0,414.0,4.7,14.0,782.0,739.98,577.28
2016,5,20,11,45,387.5,417.5,4.75,14.0,785.5,721.41,563.96
2016,5,20,12,0,385.0,421.0,4.8,14.0,789.0,701.65,549.07
2016,5,20,12,15,653.0,276.5,4.8,14.0,897.5,764.4,601.6
2016,5,20,12,30,921.0,132.0,4.8,14.0,1006.0,802.81,633.6
2016,5,20,12,45,914.5,134.5,4.85,14.0,995.0,760.94,601.82
2016,5,20,13,0,908.0,137.0,4.9,14.0,984.0,717.66,568.06
2016,5,20,13,15,485.5,277.5,4.9,14.0,729.5,529.87,419.69
2016,5,20,13,30,63.0,418.0,4.9,14.0,475.0,384.64,302.43
2016,5,20,13,45,110.0,423.5,4.9,14.0,520.0,398.54,313.76
2016,5,20,14,0,157.0,429.0,4.9,14.0,565.0,412.6,324.15
2016,5,20,14,15,207.0,407.5,4.9,13.5,580.5,404.0,317.0
2016,5,20,14,30,257.0,386.0,4.9,13.0,596.0,381.14,297.88
2016,5,20,14,45,319.0,351.0,4.9,13.0,599.5,357.29,276.12
2016,5,20,15,0,381.0,316.0,4.9,13.0,603.0,327.71,248.73
2016,5,20,15,15,361.5,301.5,4.85,13.0,562.0,288.38,216.08
2016,5,20,15,30,342.0,287.0,4.8,13.0,521.0,251.4,186.44
2016,5,20,15,45,338.0,266.5,4.8,13.0,484.0,214.79,158.46
2016,5,20,16,0,334.0,246.0,4.8,13.0,447.0,179.16,135.03
2016,5,20,16,15,302.0,229.0,4.7,12.5,399.5,151.94,127.86
2016,5,20,16,30,270.0,212.0,4.6,12.0,352.0,143.16,120.9
2016,5,20,16,45,291.5,185.5,4.55,12.0,322.5,128.66,108.62
2016,5,20,17,0,313.0,159.0,4.5,12.0,293.0,113.3,95.46
2016,5,20,17,15,455.0,121.5,4.4,11.5,288.0,84.81,70.61
2016,5,20,17,30,597.0,84.0,4.3,11.0,283.0,60.76,49.33
2016,5,20,17,45,534.5,77.0,4.25,11.0,232.5,57.33,46.27
2016,5,20,18,0,472.0,70.0,4.2,11.0,182.0,53.8,42.95
2016,5,20,18,15,387.0,59.5,4.05,10.5,136.5,45.2,34.97
2016,5,20,18,30,302.0,49.0,3.9,10.0,91.0,37.76,27.79
2016,5,20,18,45,184.5,34.0,3.8,10.0,56.5,26.5,16.38
2016,5,20,19,0,67.0,19.0,3.7,10.0,22.0,15.53,0.0
2016,5,20,19,15,33.5,9.5,3.6,10.0,11.0,8.64,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,2.05,10.0,14.0,12.33,0.0
2016,5,21,5,30,0.0,28.0,2.1,10.0,28.0,26.66,15.62
2016,5,21,5,45,10.0,47.0,2.2,10.0,49.0,54.33,40.69
2016,5,21,6,0,20.0,66.0,2.3,10.0,70.0,89.25,71.64
2016,5,21,6,15,31.5,87.5,2.35,10.0,95.5,122.52,101.07
2016,5,21,6,30,43.0,109.0,2.4,10.0,121.0,155.69,129.96
2016,5,21,6,45,54.0,129.5,2.45,10.5,148.0,187.16,156.59
2016,5,21,7,0,65.0,150.0,2.5,11.0,175.0,218.89,182.82
2016,5,21,7,15,82.0,174.5,2.6,11.0,210.5,261.36,217.93
2016,5,21,7,30,99.0,199.0,2.7,11.0,246.0,304.07,252.58
2016,5,21,7,45,61.5,203.5,2.8,11.5,234.0,271.51,223.42
2016,5,21,8,0,24.0,208.0,2.9,12.0,222.0,222.26,180.86
2016,5,21,8,15,64.0,249.0,2.95,12.0,289.5,321.21,261.78
2016,5,21,8,30,104.0,290.0,3.0,12.0,357.0,404.68,327.96
2016,5,21,8,45,210.5,302.0,3.1,12.0,449.5,538.19,433.58
2016,5,21,9,0,317.0,314.0,3.2,12.0,542.0,672.99,536.17
2016,5,21,9,15,310.0,335.5,3.15,12.0,568.5,686.01,542.93
2016,5,21,9,30,303.0,357.0,3.1,12.0,595.0,697.16,549.17
2016,5,21,9,45,546.0,265.5,3.1,12.0,716.5,851.22,667.01
2016,5,21,10,0,789.0,174.0,3.1,12.0,838.0,985.17,761.37
2016,5,21,10,15,593.0,276.5,3.05,12.0,784.5,892.09,691.55
2016,5,21,10,30,397.0,379.0,3.0,12.0,731.0,776.16,602.89
2016,5,21,10,45,399.5,387.0,3.0,12.0,748.5,783.36,607.92
2016,5,21,11,0,402.0,395.0,3.0,12.0,766.0,776.98,602.56
2016,5,21,11,15,370.0,419.0,2.95,12.0,764.0,745.32,578.06
2016,5,21,11,30,338.0,443.0,2.9,12.0,762.0,721.68,559.36
2016,5,21,11,45,314.5,453.5,2.9,12.0,752.0,692.54,537.33
2016,5,21,12,0,291.0,464.0,2.9,12.0,742.0,663.38,515.24
2016,5,21,12,15,347.5,437.5,2.9,12.0,768.5,665.17,517.8
2016,5,21,12,30,404.0,411.0,2.9,12.0,795.0,662.62,516.7
2016,5,21,12,45,311.5,439.5,2.9,12.0,734.0,597.34,466.21
2016,5,21,13,0,219.0,468.0,2.9,12.0,673.0,540.93,422.38
2016,5,21,13,15,334.0,419.0,2.9,12.0,725.0,551.76,432.04
2016,5,21,13,30,449.0,370.0,2.9,12.0,777.0,552.11,432.38
2016,5,21,13,45,449.0,357.5,2.9,12.5,755.5,513.92,401.26
2016,5,21,14,0,449.0,345.0,2.9,13.0,734.0,475.7,369.82
2016,5,21,14,15,389.0,356.0,2.9,13.0,685.0,436.26,337.95
2016,5,21,14,30,329.0,367.0,2.9,13.0,636.0,395.46,305.34
2016,5,21,14,45,424.5,313.0,2.9,13.0,643.5,357.43,271.75
2016,5,21,15,0,520.0,259.0,2.9,13.0,651.0,317.99,235.11
2016,5,21,15,15,433.5,272.5,2.9,13.0,587.5,276.19,202.45
2016,5,21,15,30,347.0,286.0,2.9,13.0,524.0,252.41,186.18
2016,5,21,15,45,543.0,206.5,2.9,13.0,549.0,189.16,128.44
2016,5,21,16,0,739.0,127.0,2.9,13.0,574.0,111.86,67.82
2016,5,21,16,15,715.5,122.5,2.9,13.0,526.0,75.94,61.46
2016,5,21,16,30,692.0,118.0,2.9,13.0,478.0,75.63,61.43
2016,5,21,16,45,667.0,110.5,2.95,13.0,428.5,73.04,59.37
2016,5,21,17,0,642.0,103.0,3.0,13.0,379.0,70.21,57.07
2016,5,21,17,15,601.0,96.0,2.95,12.5,328.5,67.41,54.87
2016,5,21,17,30,560.0,89.0,2.9,12.0,278.0,64.44,52.44
2016,5,21,17,45,506.0,80.5,2.9,12.0,229.0,59.99,48.48
2016,5,21,18,0,452.0,72.0,2.9,12.0,180.0,55.34,44.18
2016,5,21,18,15,372.0,60.5,2.7,11.5,135.5,45.86,35.45
2016,5,21,18,30,292.0,49.0,2.5,11.0,91.0,37.7,27.67
2016,5,21,18,45,186.5,34.0,2.35,11.0,57.0,26.47,16.46
2016,5,21,19,0,81.0,19.0,2.2,11.0,23.0,15.56,0.0
2016,5,21,19,15,40.5,9.5,2.15,10.5,11.5,8.64,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,103.5,17.5,1.7,9.5,27.5,100.75,0.0
2016,5,22,5,30,207.0,35.0,1.8,10.0,55.0,207.04,161.13
2016,5,22,5,45,301.5,47.5,1.95,10.5,95.5,290.72,240.77
2016,5,22,6,0,396.0,60.0,2.1,11.0,136.0,383.01,321.37
2016,5,22,6,15,463.0,69.5,2.1,11.0,184.0,463.11,389.36
2016,5,22,6,30,530.0,79.0,2.1,11.0,232.0,544.15,454.99
2016,5,22,6,45,265.0,99.0,2.1,11.5,175.5,346.41,292.17
2016,5,22,7,0,0.0,119.0,2.1,12.0,119.0,113.3,90.95
2016,5,22,7,15,17.0,150.0,2.05,12.0,158.5,159.95,130.88
2016,5,22,7,30,34.0,181.0,2.0,12.0,198.0,222.43,182.51
2016,5,22,7,45,127.0,212.0,2.0,12.5,282.5,359.89,295.2
2016,5,22,8,0,220.0,243.0,2.0,13.0,367.0,483.64,391.97
2016,5,22,8,15,243.0,262.5,1.95,13.0,410.5,546.7,437.78
2016,5,22,8,30,266.0,282.0,1.9,13.0,454.0,590.77,469.12
2016,5,22,8,45,294.5,297.0,1.9,13.5,500.0,634.21,499.19
2016,5,22,9,0,323.0,312.0,1.9,14.0,546.0,676.77,528.06
2016,5,22,9,15,188.5,327.5,1.9,14.0,465.5,537.53,421.23
2016,5,22,9,30,54.0,343.0,1.9,14.0,385.0,397.75,311.78
2016,5,22,9,45,449.5,243.5,1.95,14.0,620.5,731.69,571.28
2016,5,22,10,0,845.0,144.0,2.0,14.0,856.0,1009.7,762.69
2016,5,22,10,15,597.5,274.5,2.05,14.0,786.0,894.97,679.66
2016,5,22,10,30,350.0,405.0,2.1,14.0,716.0,757.46,577.72
2016,5,22,10,45,355.5,411.0,2.15,14.0,733.0,755.55,577.36
2016,5,22,11,0,361.0,417.0,2.2,14.0,750.0,751.83,574.53
2016,5,22,11,15,310.0,441.5,2.25,14.0,730.5,712.72,545.14
2016,5,22,11,30,259.0,466.0,2.3,14.0,711.0,673.87,516.06
2016,5,22,11,45,244.0,472.5,2.4,14.0,704.5,650.14,499.03
2016,5,22,12,0,229.0,479.0,2.5,14.0,698.0,623.05,479.37
2016,5,22,12,15,295.0,455.5,2.55,14.0,737.0,640.02,493.34
2016,5,22,12,30,361.0,432.0,2.6,14.0,776.0,649.3,501.14
2016,5,22,12,45,381.5,417.5,2.7,14.0,777.5,629.03,486.61
2016,5,22,13,0,402.0,403.0,2.8,14.0,779.0,603.93,468.43
2016,5,22,13,15,409.5,391.5,2.85,14.0,769.0,573.36,445.41
2016,5,22,13,30,417.0,380.0,2.9,14.0,759.0,542.03,421.35
2016,5,22,13,45,349.0,396.0,2.95,14.0,707.5,496.76,385.86
2016,5,22,14,0,281.0,412.0,3.0,14.0,656.0,451.93,350.88
2016,5,22,14,15,274.0,398.0,3.05,14.0,629.5,417.82,323.92
2016,5,22,14,30,267.0,384.0,3.1,14.0,603.0,384.65,297.27
2016,5,22,14,45,365.0,332.0,3.15,14.0,616.5,360.63,275.01
2016,5,22,15,0,463.0,280.0,3.2,14.0,630.0,318.12,236.49
2016,5,22,15,15,506.5,247.0,3.2,13.5,610.5,275.65,199.05
2016,5,22,15,30,550.0,214.0,3.2,13.0,591.0,229.34,158.95
2016,5,22,15,45,454.5,227.5,3.25,13.0,525.0,194.43,136.4
2016,5,22,16,0,359.0,241.0,3.3,13.0,459.0,179.34,133.57
2016,5,22,16,15,437.5,198.5,3.3,13.0,442.5,124.66,103.82
2016,5,22,16,30,516.0,156.0,3.3,13.0,426.0,101.43,84.0
2016,5,22,16,45,439.0,154.0,3.3,13.0,367.5,101.96,84.78
2016,5,22,17,0,362.0,152.0,3.3,13.0,309.0,102.58,85.61
2016,5,22,17,15,331.0,138.5,3.2,12.5,268.0,100.9,84.55
2016,5,22,17,30,300.0,125.0,3.1,12.0,227.0,92.25,77.22
2016,5,22,17,45,277.5,106.0,3.05,12.0,188.0,79.64,66.03
2016,5,22,18,0,255.0,87.0,3.0,12.0,149.0,66.56,54.2
2016,5,22,18,15,212.5,69.0,2.8,11.5,112.5,53.63,42.38
2016,5,22,18,30,170.0,51.0,2.6,11.0,76.0,40.32,30.01
2016,5,22,18,45,85.0,35.5,2.45,11.0,48.0,28.39,18.2
2016,5,22,19,0,0.0,20.0,2.3,11.0,20.0,17.26,0.0
2016,5,22,19,15,0.0,10.0,2.25,10.5,10.0,9.1,0.0
2016,5,22,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,109.5,16.5,2.2,10.5,27.0,102.51,6.12
2016,5,23,5,30,219.0,33.0,2.3,11.0,54.0,210.54,164.49
2016,5,23,5,45,311.0,45.0,2.4,11.5,94.5,292.88,242.5
2016,5,23,6,0,403.0,57.0,2.5,12.0,135.0,387.79,324.97
2016,5,23,6,15,468.0,66.0,2.5,12.0,182.0,463.07,389.18
2016,5,23,6,30,533.0,75.0,2.5,12.0,229.0,542.0,453.1
2016,5,23,6,45,577.5,82.0,2.55,12.5,278.5,604.91,501.02
2016,5,23,7,0,622.0,89.0,2.6,13.0,328.0,669.0,548.09
2016,5,23,7,15,656.0,94.5,2.55,13.0,378.5,722.75,586.31
2016,5,23,7,30,690.0,100.0,2.5,13.0,429.0,776.23,623.32
2016,5,23,7,45,713.0,105.5,2.5,13.5,478.0,818.9,650.72
2016,5,23,8,0,736.0,111.0,2.5,14.0,527.0,860.1,676.57
2016,5,23,8,15,755.5,115.0,2.5,14.0,573.5,888.89,694.5
2016,5,23,8,30,775.0,119.0,2.5,14.0,620.0,921.14,714.84
2016,5,23,8,45,556.5,214.0,2.5,14.5,587.0,817.6,637.78
2016,5,23,9,0,338.0,309.0,2.5,15.0,554.0,688.39,536.92
2016,5,23,9,15,377.0,313.0,2.5,15.0,599.5,728.06,566.28
2016,5,23,9,30,416.0,317.0,2.5,15.0,645.0,782.79,604.28
2016,5,23,9,45,405.0,337.0,2.5,15.5,667.5,785.79,603.06
2016,5,23,10,0,394.0,357.0,2.5,16.0,690.0,772.73,591.44
2016,5,23,10,15,418.0,359.0,2.5,16.0,722.0,801.62,611.13
2016,5,23,10,30,442.0,361.0,2.5,16.0,754.0,814.28,619.38
2016,5,23,10,45,362.5,404.0,2.55,16.0,731.5,755.48,575.46
2016,5,23,11,0,283.0,447.0,2.6,16.0,709.0,708.78,540.0
2016,5,23,11,15,222.0,463.0,2.6,16.0,670.5,644.8,492.65
2016,5,23,11,30,161.0,479.0,2.6,16.0,632.0,592.95,453.5
2016,5,23,11,45,214.5,475.0,2.65,16.0,680.0,622.47,476.46
2016,5,23,12,0,268.0,471.0,2.7,16.0,728.0,651.38,498.1
2016,5,23,12,15,309.5,455.0,2.7,16.0,751.0,651.31,498.49
