Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,12,30,351.0,439.0,2.7,16.0,774.0,648.18,496.69
2016,5,23,12,45,369.0,425.0,2.75,16.0,773.5,626.87,481.37
2016,5,23,13,0,387.0,411.0,2.8,16.0,773.0,604.01,464.72
2016,5,23,13,15,359.0,419.5,2.8,16.0,751.0,568.66,437.67
2016,5,23,13,30,331.0,428.0,2.8,16.0,729.0,534.96,411.73
2016,5,23,13,45,195.0,410.5,2.85,16.0,586.5,434.44,335.68
2016,5,23,14,0,59.0,393.0,2.9,16.0,444.0,348.59,270.52
2016,5,23,14,15,37.5,333.5,2.9,15.5,366.0,288.13,224.91
2016,5,23,14,30,16.0,274.0,2.9,15.0,288.0,238.91,187.4
2016,5,23,14,45,20.0,278.5,2.95,15.0,294.5,241.15,189.41
2016,5,23,15,0,24.0,283.0,3.0,15.0,301.0,242.51,190.57
2016,5,23,15,15,17.0,248.5,3.0,15.0,261.0,211.55,166.49
2016,5,23,15,30,10.0,214.0,3.0,15.0,221.0,181.59,143.17
2016,5,23,15,45,7.5,197.0,3.05,15.0,202.0,166.3,131.39
2016,5,23,16,0,5.0,180.0,3.1,15.0,183.0,151.4,119.84
2016,5,23,16,15,38.0,199.0,3.1,14.5,219.5,152.97,127.54
2016,5,23,16,30,71.0,218.0,3.1,14.0,256.0,163.19,136.98
2016,5,23,16,45,101.0,198.5,3.15,14.0,246.5,150.31,126.33
2016,5,23,17,0,131.0,179.0,3.2,14.0,237.0,130.74,109.79
2016,5,23,17,15,120.5,158.0,3.2,13.5,205.5,117.14,98.45
2016,5,23,17,30,110.0,137.0,3.2,13.0,174.0,103.11,86.5
2016,5,23,17,45,300.0,101.0,3.2,13.0,179.5,76.4,62.88
2016,5,23,18,0,490.0,65.0,3.2,13.0,185.0,49.22,38.55
2016,5,23,18,15,412.5,55.5,3.1,12.5,140.5,43.1,32.88
2016,5,23,18,30,335.0,46.0,3.0,12.0,96.0,36.74,26.77
2016,5,23,18,45,225.0,33.0,2.9,12.0,61.0,25.7,15.98
2016,5,23,19,0,115.0,20.0,2.8,12.0,26.0,15.73,0.0
2016,5,23,19,15,57.5,10.0,2.75,11.5,13.0,9.1,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,117.0,17.0,2.6,11.0,28.5,108.08,15.57
2016,5,24,5,30,234.0,34.0,2.7,11.0,57.0,221.27,173.91
2016,5,24,5,45,330.5,45.0,2.85,11.5,98.0,308.86,256.18
2016,5,24,6,0,427.0,56.0,3.0,12.0,139.0,403.7,338.96
2016,5,24,6,15,491.5,64.5,3.0,12.0,187.0,478.89,403.3
2016,5,24,6,30,556.0,73.0,3.0,12.0,235.0,557.65,466.97
2016,5,24,6,45,278.0,86.5,3.0,12.5,167.5,358.63,302.73
2016,5,24,7,0,0.0,100.0,3.0,13.0,100.0,92.29,73.04
2016,5,24,7,15,5.0,131.0,3.0,13.0,133.5,128.05,103.42
2016,5,24,7,30,10.0,162.0,3.0,13.0,167.0,164.02,133.16
2016,5,24,7,45,23.5,192.0,3.0,13.0,205.0,206.74,168.35
2016,5,24,8,0,37.0,222.0,3.0,13.0,243.0,266.79,216.93
2016,5,24,8,15,26.0,222.0,3.0,13.0,237.5,252.67,204.25
2016,5,24,8,30,15.0,222.0,3.0,13.0,232.0,223.83,179.99
2016,5,24,8,45,21.0,248.5,3.0,13.5,263.5,255.24,204.65
2016,5,24,9,0,27.0,275.0,3.0,14.0,295.0,303.72,242.22
2016,5,24,9,15,38.5,307.5,2.95,14.0,337.5,347.44,276.03
2016,5,24,9,30,50.0,340.0,2.9,14.0,380.0,390.41,308.79
2016,5,24,9,45,47.0,351.0,2.9,14.5,390.0,394.97,310.79
2016,5,24,10,0,44.0,362.0,2.9,15.0,400.0,399.28,312.8
2016,5,24,10,15,53.5,385.5,2.9,15.0,432.5,428.44,334.71
2016,5,24,10,30,63.0,409.0,2.9,15.0,465.0,456.56,355.55
2016,5,24,10,45,60.5,415.5,2.95,15.0,470.5,455.09,353.88
2016,5,24,11,0,58.0,422.0,3.0,15.0,476.0,453.36,352.22
2016,5,24,11,15,55.0,424.5,3.0,15.0,476.5,447.05,347.1
2016,5,24,11,30,52.0,427.0,3.0,15.0,477.0,440.64,341.96
2016,5,24,11,45,65.5,444.0,3.0,15.0,507.0,461.48,357.77
2016,5,24,12,0,79.0,461.0,3.0,15.0,537.0,480.59,372.06
2016,5,24,12,15,57.5,430.5,3.0,15.0,485.5,428.69,332.53
2016,5,24,12,30,36.0,400.0,3.0,15.0,434.0,379.31,294.89
2016,5,24,12,45,64.5,429.0,3.05,15.0,490.0,418.13,325.11
2016,5,24,13,0,93.0,458.0,3.1,15.0,546.0,453.17,351.73
2016,5,24,13,15,78.0,439.0,3.1,15.0,511.5,419.1,325.63
2016,5,24,13,30,63.0,420.0,3.1,15.0,477.0,386.89,301.14
2016,5,24,13,45,68.5,413.0,3.15,15.0,473.5,376.5,293.41
2016,5,24,14,0,74.0,406.0,3.2,15.0,470.0,365.58,285.07
2016,5,24,14,15,58.0,375.5,3.2,15.0,425.0,327.91,256.14
2016,5,24,14,30,42.0,345.0,3.2,15.0,380.0,292.57,229.02
2016,5,24,14,45,24.5,273.5,3.25,15.0,294.0,229.59,180.14
2016,5,24,15,0,7.0,202.0,3.3,15.0,208.0,175.06,137.51
2016,5,24,15,15,15.0,228.5,3.3,14.5,239.5,195.98,154.65
2016,5,24,15,30,23.0,255.0,3.3,14.0,271.0,214.28,169.57
2016,5,24,15,45,11.5,192.5,3.3,14.0,200.5,163.43,129.36
2016,5,24,16,0,0.0,130.0,3.3,14.0,130.0,112.65,88.6
2016,5,24,16,15,0.0,137.5,3.3,13.5,137.5,117.77,97.73
2016,5,24,16,30,0.0,145.0,3.3,13.0,145.0,122.76,102.58
2016,5,24,16,45,0.0,127.5,3.35,13.0,127.5,108.74,90.68
2016,5,24,17,0,0.0,110.0,3.4,13.0,110.0,94.57,78.54
2016,5,24,17,15,0.0,95.5,3.4,12.5,95.5,82.58,68.32
2016,5,24,17,30,0.0,81.0,3.4,12.0,81.0,70.49,57.83
2016,5,24,17,45,237.5,75.0,3.4,12.0,133.5,53.64,42.78
2016,5,24,18,0,475.0,69.0,3.4,12.0,186.0,52.46,41.63
2016,5,24,18,15,397.0,59.0,3.3,11.5,141.5,46.04,35.66
2016,5,24,18,30,319.0,49.0,3.2,11.0,97.0,37.66,27.73
2016,5,24,18,45,212.0,35.0,3.1,11.0,62.0,27.22,17.45
2016,5,24,19,0,105.0,21.0,3.0,11.0,27.0,16.5,0.26
2016,5,24,19,15,52.5,10.5,2.95,11.0,13.5,9.55,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,115.5,17.0,2.3,11.0,28.5,107.52,22.82
2016,5,25,5,30,231.0,34.0,2.4,11.0,57.0,219.17,172.8
2016,5,25,5,45,323.5,45.5,2.55,11.5,97.5,301.75,250.33
2016,5,25,6,0,416.0,57.0,2.7,12.0,138.0,397.31,333.33
2016,5,25,6,15,480.0,65.0,2.7,12.0,185.5,471.17,396.39
2016,5,25,6,30,544.0,73.0,2.7,12.0,233.0,548.51,458.87
2016,5,25,6,45,272.0,93.0,2.75,12.5,173.0,362.64,305.34
2016,5,25,7,0,0.0,113.0,2.8,13.0,113.0,106.36,84.86
2016,5,25,7,15,0.0,120.0,2.8,13.0,120.0,111.73,89.45
2016,5,25,7,30,0.0,127.0,2.8,13.0,127.0,117.41,93.88
2016,5,25,7,45,4.0,155.0,2.85,13.0,157.5,148.72,119.76
2016,5,25,8,0,8.0,183.0,2.9,13.0,188.0,180.08,145.29
2016,5,25,8,15,10.0,198.5,2.9,13.0,205.0,196.34,158.12
2016,5,25,8,30,12.0,214.0,2.9,13.0,222.0,212.58,170.86
2016,5,25,8,45,23.0,251.0,2.95,13.5,267.5,259.77,208.35
2016,5,25,9,0,34.0,288.0,3.0,14.0,313.0,325.04,259.2
2016,5,25,9,15,38.0,309.5,3.0,14.0,339.0,349.09,277.24
2016,5,25,9,30,42.0,331.0,3.0,14.0,365.0,372.62,294.89
2016,5,25,9,45,28.5,303.5,3.0,14.5,327.5,326.35,257.51
2016,5,25,10,0,15.0,276.0,3.0,15.0,290.0,268.77,211.45
2016,5,25,10,15,46.5,348.5,3.0,15.0,390.0,383.61,301.25
2016,5,25,10,30,78.0,421.0,3.0,15.0,490.0,483.32,376.49
2016,5,25,10,45,202.5,430.0,3.0,15.5,615.5,617.44,477.66
2016,5,25,11,0,327.0,439.0,3.0,16.0,741.0,742.44,568.05
2016,5,25,11,15,210.0,451.5,3.0,16.0,646.5,623.36,478.41
2016,5,25,11,30,93.0,464.0,3.0,16.0,552.0,511.6,393.61
2016,5,25,11,45,508.5,288.0,3.05,16.0,774.0,714.47,554.05
2016,5,25,12,0,924.0,112.0,3.1,16.0,996.0,864.5,663.82
2016,5,25,12,15,924.0,111.5,3.15,16.0,994.5,829.5,638.34
2016,5,25,12,30,924.0,111.0,3.2,16.0,993.0,792.34,612.68
2016,5,25,12,45,918.0,114.0,3.25,16.0,983.0,751.81,584.08
2016,5,25,13,0,912.0,117.0,3.3,16.0,973.0,709.79,552.22
2016,5,25,13,15,909.0,116.0,3.35,16.0,957.0,665.15,517.79
2016,5,25,13,30,906.0,115.0,3.4,16.0,941.0,619.23,481.53
2016,5,25,13,45,689.0,228.0,3.5,16.0,846.5,542.28,420.05
2016,5,25,14,0,472.0,341.0,3.6,16.0,752.0,486.84,375.48
2016,5,25,14,15,680.0,224.5,3.65,16.0,794.5,457.86,350.18
2016,5,25,14,30,888.0,108.0,3.7,16.0,837.0,421.62,315.48
2016,5,25,14,45,693.5,188.0,3.75,16.0,742.0,356.89,263.54
2016,5,25,15,0,499.0,268.0,3.8,16.0,647.0,322.52,237.78
2016,5,25,15,15,442.0,273.0,3.85,15.5,595.5,282.06,205.65
2016,5,25,15,30,385.0,278.0,3.9,15.0,544.0,257.0,187.24
2016,5,25,15,45,599.0,187.5,3.95,15.0,569.5,185.98,122.18
2016,5,25,16,0,813.0,97.0,4.0,15.0,595.0,109.24,60.52
2016,5,25,16,15,793.0,93.5,4.0,14.5,546.5,64.09,50.74
2016,5,25,16,30,773.0,90.0,4.0,14.0,498.0,63.4,50.44
2016,5,25,16,45,740.5,88.0,4.05,14.0,447.0,63.66,50.85
2016,5,25,17,0,708.0,86.0,4.1,14.0,396.0,58.03,46.05
2016,5,25,17,15,671.0,81.0,4.1,13.5,345.0,56.19,44.66
2016,5,25,17,30,634.0,76.0,4.1,13.0,294.0,54.25,43.13
2016,5,25,17,45,571.5,71.0,4.1,13.0,243.5,52.1,41.23
2016,5,25,18,0,509.0,66.0,4.1,13.0,193.0,49.95,39.22
2016,5,25,18,15,430.5,57.0,4.0,12.5,147.5,44.28,33.95
2016,5,25,18,30,352.0,48.0,3.9,12.0,102.0,38.41,28.29
2016,5,25,18,45,229.0,35.5,3.8,12.0,65.5,27.61,17.8
2016,5,25,19,0,106.0,23.0,3.7,12.0,29.0,18.07,2.11
2016,5,25,19,15,53.0,11.5,3.65,11.5,14.5,10.46,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,91.5,19.0,1.9,10.5,28.5,98.1,25.99
2016,5,26,5,30,183.0,38.0,1.9,11.0,57.0,196.33,154.5
2016,5,26,5,45,276.0,51.0,1.95,11.5,97.0,279.02,230.8
2016,5,26,6,0,369.0,64.0,2.0,12.0,137.0,370.03,309.61
2016,5,26,6,15,436.0,74.0,1.9,12.0,184.0,444.69,372.64
2016,5,26,6,30,503.0,84.0,1.8,12.0,231.0,529.73,440.91
2016,5,26,6,45,550.0,91.5,1.75,12.5,281.0,594.63,489.28
2016,5,26,7,0,597.0,99.0,1.7,13.0,331.0,660.79,536.6
2016,5,26,7,15,632.5,105.0,1.6,13.0,381.5,715.93,574.52
2016,5,26,7,30,668.0,111.0,1.5,13.0,432.0,770.86,611.03
2016,5,26,7,45,694.5,115.5,1.4,13.5,481.0,815.04,637.55
2016,5,26,8,0,721.0,120.0,1.3,14.0,530.0,857.91,662.36
2016,5,26,8,15,742.0,124.0,1.25,14.5,577.0,893.26,682.01
2016,5,26,8,30,763.0,128.0,1.2,15.0,624.0,920.53,695.92
2016,5,26,8,45,780.0,130.5,1.15,15.5,667.5,946.06,708.56
2016,5,26,9,0,797.0,133.0,1.1,16.0,711.0,968.94,719.3
2016,5,26,9,15,809.5,135.5,1.05,16.0,749.5,984.47,726.56
2016,5,26,9,30,822.0,138.0,1.0,16.0,788.0,996.98,732.01
2016,5,26,9,45,824.0,144.5,1.0,16.5,819.5,1000.21,731.28
2016,5,26,10,0,826.0,151.0,1.0,17.0,851.0,1000.15,728.74
2016,5,26,10,15,833.5,153.0,1.0,17.0,878.0,997.53,726.12
2016,5,26,10,30,841.0,155.0,1.0,17.0,905.0,991.67,721.62
2016,5,26,10,45,848.5,154.5,1.05,17.5,926.0,980.02,713.23
2016,5,26,11,0,856.0,154.0,1.1,18.0,947.0,954.81,696.33
2016,5,26,11,15,859.5,155.0,1.15,18.0,960.5,935.34,684.57
2016,5,26,11,30,863.0,156.0,1.2,18.0,974.0,913.04,670.86
2016,5,26,11,45,866.5,154.5,1.3,18.5,980.5,885.9,653.43
2016,5,26,12,0,870.0,153.0,1.4,19.0,987.0,856.3,634.23
2016,5,26,12,15,870.0,153.0,1.55,19.0,985.5,822.85,613.98
2016,5,26,12,30,870.0,153.0,1.7,19.0,984.0,787.43,591.94
2016,5,26,12,45,877.0,146.5,1.85,19.0,977.5,750.01,566.8
2016,5,26,13,0,884.0,140.0,2.0,19.0,971.0,710.44,539.08
2016,5,26,13,15,880.5,139.5,2.15,18.5,955.0,666.86,508.32
2016,5,26,13,30,877.0,139.0,2.3,18.0,939.0,622.09,475.52
2016,5,26,13,45,871.0,138.0,2.45,18.0,915.5,574.61,438.61
2016,5,26,14,0,865.0,137.0,2.6,18.0,892.0,526.52,400.01
2016,5,26,14,15,857.5,135.5,2.7,18.0,862.5,476.99,358.98
2016,5,26,14,30,850.0,134.0,2.8,18.0,833.0,422.07,312.77
2016,5,26,14,45,840.5,131.5,2.9,18.0,797.5,370.37,267.97
2016,5,26,15,0,831.0,129.0,3.0,18.0,762.0,319.32,223.06
2016,5,26,15,15,818.5,126.5,3.05,17.5,721.5,268.43,178.94
2016,5,26,15,30,806.0,124.0,3.1,17.0,681.0,218.89,137.39
2016,5,26,15,45,789.5,120.5,3.2,17.0,636.5,169.69,99.9
2016,5,26,16,0,773.0,117.0,3.3,17.0,592.0,122.62,71.63
2016,5,26,16,15,751.5,113.0,3.35,16.5,544.0,69.58,55.07
2016,5,26,16,30,730.0,109.0,3.4,16.0,496.0,69.32,55.18
2016,5,26,16,45,700.0,104.5,3.45,16.0,445.5,68.54,54.7
2016,5,26,17,0,670.0,100.0,3.5,16.0,395.0,67.68,54.14
2016,5,26,17,15,631.0,94.0,3.45,15.5,344.0,65.54,52.53
2016,5,26,17,30,592.0,88.0,3.4,15.0,293.0,63.27,50.76
2016,5,26,17,45,535.5,81.0,3.4,14.5,243.5,59.98,47.98
2016,5,26,18,0,479.0,74.0,3.4,14.0,194.0,56.58,44.97
2016,5,26,18,15,400.0,63.5,3.3,13.5,148.0,48.02,37.15
2016,5,26,18,30,321.0,53.0,3.2,13.0,102.0,40.68,30.2
2016,5,26,18,45,209.0,38.5,3.1,12.5,65.5,29.9,19.79
2016,5,26,19,0,97.0,24.0,3.0,12.0,29.0,19.47,3.9
2016,5,26,19,15,48.5,12.0,2.95,11.5,14.5,10.91,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,5,15,95.5,19.0,1.0,10.5,29.0,100.64,31.67
2016,5,27,5,30,191.0,38.0,1.0,11.0,58.0,201.02,158.25
2016,5,27,5,45,289.0,50.5,1.05,11.5,99.5,286.72,236.08
2016,5,27,6,0,387.0,63.0,1.1,12.0,141.0,381.19,316.59
2016,5,27,6,15,453.0,72.5,1.15,12.5,188.0,460.05,381.35
2016,5,27,6,30,519.0,82.0,1.2,13.0,235.0,540.1,444.04
2016,5,27,6,45,572.0,88.0,1.25,13.5,286.0,608.55,494.62
2016,5,27,7,0,625.0,94.0,1.3,14.0,337.0,678.57,544.44
2016,5,27,7,15,659.5,99.5,1.3,14.5,388.0,732.95,580.63
2016,5,27,7,30,694.0,105.0,1.3,15.0,439.0,787.04,615.59
2016,5,27,7,45,725.5,107.5,1.3,15.5,490.0,833.92,644.52
2016,5,27,8,0,757.0,110.0,1.3,16.0,541.0,874.18,668.3
2016,5,27,8,15,776.5,113.5,1.25,16.5,588.0,908.46,686.92
2016,5,27,8,30,796.0,117.0,1.2,17.0,635.0,940.5,703.73
2016,5,27,8,45,815.0,118.0,1.2,17.5,679.5,966.66,717.28
2016,5,27,9,0,834.0,119.0,1.2,18.0,724.0,990.15,729.08
2016,5,27,9,15,845.5,121.0,1.15,18.0,762.5,1004.41,735.44
2016,5,27,9,30,857.0,123.0,1.1,18.0,801.0,1004.57,733.0
2016,5,27,9,45,873.5,120.5,1.05,18.5,836.5,1012.91,734.68
2016,5,27,10,0,890.0,118.0,1.0,19.0,872.0,1018.1,734.34
2016,5,27,10,15,896.5,119.5,0.95,19.5,899.5,1014.31,728.54
2016,5,27,10,30,903.0,121.0,0.9,20.0,927.0,1007.23,720.97
2016,5,27,10,45,909.0,121.0,0.9,20.5,947.5,994.89,711.35
2016,5,27,11,0,915.0,121.0,0.9,21.0,968.0,979.35,699.95
2016,5,27,11,15,917.5,121.5,0.95,21.0,981.5,957.94,687.3
2016,5,27,11,30,920.0,122.0,1.0,21.0,995.0,933.6,672.81
2016,5,27,11,45,921.0,122.5,1.1,21.5,1001.0,905.17,655.21
2016,5,27,12,0,922.0,123.0,1.2,22.0,1007.0,874.17,635.77
2016,5,27,12,15,921.5,123.0,1.35,22.0,1005.5,839.17,615.27
2016,5,27,12,30,921.0,123.0,1.5,22.0,1004.0,802.05,592.86
2016,5,27,12,45,914.0,126.0,1.65,22.0,993.0,760.8,566.55
2016,5,27,13,0,907.0,129.0,1.8,22.0,982.0,718.15,537.11
2016,5,27,13,15,904.0,128.5,1.9,21.5,966.0,674.09,506.38
2016,5,27,13,30,901.0,128.0,2.0,21.0,950.0,628.74,473.59
2016,5,27,13,45,894.0,127.5,2.15,21.0,926.0,580.15,436.59
2016,5,27,14,0,887.0,127.0,2.3,21.0,902.0,531.0,397.89
2016,5,27,14,15,879.5,125.5,2.35,21.0,872.0,480.54,356.65
2016,5,27,14,30,872.0,124.0,2.4,21.0,842.0,429.97,314.18
2016,5,27,14,45,860.0,123.5,2.5,21.0,806.0,378.7,270.37
2016,5,27,15,0,848.0,123.0,2.6,21.0,770.0,321.03,221.12
2016,5,27,15,15,835.5,120.5,2.6,20.5,729.0,269.31,176.83
2016,5,27,15,30,823.0,118.0,2.6,20.0,688.0,218.92,134.99
2016,5,27,15,45,802.0,116.5,2.65,20.0,642.0,169.77,98.02
2016,5,27,16,0,781.0,115.0,2.7,20.0,596.0,123.21,70.43
2016,5,27,16,15,759.0,111.0,2.7,19.5,547.5,77.59,61.22
2016,5,27,16,30,737.0,107.0,2.7,19.0,499.0,67.96,53.32
2016,5,27,16,45,704.0,103.5,2.75,19.0,448.0,67.78,53.37
2016,5,27,17,0,671.0,100.0,2.8,19.0,397.0,67.59,53.39
2016,5,27,17,15,632.0,94.0,2.75,18.0,346.0,65.44,51.91
2016,5,27,17,30,593.0,88.0,2.7,17.0,295.0,63.17,50.26
2016,5,27,17,45,535.0,81.0,2.65,16.5,245.0,59.86,47.5
2016,5,27,18,0,477.0,74.0,2.6,16.0,195.0,56.45,44.5
2016,5,27,18,15,400.5,63.5,2.5,15.5,149.5,47.98,36.83
2016,5,27,18,30,324.0,53.0,2.4,15.0,104.0,40.65,29.95
2016,5,27,18,45,215.5,38.5,2.35,14.5,67.5,29.89,19.69
2016,5,27,19,0,107.0,24.0,2.3,14.0,31.0,18.83,4.47
2016,5,27,19,15,53.5,12.0,2.3,13.5,15.5,10.91,0.0
2016,5,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,113.5,18.0,1.5,12.5,30.0,109.14,38.91
2016,5,28,5,30,227.0,36.0,1.5,13.0,60.0,219.55,172.76
2016,5,28,5,45,318.0,48.5,1.55,13.5,101.0,302.65,248.35
2016,5,28,6,0,409.0,61.0,1.6,14.0,142.0,397.14,328.6
2016,5,28,6,15,473.0,70.0,1.65,14.5,189.5,472.25,390.43
2016,5,28,6,30,537.0,79.0,1.7,15.0,237.0,550.78,451.68
2016,5,28,6,45,582.5,85.5,1.75,15.5,287.5,614.19,498.49
2016,5,28,7,0,628.0,92.0,1.8,16.0,338.0,678.76,544.45
2016,5,28,7,15,662.0,98.0,1.75,16.0,389.0,733.39,581.86
2016,5,28,7,30,696.0,104.0,1.7,16.0,440.0,787.73,618.0
2016,5,28,7,45,722.0,108.5,1.65,16.5,489.5,832.1,644.95
2016,5,28,8,0,748.0,113.0,1.6,17.0,539.0,875.11,670.32
2016,5,28,8,15,768.0,116.5,1.55,17.5,586.5,903.94,685.49
2016,5,28,8,30,788.0,120.0,1.5,18.0,634.0,936.36,702.94
2016,5,28,8,45,803.5,123.0,1.45,18.5,677.5,961.31,715.12
2016,5,28,9,0,819.0,126.0,1.4,19.0,721.0,983.52,725.45
2016,5,28,9,15,831.0,128.5,1.3,19.5,760.0,998.76,730.4
2016,5,28,9,30,843.0,131.0,1.2,20.0,799.0,1010.93,733.4
2016,5,28,9,45,852.0,133.5,1.2,20.5,832.5,1016.9,734.36
2016,5,28,10,0,861.0,136.0,1.2,21.0,866.0,1008.4,726.44
2016,5,28,10,15,867.5,137.5,1.2,21.0,893.0,1004.55,723.19
2016,5,28,10,30,874.0,139.0,1.2,21.0,920.0,997.49,717.99
2016,5,28,10,45,879.0,140.0,1.2,21.5,940.5,985.31,708.38
2016,5,28,11,0,884.0,141.0,1.2,22.0,961.0,970.01,697.01
2016,5,28,11,15,887.5,142.0,1.25,22.0,974.5,950.28,685.11
2016,5,28,11,30,891.0,143.0,1.3,22.0,988.0,927.63,671.37
2016,5,28,11,45,892.0,143.0,1.4,22.0,994.0,899.2,654.55
2016,5,28,12,0,893.0,143.0,1.5,22.0,1000.0,868.32,635.94
2016,5,28,12,15,893.0,143.0,1.6,22.0,999.0,834.37,615.03
2016,5,28,12,30,893.0,143.0,1.7,22.0,998.0,798.38,592.43
2016,5,28,12,45,883.0,148.5,1.8,22.0,986.5,757.73,565.14
2016,5,28,13,0,873.0,154.0,1.9,22.0,975.0,715.92,535.7
2016,5,28,13,15,869.0,152.5,1.95,21.5,958.5,671.68,504.53
2016,5,28,13,30,865.0,151.0,2.0,21.0,942.0,626.35,471.57
2016,5,28,13,45,860.5,149.0,2.1,21.0,919.0,579.47,435.75
2016,5,28,14,0,856.0,147.0,2.2,21.0,896.0,529.02,396.22
2016,5,28,14,15,848.5,145.0,2.25,21.0,866.0,478.55,355.25
2016,5,28,14,30,841.0,143.0,2.3,21.0,836.0,428.12,313.18
2016,5,28,14,45,831.5,140.0,2.35,21.0,800.5,376.52,269.3
2016,5,28,15,0,822.0,137.0,2.4,21.0,765.0,325.59,225.32
2016,5,28,15,15,808.5,134.0,2.4,20.5,724.5,274.61,181.91
2016,5,28,15,30,795.0,131.0,2.4,20.0,684.0,225.09,140.98
2016,5,28,15,45,779.0,127.0,2.45,20.0,639.0,176.19,103.91
2016,5,28,16,0,763.0,123.0,2.5,20.0,594.0,129.38,75.45
2016,5,28,16,15,740.5,119.0,2.5,19.5,545.5,76.33,60.13
2016,5,28,16,30,718.0,115.0,2.5,19.0,497.0,73.05,57.69
2016,5,28,16,45,690.0,109.0,2.5,18.5,447.0,71.42,56.61
2016,5,28,17,0,662.0,103.0,2.5,18.0,397.0,69.61,55.36
2016,5,28,17,15,623.0,97.0,2.4,17.5,346.0,67.57,53.87
2016,5,28,17,30,584.0,91.0,2.3,17.0,295.0,65.4,52.21
2016,5,28,17,45,531.5,82.5,2.25,16.5,245.5,60.98,48.48
2016,5,28,18,0,479.0,74.0,2.2,16.0,196.0,56.35,44.41
2016,5,28,18,15,402.0,63.5,2.1,15.5,150.5,47.95,36.83
2016,5,28,18,30,325.0,53.0,2.0,15.0,105.0,40.62,29.96
2016,5,28,18,45,219.5,38.5,1.9,14.5,68.5,29.86,19.75
2016,5,28,19,0,114.0,24.0,1.8,14.0,32.0,18.81,5.26
2016,5,28,19,15,57.0,12.0,1.8,13.5,16.0,10.91,0.0
2016,5,28,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,1.65,11.5,31.0,111.37,43.84
2016,5,29,5,30,227.0,38.0,1.6,12.0,62.0,222.76,176.32
2016,5,29,5,45,322.5,49.5,1.55,12.5,103.5,307.09,252.97
2016,5,29,6,0,418.0,61.0,1.5,13.0,145.0,403.59,334.81
2016,5,29,6,15,483.0,69.5,1.4,13.0,193.0,479.21,397.14
2016,5,29,6,30,548.0,78.0,1.3,13.0,241.0,558.27,458.49
2016,5,29,6,45,594.5,85.0,1.25,13.5,292.0,623.45,505.61
2016,5,29,7,0,641.0,92.0,1.2,14.0,343.0,689.88,551.57
2016,5,29,7,15,674.5,97.0,1.15,14.5,394.0,743.2,586.14
2016,5,29,7,30,708.0,102.0,1.1,15.0,445.0,796.16,619.29
2016,5,29,7,45,734.0,106.5,1.05,15.5,495.0,840.83,645.6
2016,5,29,8,0,760.0,111.0,1.0,16.0,545.0,878.55,666.54
2016,5,29,8,15,779.0,114.5,1.0,16.5,592.0,912.44,685.37
2016,5,29,8,30,798.0,118.0,1.0,17.0,639.0,944.06,702.47
2016,5,29,8,45,812.5,121.5,1.0,17.5,682.5,968.73,714.9
2016,5,29,9,0,827.0,125.0,1.0,18.0,726.0,990.63,725.57
2016,5,29,9,15,838.5,127.5,1.05,18.0,764.5,1005.43,734.12
2016,5,29,9,30,850.0,130.0,1.1,18.0,803.0,1017.15,740.91
2016,5,29,9,45,855.5,134.0,1.15,18.5,835.5,1021.32,741.69
2016,5,29,10,0,861.0,138.0,1.2,19.0,868.0,1010.83,733.44
2016,5,29,10,15,867.5,139.5,1.25,19.0,895.0,1006.98,731.09
2016,5,29,10,30,874.0,141.0,1.3,19.0,922.0,999.93,726.71
2016,5,29,10,45,877.0,143.0,1.4,19.0,942.0,986.79,719.38
2016,5,29,11,0,880.0,145.0,1.5,19.0,962.0,970.58,710.1
2016,5,29,11,15,883.0,145.5,1.55,19.0,975.0,949.98,697.25
2016,5,29,11,30,886.0,146.0,1.6,19.0,988.0,926.54,682.57
2016,5,29,11,45,887.0,146.5,1.7,19.5,993.5,898.67,664.27
2016,5,29,12,0,888.0,147.0,1.8,20.0,999.0,868.35,644.23
2016,5,29,12,15,887.5,147.0,1.85,20.0,997.5,834.16,622.14
2016,5,29,12,30,887.0,147.0,1.9,20.0,996.0,797.98,598.52
2016,5,29,12,45,878.5,150.5,1.95,20.0,985.0,757.02,570.16
2016,5,29,13,0,870.0,154.0,2.0,20.0,974.0,714.88,539.82
2016,5,29,13,15,866.5,153.0,2.05,20.0,958.0,671.52,507.97
2016,5,29,13,30,863.0,152.0,2.1,20.0,942.0,627.02,474.42
2016,5,29,13,45,860.5,149.0,2.15,20.0,919.5,580.61,438.54
2016,5,29,14,0,858.0,146.0,2.2,20.0,897.0,530.43,398.86
2016,5,29,14,15,850.5,144.0,2.25,19.5,867.5,479.91,358.42
2016,5,29,14,30,843.0,142.0,2.3,19.0,838.0,429.43,316.7
2016,5,29,14,45,835.5,138.0,2.35,19.0,803.0,377.7,272.35
2016,5,29,15,0,828.0,134.0,2.4,19.0,768.0,326.42,227.7
2016,5,29,15,15,815.0,131.0,2.4,19.0,727.0,275.28,183.39
2016,5,29,15,30,802.0,128.0,2.4,19.0,686.0,225.53,141.64
2016,5,29,15,45,787.0,124.0,2.45,19.0,641.5,176.4,104.03
2016,5,29,16,0,772.0,120.0,2.5,19.0,597.0,129.24,74.87
2016,5,29,16,15,750.0,116.0,2.5,18.5,548.5,76.02,60.1
2016,5,29,16,30,728.0,112.0,2.5,18.0,500.0,71.03,56.18
2016,5,29,16,45,700.0,106.5,2.55,18.0,450.0,69.65,55.19
2016,5,29,17,0,672.0,101.0,2.6,18.0,400.0,68.13,54.07
2016,5,29,17,15,633.5,95.0,2.6,17.5,349.0,66.02,52.51
2016,5,29,17,30,595.0,89.0,2.6,17.0,298.0,63.77,50.78
2016,5,29,17,45,541.5,81.5,2.65,16.5,248.5,60.1,47.71
2016,5,29,18,0,488.0,74.0,2.7,16.0,199.0,56.28,44.35
2016,5,29,18,15,411.0,64.0,2.6,15.5,153.0,48.32,37.16
2016,5,29,18,30,334.0,54.0,2.5,15.0,107.0,41.38,30.64
2016,5,29,18,45,225.5,39.5,2.45,14.5,70.0,30.63,20.46
2016,5,29,19,0,117.0,25.0,2.4,14.0,33.0,19.59,6.41
2016,5,29,19,15,58.5,12.5,2.4,13.5,16.5,11.37,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,126.5,18.5,0.85,11.5,32.0,117.99,50.21
2016,5,30,5,30,253.0,37.0,0.8,12.0,64.0,236.9,187.29
2016,5,30,5,45,350.5,47.5,0.8,12.5,106.5,325.41,266.25
2016,5,30,6,0,448.0,58.0,0.8,13.0,149.0,421.52,346.51
2016,5,30,6,15,511.5,65.5,0.75,13.5,197.0,495.72,405.57
2016,5,30,6,30,575.0,73.0,0.7,14.0,245.0,573.26,463.2
2016,5,30,6,45,623.0,78.5,0.7,14.5,296.0,638.53,509.32
2016,5,30,7,0,671.0,84.0,0.7,15.0,347.0,705.13,554.46
2016,5,30,7,15,703.0,88.5,0.7,15.0,398.0,757.28,588.74
2016,5,30,7,30,735.0,93.0,0.7,15.0,449.0,803.91,618.42
2016,5,30,7,45,761.0,96.5,0.75,15.5,499.0,848.35,645.68
2016,5,30,8,0,787.0,100.0,0.8,16.0,549.0,891.28,671.43
2016,5,30,8,15,805.0,103.0,0.8,16.5,596.5,924.08,689.14
2016,5,30,8,30,823.0,106.0,0.8,17.0,644.0,954.56,705.24
2016,5,30,8,45,837.5,108.5,0.85,17.5,687.0,978.44,718.0
2016,5,30,9,0,852.0,111.0,0.9,18.0,730.0,988.79,722.23
2016,5,30,9,15,862.5,113.0,0.95,18.0,769.0,1002.37,730.18
2016,5,30,9,30,873.0,115.0,1.0,18.0,808.0,1012.89,736.26
2016,5,30,9,45,882.5,116.0,1.1,18.5,841.5,1018.18,738.79
2016,5,30,10,0,892.0,117.0,1.2,19.0,875.0,1020.25,739.41
2016,5,30,10,15,898.0,118.5,1.25,19.0,902.0,1016.1,736.71
2016,5,30,10,30,904.0,120.0,1.3,19.0,929.0,1008.67,732.12
2016,5,30,10,45,907.5,121.0,1.4,19.5,949.0,995.08,723.17
2016,5,30,11,0,911.0,122.0,1.5,20.0,969.0,978.35,712.28
2016,5,30,11,15,913.5,123.0,1.55,20.0,982.0,957.62,699.43
2016,5,30,11,30,916.0,124.0,1.6,20.0,995.0,933.96,684.71
2016,5,30,11,45,916.5,124.5,1.7,20.0,1000.5,905.33,667.29
2016,5,30,12,0,917.0,125.0,1.8,20.0,1006.0,874.18,648.02
2016,5,30,12,15,917.0,125.0,1.85,20.0,1004.5,839.87,625.9
2016,5,30,12,30,917.0,125.0,1.9,20.0,1003.0,803.43,602.15
2016,5,30,12,45,912.0,126.5,1.95,20.0,993.0,762.65,574.75
2016,5,30,13,0,907.0,128.0,2.0,20.0,983.0,720.4,544.37
2016,5,30,13,15,903.5,127.0,2.05,20.0,966.5,675.82,511.61
2016,5,30,13,30,900.0,126.0,2.1,20.0,950.0,630.01,477.07
2016,5,30,13,45,895.0,124.5,2.2,20.0,926.5,581.97,440.1
2016,5,30,14,0,890.0,123.0,2.3,20.0,903.0,533.19,401.39
2016,5,30,14,15,883.0,121.5,2.35,20.0,873.5,482.99,360.25
2016,5,30,14,30,876.0,120.0,2.4,20.0,844.0,432.62,317.82
2016,5,30,14,45,695.0,193.0,2.5,20.0,752.0,366.88,266.46
2016,5,30,15,0,514.0,266.0,2.6,20.0,660.0,330.05,239.01
2016,5,30,15,15,674.0,188.5,2.6,19.5,676.0,278.81,191.18
2016,5,30,15,30,834.0,111.0,2.6,19.0,692.0,220.24,136.27
2016,5,30,15,45,819.5,107.5,2.65,19.0,647.0,169.92,97.4
2016,5,30,16,0,805.0,104.0,2.7,19.0,602.0,121.48,67.06
2016,5,30,16,15,784.5,100.5,2.65,18.5,554.0,74.97,59.21
2016,5,30,16,30,764.0,97.0,2.6,18.0,506.0,68.02,53.58
2016,5,30,16,45,738.5,92.5,2.6,18.0,456.0,66.66,52.59
2016,5,30,17,0,713.0,88.0,2.6,18.0,406.0,59.1,46.2
2016,5,30,17,15,677.5,83.0,2.5,17.5,355.5,57.32,44.9
2016,5,30,17,30,642.0,78.0,2.4,17.0,305.0,55.43,43.45
2016,5,30,17,45,591.5,71.5,2.35,17.0,255.0,52.19,40.65
2016,5,30,18,0,541.0,65.0,2.3,17.0,205.0,48.81,37.61
2016,5,30,18,15,467.5,56.5,2.15,16.5,158.5,43.51,32.8
2016,5,30,18,30,394.0,48.0,2.0,16.0,112.0,38.02,27.62
2016,5,30,18,45,281.5,36.5,1.95,15.5,74.0,29.47,19.45
2016,5,30,19,0,169.0,25.0,1.9,15.0,36.0,19.64,6.99
2016,5,30,19,15,84.5,12.5,1.9,14.5,18.0,11.37,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,131.0,18.5,1.55,12.0,32.5,120.73,54.4
2016,5,31,5,30,262.0,37.0,1.5,12.0,65.0,242.27,192.64
2016,5,31,5,45,356.0,47.5,1.5,12.5,107.5,329.11,271.01
2016,5,31,6,0,450.0,58.0,1.5,13.0,150.0,422.98,350.59
2016,5,31,6,15,514.5,66.0,1.45,13.5,198.5,498.6,411.97
2016,5,31,6,30,579.0,74.0,1.4,14.0,247.0,577.69,472.11
2016,5,31,6,45,625.0,79.5,1.35,14.5,298.0,641.51,517.81
2016,5,31,7,0,671.0,85.0,1.3,15.0,349.0,706.5,562.37
2016,5,31,7,15,703.5,90.0,1.3,15.5,400.5,759.76,597.23
2016,5,31,7,30,736.0,95.0,1.3,16.0,452.0,812.61,630.78
2016,5,31,7,45,762.0,98.5,1.3,16.5,502.5,851.79,653.97
2016,5,31,8,0,788.0,102.0,1.3,17.0,553.0,894.77,679.38
2016,5,31,8,15,807.0,105.0,1.25,17.5,600.5,928.57,697.34
2016,5,31,8,30,826.0,108.0,1.2,18.0,648.0,960.08,713.52
2016,5,31,8,45,841.5,110.5,1.2,18.5,692.5,984.99,726.07
2016,5,31,9,0,857.0,113.0,1.2,19.0,737.0,996.28,729.9
2016,5,31,9,15,868.5,115.0,1.2,19.0,776.0,1010.87,737.51
2016,5,31,9,30,880.0,117.0,1.2,19.0,815.0,1022.4,743.22
2016,5,31,9,45,890.0,118.0,1.25,19.5,849.5,1028.17,744.95
2016,5,31,10,0,900.0,119.0,1.3,20.0,884.0,1030.69,744.84
2016,5,31,10,15,906.5,120.5,1.35,20.0,911.5,1026.95,742.36
2016,5,31,10,30,913.0,122.0,1.4,20.0,939.0,1019.9,737.98
2016,5,31,10,45,918.0,122.5,1.45,20.5,960.0,1007.1,728.69
2016,5,31,11,0,923.0,123.0,1.5,21.0,981.0,991.1,717.52
2016,5,31,11,15,926.0,124.0,1.55,21.0,995.0,970.58,704.92
2016,5,31,11,30,929.0,125.0,1.6,21.0,1009.0,947.07,690.41
2016,5,31,11,45,930.5,125.0,1.65,21.0,1015.0,918.5,672.58
2016,5,31,12,0,932.0,125.0,1.7,21.0,1021.0,887.34,652.98
2016,5,31,12,15,932.0,125.0,1.75,21.0,1020.0,852.56,630.83
2016,5,31,12,30,932.0,125.0,1.8,21.0,1019.0,815.62,607.03
2016,5,31,12,45,935.5,121.5,1.9,21.5,1011.5,776.31,580.52
2016,5,31,13,0,939.0,118.0,2.0,22.0,1004.0,734.92,550.47
2016,5,31,13,15,936.0,117.0,2.05,22.0,988.0,689.44,517.41
2016,5,31,13,30,933.0,116.0,2.1,22.0,972.0,642.63,482.47
2016,5,31,13,45,928.0,115.5,2.2,22.0,948.5,593.96,445.36
2016,5,31,14,0,923.0,115.0,2.3,22.0,925.0,544.49,406.43
2016,5,31,14,15,916.5,113.5,2.3,21.5,895.0,492.99,365.17
2016,5,31,14,30,910.0,112.0,2.3,21.0,865.0,441.24,322.41
2016,5,31,14,45,901.0,110.5,2.35,21.0,829.0,388.6,277.39
2016,5,31,15,0,892.0,109.0,2.4,21.0,793.0,336.35,231.98
2016,5,31,15,15,880.5,106.5,2.4,21.0,752.0,283.42,186.16
2016,5,31,15,30,869.0,104.0,2.4,21.0,711.0,231.56,142.59
2016,5,31,15,45,854.0,101.5,2.45,21.0,665.5,171.41,96.2
2016,5,31,16,0,839.0,99.0,2.5,21.0,620.0,121.87,65.24
2016,5,31,16,15,819.0,96.0,2.45,20.5,571.0,73.96,48.58
2016,5,31,16,30,799.0,93.0,2.4,20.0,522.0,65.39,50.87
2016,5,31,16,45,772.5,89.0,2.4,20.0,470.5,64.25,50.08
2016,5,31,17,0,746.0,85.0,2.4,20.0,419.0,63.02,49.2
2016,5,31,17,15,710.5,80.5,2.3,19.5,367.0,55.68,43.09
2016,5,31,17,30,675.0,76.0,2.2,19.0,315.0,54.06,41.89
2016,5,31,17,45,624.5,70.0,2.15,18.5,264.0,51.11,39.45
2016,5,31,18,0,574.0,64.0,2.1,18.0,213.0,48.06,36.8
2016,5,31,18,15,500.0,56.0,2.05,17.0,165.5,43.12,32.4
2016,5,31,18,30,426.0,48.0,2.0,16.0,118.0,38.03,27.65
2016,5,31,18,45,310.0,37.0,1.95,15.5,78.5,29.91,19.88
2016,5,31,19,0,194.0,26.0,1.9,15.0,39.0,20.45,8.04
2016,5,31,19,15,97.0,13.0,1.95,14.5,19.5,11.82,0.0
2016,5,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,5,15,145.0,18.5,2.35,11.5,34.5,128.88,61.32
2016,6,1,5,30,290.0,37.0,2.4,12.0,69.0,260.01,207.8
2016,6,1,5,45,382.0,48.0,2.5,12.5,112.5,346.85,287.02
2016,6,1,6,0,474.0,59.0,2.6,13.0,156.0,441.0,367.89
2016,6,1,6,15,538.0,66.5,2.55,13.0,205.5,516.68,430.96
2016,6,1,6,30,602.0,74.0,2.5,13.0,255.0,595.67,493.15
2016,6,1,6,45,450.5,109.0,2.5,13.5,258.5,529.3,438.82
2016,6,1,7,0,299.0,144.0,2.5,14.0,262.0,439.66,364.07
2016,6,1,7,15,309.5,164.5,2.5,14.0,301.5,480.02,395.32
2016,6,1,7,30,320.0,185.0,2.5,14.0,341.0,519.61,424.57
2016,6,1,7,45,332.0,205.0,2.5,14.5,381.5,559.06,452.37
2016,6,1,8,0,344.0,225.0,2.5,15.0,422.0,597.56,478.85
2016,6,1,8,15,352.0,245.0,2.45,15.5,461.0,631.06,500.81
2016,6,1,8,30,360.0,265.0,2.4,16.0,500.0,663.14,521.35
2016,6,1,8,45,398.5,271.0,2.4,16.5,547.5,725.75,564.42
2016,6,1,9,0,437.0,277.0,2.4,17.0,595.0,769.89,593.62
2016,6,1,9,15,667.5,197.0,2.35,17.0,712.5,918.77,699.85
2016,6,1,9,30,898.0,117.0,2.3,17.0,830.0,1040.76,778.2
2016,6,1,9,45,908.0,117.5,2.3,17.5,864.5,1045.98,777.48
2016,6,1,10,0,918.0,118.0,2.3,18.0,899.0,1047.92,776.06
2016,6,1,10,15,924.5,119.5,2.3,18.0,927.0,1044.07,772.52
2016,6,1,10,30,931.0,121.0,2.3,18.0,955.0,1036.85,766.99
2016,6,1,10,45,770.5,221.0,2.3,18.0,921.5,981.68,730.11
2016,6,1,11,0,610.0,321.0,2.3,18.0,888.0,904.2,675.05
2016,6,1,11,15,776.5,223.0,2.3,18.0,955.5,944.07,705.5
2016,6,1,11,30,943.0,125.0,2.3,18.0,1023.0,960.15,715.47
2016,6,1,11,45,943.0,126.5,2.3,18.5,1029.0,931.28,694.51
2016,6,1,12,0,943.0,128.0,2.3,19.0,1035.0,899.8,672.31
2016,6,1,12,15,620.0,296.5,2.3,19.0,892.5,763.17,574.85
2016,6,1,12,30,297.0,465.0,2.3,19.0,750.0,633.18,476.62
2016,6,1,12,45,445.0,402.5,2.35,19.0,825.0,665.33,503.09
2016,6,1,13,0,593.0,340.0,2.4,19.0,900.0,688.24,520.79
2016,6,1,13,15,573.0,342.5,2.4,19.0,876.5,644.3,487.91
2016,6,1,13,30,553.0,345.0,2.4,19.0,853.0,601.27,455.67
2016,6,1,13,45,508.5,346.5,2.45,19.0,804.5,545.44,413.76
2016,6,1,14,0,464.0,348.0,2.5,19.0,756.0,493.33,374.05
2016,6,1,14,15,485.5,326.5,2.45,18.5,741.0,457.71,346.15
2016,6,1,14,30,507.0,305.0,2.4,18.0,726.0,420.16,315.73
2016,6,1,14,45,551.5,272.0,2.4,18.0,711.5,380.41,281.72
2016,6,1,15,0,596.0,239.0,2.4,18.0,697.0,334.68,241.97
2016,6,1,15,15,717.0,181.0,2.4,18.0,703.5,285.71,196.15
2016,6,1,15,30,838.0,123.0,2.4,18.0,710.0,232.48,146.33
2016,6,1,15,45,641.0,173.5,2.4,18.0,605.5,189.22,120.54
2016,6,1,16,0,444.0,224.0,2.4,18.0,501.0,173.1,120.42
2016,6,1,16,15,324.5,227.0,2.35,17.5,421.0,155.32,119.0
2016,6,1,16,30,205.0,230.0,2.3,17.0,341.0,162.27,134.31
2016,6,1,16,45,174.0,208.5,2.3,17.0,296.0,149.27,123.71
2016,6,1,17,0,143.0,187.0,2.3,17.0,251.0,135.82,112.65
2016,6,1,17,15,130.0,167.0,2.25,16.5,220.0,122.95,102.15
2016,6,1,17,30,117.0,147.0,2.2,16.0,189.0,109.67,91.09
2016,6,1,17,45,107.5,124.5,2.2,15.5,158.5,94.49,78.13
2016,6,1,18,0,98.0,102.0,2.2,15.0,128.0,78.86,64.47
2016,6,1,18,15,80.5,81.0,2.1,14.5,99.5,63.72,50.94
2016,6,1,18,30,63.0,60.0,2.0,14.0,71.0,48.19,36.82
2016,6,1,18,45,33.5,41.5,1.9,13.5,47.5,34.84,24.35
2016,6,1,19,0,4.0,23.0,1.8,13.0,24.0,20.05,8.32
2016,6,1,19,15,2.0,11.5,1.85,12.5,12.0,10.46,0.0
2016,6,1,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,2,5,15,148.0,18.5,1.65,11.5,35.0,130.73,64.56
2016,6,2,5,30,296.0,37.0,1.6,12.0,70.0,263.76,210.46
2016,6,2,5,45,393.5,47.0,1.6,12.5,114.0,353.43,291.06
2016,6,2,6,0,491.0,57.0,1.6,13.0,158.0,450.7,373.17
2016,6,2,6,15,554.0,64.5,1.5,13.0,207.5,526.13,434.27
2016,6,2,6,30,617.0,72.0,1.4,13.0,257.0,604.85,494.3
2016,6,2,6,45,496.0,102.0,1.35,13.5,268.5,557.2,455.61
2016,6,2,7,0,375.0,132.0,1.3,14.0,280.0,506.59,413.09
2016,6,2,7,15,365.0,155.5,1.2,14.5,315.5,535.45,432.38
2016,6,2,7,30,355.0,179.0,1.1,15.0,351.0,543.65,435.28
2016,6,2,7,45,587.0,138.5,1.05,15.5,459.0,743.42,580.92
2016,6,2,8,0,819.0,98.0,1.0,16.0,567.0,919.55,695.28
2016,6,2,8,15,836.5,101.0,0.95,16.5,615.0,952.49,710.14
2016,6,2,8,30,854.0,104.0,0.9,17.0,663.0,983.02,725.12
2016,6,2,8,45,868.0,106.5,0.85,17.5,707.5,996.24,728.85
