Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,9,0,882.0,109.0,0.8,18.0,752.0,1017.14,737.7
2016,6,2,9,15,480.5,237.0,0.75,18.5,590.0,767.55,569.41
2016,6,2,9,30,79.0,365.0,0.7,19.0,428.0,446.66,335.56
2016,6,2,9,45,492.5,244.5,0.7,19.5,661.0,778.03,579.16
2016,6,2,10,0,906.0,124.0,0.7,20.0,894.0,1042.61,743.86
2016,6,2,10,15,911.5,125.0,0.7,20.0,921.0,1037.3,735.37
2016,6,2,10,30,917.0,126.0,0.7,20.0,948.0,1028.71,729.37
2016,6,2,10,45,921.5,127.0,0.75,20.5,968.5,1015.87,720.7
2016,6,2,11,0,926.0,128.0,0.8,21.0,989.0,999.81,710.17
2016,6,2,11,15,928.5,128.5,0.85,21.0,1002.5,978.28,697.67
2016,6,2,11,30,931.0,129.0,0.9,21.0,1016.0,953.8,683.34
2016,6,2,11,45,932.0,129.0,0.95,21.5,1022.0,924.76,664.79
2016,6,2,12,0,933.0,129.0,1.0,22.0,1028.0,893.16,644.57
2016,6,2,12,15,932.5,129.0,1.05,22.0,1026.0,857.99,623.12
2016,6,2,12,30,932.0,129.0,1.1,22.0,1024.0,820.69,600.06
2016,6,2,12,45,937.0,124.0,1.2,22.5,1016.5,781.3,574.69
2016,6,2,13,0,942.0,119.0,1.3,23.0,1009.0,739.75,545.71
2016,6,2,13,15,938.5,118.0,1.4,23.0,992.5,693.93,513.82
2016,6,2,13,30,935.0,117.0,1.5,23.0,976.0,646.81,479.93
2016,6,2,13,45,930.0,116.0,1.6,23.0,952.5,597.76,443.45
2016,6,2,14,0,925.0,115.0,1.7,23.0,929.0,547.9,405.08
2016,6,2,14,15,918.0,113.5,1.75,22.5,898.5,496.18,364.53
2016,6,2,14,30,911.0,112.0,1.8,22.0,868.0,444.25,322.4
2016,6,2,14,45,902.0,110.0,1.9,22.0,832.0,391.28,277.81
2016,6,2,15,0,893.0,108.0,2.0,22.0,796.0,338.7,232.67
2016,6,2,15,15,881.0,106.0,2.05,22.0,754.5,286.03,187.42
2016,6,2,15,30,869.0,104.0,2.1,22.0,713.0,234.45,144.26
2016,6,2,15,45,854.0,101.5,2.15,22.0,667.5,174.36,97.87
2016,6,2,16,0,839.0,99.0,2.2,22.0,622.0,124.84,66.47
2016,6,2,16,15,819.5,95.5,2.2,21.5,573.0,76.6,48.45
2016,6,2,16,30,800.0,92.0,2.2,21.0,524.0,64.54,49.93
2016,6,2,16,45,774.5,88.0,2.25,20.5,473.0,63.38,49.22
2016,6,2,17,0,749.0,84.0,2.3,20.0,422.0,62.13,48.42
2016,6,2,17,15,713.5,79.5,2.25,19.5,370.0,54.85,42.36
2016,6,2,17,30,678.0,75.0,2.2,19.0,318.0,53.19,41.13
2016,6,2,17,45,630.0,69.0,2.2,18.5,267.0,50.22,38.67
2016,6,2,18,0,582.0,63.0,2.2,18.0,216.0,47.13,35.99
2016,6,2,18,15,509.5,55.5,2.1,17.0,168.5,42.58,31.95
2016,6,2,18,30,437.0,48.0,2.0,16.0,121.0,37.89,27.58
2016,6,2,18,45,325.5,37.0,1.95,15.5,81.5,29.78,19.86
2016,6,2,19,0,214.0,26.0,1.9,15.0,42.0,21.34,9.51
2016,6,2,19,15,107.0,13.0,1.9,14.5,21.0,11.82,0.0
2016,6,2,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,4.5,1.15,12.5,5.0,0.0,0.0
2016,6,3,5,0,49.0,9.0,1.1,13.0,10.0,33.97,0.0
2016,6,3,5,15,183.5,22.0,1.1,13.5,40.0,160.66,81.85
2016,6,3,5,30,318.0,35.0,1.1,14.0,70.0,275.52,217.74
2016,6,3,5,45,410.0,44.0,1.1,14.5,113.0,360.94,293.82
2016,6,3,6,0,502.0,53.0,1.1,15.0,156.0,453.58,370.85
2016,6,3,6,15,562.5,60.0,1.0,15.5,205.0,526.67,427.72
2016,6,3,6,30,623.0,67.0,0.9,16.0,254.0,602.97,483.4
2016,6,3,6,45,666.0,72.0,0.85,16.5,305.5,665.03,526.09
2016,6,3,7,0,709.0,77.0,0.8,17.0,357.0,728.08,567.51
2016,6,3,7,15,739.0,81.0,0.75,17.5,408.0,774.53,595.59
2016,6,3,7,30,769.0,85.0,0.7,18.0,459.0,825.14,625.61
2016,6,3,7,45,793.0,88.0,0.65,19.0,509.5,867.9,648.07
2016,6,3,8,0,817.0,91.0,0.6,20.0,560.0,909.05,668.75
2016,6,3,8,15,834.0,94.0,0.55,20.5,607.0,941.53,684.56
2016,6,3,8,30,851.0,97.0,0.5,21.0,654.0,961.4,692.26
2016,6,3,8,45,864.5,99.0,0.5,21.5,697.5,984.16,703.0
2016,6,3,9,0,878.0,101.0,0.5,22.0,741.0,1004.15,711.94
2016,6,3,9,15,888.5,103.0,0.45,22.5,780.0,1018.18,716.1
2016,6,3,9,30,899.0,105.0,0.4,23.0,819.0,1029.09,718.51
2016,6,3,9,45,911.5,103.5,0.4,23.5,853.5,1034.95,719.24
2016,6,3,10,0,924.0,102.0,0.4,24.0,888.0,1037.59,718.25
2016,6,3,10,15,929.5,103.0,0.55,24.0,915.5,1032.63,717.92
2016,6,3,10,30,935.0,104.0,0.7,24.0,943.0,1024.35,715.7
2016,6,3,10,45,938.0,106.0,0.85,24.5,963.0,1011.35,709.15
2016,6,3,11,0,941.0,108.0,1.0,25.0,983.0,995.08,700.47
2016,6,3,11,15,943.0,108.5,1.1,25.0,996.5,973.28,688.64
2016,6,3,11,30,945.0,109.0,1.2,25.0,1010.0,948.49,674.84
2016,6,3,11,45,945.0,110.0,1.35,25.0,1015.5,919.6,658.96
2016,6,3,12,0,945.0,111.0,1.5,25.0,1021.0,888.1,641.04
2016,6,3,12,15,944.5,111.0,1.6,25.0,1019.5,852.92,619.75
2016,6,3,12,30,944.0,111.0,1.7,25.0,1018.0,815.57,596.69
2016,6,3,12,45,933.0,116.5,1.8,25.0,1006.5,773.2,569.9
2016,6,3,13,0,922.0,122.0,1.9,25.0,995.0,729.62,539.8
2016,6,3,13,15,919.0,121.5,1.95,25.0,979.0,685.39,508.1
2016,6,3,13,30,916.0,121.0,2.0,25.0,963.0,639.85,474.58
2016,6,3,13,45,911.5,119.5,2.05,25.0,940.0,591.58,438.14
2016,6,3,14,0,907.0,118.0,2.1,25.0,917.0,542.5,400.0
2016,6,3,14,15,757.5,192.0,2.1,25.0,844.0,477.07,349.43
2016,6,3,14,30,608.0,266.0,2.1,25.0,771.0,431.08,313.54
2016,6,3,14,45,743.5,188.0,2.15,25.0,779.5,384.08,273.03
2016,6,3,15,0,879.0,110.0,2.2,25.0,788.0,337.45,229.89
2016,6,3,15,15,685.0,175.5,2.15,24.5,687.0,276.64,185.58
2016,6,3,15,30,491.0,241.0,2.1,24.0,586.0,249.39,170.0
2016,6,3,15,45,407.5,249.0,2.1,24.0,523.0,213.71,146.2
2016,6,3,16,0,324.0,257.0,2.1,24.0,460.0,196.18,139.16
2016,6,3,16,15,557.5,175.0,2.05,23.5,490.5,119.81,84.54
2016,6,3,16,30,791.0,93.0,2.0,23.0,521.0,65.11,49.94
2016,6,3,16,45,765.5,89.0,2.0,23.0,470.5,63.98,49.21
2016,6,3,17,0,740.0,85.0,2.0,23.0,420.0,62.76,48.35
2016,6,3,17,15,705.5,80.5,1.9,22.0,368.5,55.45,42.42
2016,6,3,17,30,671.0,76.0,1.8,21.0,317.0,53.83,41.33
2016,6,3,17,45,622.5,70.0,1.7,20.5,266.5,50.89,38.93
2016,6,3,18,0,574.0,64.0,1.6,20.0,216.0,47.84,36.31
2016,6,3,18,15,503.0,56.0,1.55,19.0,169.0,42.91,31.97
2016,6,3,18,30,432.0,48.0,1.5,18.0,122.0,37.8,27.28
2016,6,3,18,45,324.0,37.0,1.45,17.5,82.5,29.7,19.66
2016,6,3,19,0,216.0,26.0,1.4,17.0,43.0,21.27,9.69
2016,6,3,19,15,108.0,13.0,1.4,16.5,21.5,11.82,0.0
2016,6,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,14.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,15.0,7.0,6.37,0.0
2016,6,4,5,15,50.0,22.5,0.9,15.0,28.5,61.9,28.88
2016,6,4,5,30,100.0,38.0,0.8,15.0,50.0,128.92,99.95
2016,6,4,5,45,134.0,57.0,0.75,15.0,80.0,179.24,145.16
2016,6,4,6,0,168.0,76.0,0.7,15.0,110.0,230.94,189.82
2016,6,4,6,15,191.5,95.5,0.7,15.5,145.0,277.36,228.36
2016,6,4,6,30,215.0,115.0,0.7,16.0,180.0,324.65,266.19
2016,6,4,6,45,236.5,132.5,0.7,16.5,216.0,368.34,299.82
2016,6,4,7,0,258.0,150.0,0.7,17.0,252.0,412.68,332.81
2016,6,4,7,15,190.5,178.0,0.75,17.0,259.0,375.81,301.76
2016,6,4,7,30,123.0,206.0,0.8,17.0,266.0,350.25,279.38
2016,6,4,7,45,72.0,206.5,0.85,17.0,243.0,283.82,225.98
2016,6,4,8,0,21.0,207.0,0.9,17.0,220.0,217.67,171.97
2016,6,4,8,15,162.0,243.0,0.95,17.0,349.0,426.12,337.17
2016,6,4,8,30,303.0,279.0,1.0,17.0,478.0,623.7,482.04
2016,6,4,8,45,226.0,310.5,1.05,17.5,465.0,563.46,433.03
2016,6,4,9,0,149.0,342.0,1.1,18.0,452.0,519.06,397.41
2016,6,4,9,15,149.0,362.0,1.1,18.0,476.5,536.77,409.43
2016,6,4,9,30,149.0,382.0,1.1,18.0,501.0,553.45,420.14
2016,6,4,9,45,253.0,380.5,1.1,18.0,592.0,667.08,501.86
2016,6,4,10,0,357.0,379.0,1.1,18.0,683.0,761.32,566.83
2016,6,4,10,15,224.5,405.5,1.15,18.0,598.5,633.4,474.47
2016,6,4,10,30,92.0,432.0,1.2,18.0,514.0,508.63,383.31
2016,6,4,10,45,101.5,446.5,1.25,18.5,539.5,525.85,395.92
2016,6,4,11,0,111.0,461.0,1.3,19.0,565.0,541.93,406.49
2016,6,4,11,15,179.0,467.0,1.3,19.0,637.0,611.72,456.79
2016,6,4,11,30,247.0,473.0,1.3,19.0,709.0,673.12,499.72
2016,6,4,11,45,236.5,478.5,1.35,19.0,705.5,647.5,481.3
2016,6,4,12,0,226.0,484.0,1.4,19.0,702.0,628.58,468.16
2016,6,4,12,15,244.5,479.5,1.4,19.0,715.0,623.85,465.16
2016,6,4,12,30,263.0,475.0,1.4,19.0,728.0,616.94,460.43
2016,6,4,12,45,148.5,432.5,1.4,19.5,575.0,482.23,362.49
2016,6,4,13,0,34.0,390.0,1.4,20.0,422.0,359.22,271.23
2016,6,4,13,15,61.5,417.0,1.4,20.0,474.0,392.92,297.07
2016,6,4,13,30,89.0,444.0,1.4,20.0,526.0,422.77,318.78
2016,6,4,13,45,122.0,440.0,1.45,20.5,549.5,421.19,317.11
2016,6,4,14,0,155.0,436.0,1.5,21.0,573.0,421.95,316.91
2016,6,4,14,15,308.0,377.5,1.5,21.0,638.0,425.2,318.08
2016,6,4,14,30,461.0,319.0,1.5,21.0,703.0,414.46,306.76
2016,6,4,14,45,640.5,226.0,1.5,21.0,734.5,377.89,273.55
2016,6,4,15,0,820.0,133.0,1.5,21.0,766.0,331.2,229.55
2016,6,4,15,15,807.5,130.0,1.5,21.0,726.0,280.74,186.42
2016,6,4,15,30,795.0,127.0,1.5,21.0,686.0,231.6,145.4
2016,6,4,15,45,785.0,121.0,1.55,21.0,643.5,182.1,106.94
2016,6,4,16,0,775.0,115.0,1.6,21.0,601.0,134.03,75.52
2016,6,4,16,15,754.5,111.0,1.6,20.5,553.5,88.71,57.35
2016,6,4,16,30,734.0,107.0,1.6,20.0,506.0,67.27,52.43
2016,6,4,16,45,714.0,100.5,1.65,19.5,457.5,65.15,50.93
2016,6,4,17,0,694.0,94.0,1.7,19.0,409.0,62.8,49.19
2016,6,4,17,15,658.5,88.5,1.7,18.5,359.0,60.84,47.76
2016,6,4,17,30,623.0,83.0,1.7,18.0,309.0,58.76,46.17
2016,6,4,17,45,581.5,75.0,1.7,17.5,260.0,54.53,42.62
2016,6,4,18,0,540.0,67.0,1.7,17.0,211.0,50.07,38.75
2016,6,4,18,15,470.5,58.5,1.65,16.5,165.0,44.84,34.03
2016,6,4,18,30,401.0,50.0,1.6,16.0,119.0,39.41,28.94
2016,6,4,18,45,304.5,38.0,1.55,15.5,80.5,30.49,20.56
2016,6,4,19,0,208.0,26.0,1.5,15.0,42.0,21.19,10.04
2016,6,4,19,15,104.0,13.0,1.55,14.5,21.0,11.82,0.0
2016,6,4,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,45,27.0,4.5,1.55,11.5,5.0,0.0,0.0
2016,6,5,5,0,54.0,9.0,1.6,12.0,10.0,36.6,0.0
2016,6,5,5,15,179.0,22.0,1.65,12.0,39.5,155.74,83.39
2016,6,5,5,30,304.0,35.0,1.7,12.0,69.0,266.83,213.54
2016,6,5,5,45,393.5,45.0,1.8,12.5,112.0,351.13,289.85
2016,6,5,6,0,483.0,55.0,1.9,13.0,155.0,442.6,367.84
2016,6,5,6,15,543.0,62.0,1.85,13.5,203.0,514.67,426.23
2016,6,5,6,30,603.0,69.0,1.8,14.0,251.0,589.91,483.67
2016,6,5,6,45,645.5,75.0,1.8,14.5,302.0,652.24,528.95
2016,6,5,7,0,688.0,81.0,1.8,15.0,353.0,715.59,573.18
2016,6,5,7,15,544.5,125.5,1.8,15.0,359.0,655.73,526.71
2016,6,5,7,30,401.0,170.0,1.8,15.0,365.0,592.81,476.07
2016,6,5,7,45,399.0,191.5,1.8,15.5,403.0,623.45,496.53
2016,6,5,8,0,397.0,213.0,1.8,16.0,441.0,652.09,514.34
2016,6,5,8,15,391.0,236.0,1.85,16.0,476.0,658.06,517.08
2016,6,5,8,30,385.0,259.0,1.9,16.0,511.0,680.73,531.7
2016,6,5,8,45,623.5,184.0,2.0,16.5,624.0,860.1,661.43
2016,6,5,9,0,862.0,109.0,2.1,17.0,737.0,997.62,750.95
2016,6,5,9,15,872.5,111.0,2.15,17.0,776.0,1011.49,757.59
2016,6,5,9,30,883.0,113.0,2.2,17.0,815.0,1022.3,763.74
2016,6,5,9,45,897.0,111.0,2.3,17.5,850.0,1029.13,766.57
2016,6,5,10,0,911.0,109.0,2.4,18.0,885.0,1032.78,767.45
2016,6,5,10,15,917.0,110.5,2.4,18.0,912.5,1028.91,763.87
2016,6,5,10,30,923.0,112.0,2.4,18.0,940.0,1021.71,758.33
2016,6,5,10,45,926.5,113.5,2.45,18.5,960.5,1008.79,748.31
2016,6,5,11,0,930.0,115.0,2.5,19.0,981.0,992.65,736.33
2016,6,5,11,15,933.0,115.5,2.5,19.0,994.5,971.95,722.35
2016,6,5,11,30,936.0,116.0,2.5,19.0,1008.0,948.25,706.46
2016,6,5,11,45,937.0,116.0,2.5,19.0,1014.5,919.51,687.23
2016,6,5,12,0,938.0,116.0,2.5,19.0,1021.0,888.19,666.27
2016,6,5,12,15,938.0,116.5,2.45,19.0,1020.0,854.08,642.96
2016,6,5,12,30,938.0,117.0,2.4,19.0,1019.0,817.77,618.09
2016,6,5,12,45,928.0,122.0,2.4,19.5,1008.0,775.9,588.48
2016,6,5,13,0,918.0,127.0,2.4,20.0,997.0,732.77,555.76
2016,6,5,13,15,915.0,126.5,2.4,20.0,981.0,688.75,522.95
2016,6,5,13,30,912.0,126.0,2.4,20.0,965.0,643.43,488.4
2016,6,5,13,45,908.5,124.0,2.4,20.0,943.0,595.55,451.1
2016,6,5,14,0,905.0,122.0,2.4,20.0,921.0,546.78,412.11
2016,6,5,14,15,898.5,120.5,2.45,20.0,891.5,496.33,370.9
2016,6,5,14,30,892.0,119.0,2.5,20.0,862.0,445.63,328.32
2016,6,5,14,45,884.5,116.5,2.55,20.0,827.0,393.81,283.88
2016,6,5,15,0,877.0,114.0,2.6,20.0,792.0,342.26,238.89
2016,6,5,15,15,865.0,111.5,2.65,19.5,751.0,290.08,193.88
2016,6,5,15,30,853.0,109.0,2.7,19.0,710.0,230.52,144.04
2016,6,5,15,45,839.0,106.0,2.75,19.0,665.5,179.72,103.88
2016,6,5,16,0,825.0,103.0,2.8,19.0,621.0,130.71,71.49
2016,6,5,16,15,552.0,163.0,2.8,18.5,498.0,112.09,78.92
2016,6,5,16,30,279.0,223.0,2.8,18.0,375.0,148.89,122.64
2016,6,5,16,45,507.5,155.0,2.85,18.0,398.5,101.98,82.94
2016,6,5,17,0,736.0,87.0,2.9,18.0,422.0,64.16,50.55
2016,6,5,17,15,701.0,82.5,2.85,17.5,370.5,56.73,44.35
2016,6,5,17,30,666.0,78.0,2.8,17.0,319.0,55.17,43.2
2016,6,5,17,45,619.0,71.5,2.8,16.5,268.5,51.92,40.49
2016,6,5,18,0,572.0,65.0,2.8,16.0,218.0,48.51,37.53
2016,6,5,18,15,502.0,57.0,2.7,15.5,171.0,43.61,33.09
2016,6,5,18,30,432.0,49.0,2.6,15.0,124.0,38.54,28.31
2016,6,5,18,45,327.0,38.0,2.55,14.5,84.5,30.47,20.66
2016,6,5,19,0,222.0,27.0,2.5,14.0,45.0,22.08,11.01
2016,6,5,19,15,111.0,13.5,2.5,13.5,22.5,12.28,0.0
2016,6,5,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,45,27.5,4.5,2.45,12.5,5.0,0.0,0.0
2016,6,6,5,0,55.0,9.0,2.5,13.0,10.0,37.12,0.0
2016,6,6,5,15,173.5,21.5,2.5,13.0,38.5,151.68,82.11
2016,6,6,5,30,292.0,34.0,2.5,13.0,67.0,258.31,206.69
2016,6,6,5,45,378.0,43.5,2.5,13.5,108.0,339.03,280.11
2016,6,6,6,0,464.0,53.0,2.5,14.0,149.0,426.69,355.26
2016,6,6,6,15,521.5,59.5,2.45,14.0,195.0,495.35,412.36
2016,6,6,6,30,579.0,66.0,2.4,14.0,241.0,567.09,468.89
2016,6,6,6,45,318.0,110.0,2.4,14.5,209.0,422.26,350.47
2016,6,6,7,0,57.0,154.0,2.4,15.0,177.0,215.51,176.18
2016,6,6,7,15,64.5,177.0,2.4,15.0,206.0,247.53,202.53
2016,6,6,7,30,72.0,200.0,2.4,15.0,235.0,279.39,227.65
2016,6,6,7,45,416.5,147.5,2.4,15.5,384.0,586.83,476.14
2016,6,6,8,0,761.0,95.0,2.4,16.0,533.0,860.9,673.15
2016,6,6,8,15,779.0,98.5,2.4,16.0,578.5,894.03,691.66
2016,6,6,8,30,797.0,102.0,2.4,16.0,624.0,924.97,710.82
2016,6,6,8,45,812.0,104.0,2.45,16.5,666.5,948.71,724.09
2016,6,6,9,0,827.0,106.0,2.5,17.0,709.0,959.3,728.48
2016,6,6,9,15,534.0,240.5,2.5,17.0,638.0,825.63,633.05
2016,6,6,9,30,241.0,375.0,2.5,17.0,567.0,638.36,491.1
2016,6,6,9,45,267.5,386.5,2.55,17.5,607.5,688.27,526.89
2016,6,6,10,0,294.0,398.0,2.6,18.0,648.0,718.9,547.14
2016,6,6,10,15,282.5,415.0,2.6,18.0,661.5,715.76,543.34
2016,6,6,10,30,271.0,432.0,2.6,18.0,675.0,711.12,538.83
2016,6,6,10,45,201.5,449.0,2.65,18.0,632.0,637.18,484.17
2016,6,6,11,0,132.0,466.0,2.7,18.0,589.0,578.05,439.67
2016,6,6,11,15,144.0,474.5,2.65,18.0,610.5,587.17,446.34
2016,6,6,11,30,156.0,483.0,2.6,18.0,632.0,594.79,451.5
2016,6,6,11,45,143.5,485.0,2.6,18.0,623.0,573.76,435.68
2016,6,6,12,0,131.0,487.0,2.6,18.0,614.0,552.88,420.14
2016,6,6,12,15,85.0,449.5,2.6,18.0,532.0,468.76,357.86
2016,6,6,12,30,39.0,412.0,2.6,18.0,450.0,393.13,301.12
2016,6,6,12,45,51.5,427.0,2.6,18.0,476.5,408.81,313.36
2016,6,6,13,0,64.0,442.0,2.6,18.0,503.0,422.76,323.82
2016,6,6,13,15,117.0,452.0,2.6,18.0,561.0,452.38,346.48
2016,6,6,13,30,170.0,462.0,2.6,18.0,619.0,479.09,366.31
2016,6,6,13,45,132.5,443.5,2.6,18.0,564.0,430.01,329.26
2016,6,6,14,0,95.0,425.0,2.6,18.0,509.0,392.76,301.29
2016,6,6,14,15,60.0,369.0,2.6,18.0,421.5,326.44,251.43
2016,6,6,14,30,25.0,313.0,2.6,18.0,334.0,264.56,204.62
2016,6,6,14,45,22.0,293.0,2.65,18.0,311.0,254.28,197.1
2016,6,6,15,0,19.0,273.0,2.7,18.0,288.0,234.87,182.31
2016,6,6,15,15,48.5,294.0,2.7,17.5,329.0,242.27,187.64
2016,6,6,15,30,78.0,315.0,2.7,17.0,370.0,254.33,196.35
2016,6,6,15,45,168.0,294.0,2.75,17.0,403.0,233.06,176.09
2016,6,6,16,0,258.0,273.0,2.8,17.0,436.0,202.27,150.05
2016,6,6,16,15,155.5,247.0,2.85,16.5,343.0,176.68,137.42
2016,6,6,16,30,53.0,221.0,2.9,16.0,250.0,165.58,137.66
2016,6,6,16,45,68.5,204.0,2.95,16.0,238.0,154.15,128.41
2016,6,6,17,0,84.0,187.0,3.0,16.0,226.0,142.41,118.8
2016,6,6,17,15,42.0,143.5,3.0,15.5,163.0,113.64,94.49
2016,6,6,17,30,0.0,100.0,3.0,15.0,100.0,85.55,70.34
2016,6,6,17,45,0.0,84.0,3.0,15.0,84.0,72.37,58.84
2016,6,6,18,0,0.0,68.0,3.0,15.0,68.0,59.07,47.04
2016,6,6,18,15,0.0,53.5,2.95,14.5,53.5,46.84,36.1
2016,6,6,18,30,0.0,39.0,2.9,14.0,39.0,34.41,24.8
2016,6,6,18,45,0.0,26.5,2.9,14.0,26.5,23.35,14.58
2016,6,6,19,0,0.0,14.0,2.9,14.0,14.0,12.31,3.77
2016,6,6,19,15,0.0,7.0,2.9,13.5,7.0,6.37,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,4,45,18.5,4.5,2.35,12.0,5.0,0.0,0.0
2016,6,7,5,0,37.0,9.0,2.4,12.0,10.0,27.64,0.0
2016,6,7,5,15,149.5,23.0,2.4,12.0,38.5,140.88,77.09
2016,6,7,5,30,262.0,37.0,2.4,12.0,67.0,241.2,193.59
2016,6,7,5,45,355.0,47.0,2.45,12.5,108.5,327.8,271.79
2016,6,7,6,0,448.0,57.0,2.5,13.0,150.0,420.23,351.16
2016,6,7,6,15,508.5,65.0,2.45,13.0,197.5,492.65,411.79
2016,6,7,6,30,569.0,73.0,2.4,13.0,245.0,568.35,471.63
2016,6,7,6,45,288.0,103.0,2.35,13.5,190.5,388.57,324.3
2016,6,7,7,0,7.0,133.0,2.3,14.0,136.0,134.23,107.89
2016,6,7,7,15,18.5,158.0,2.25,14.5,167.0,169.43,137.42
2016,6,7,7,30,30.0,183.0,2.2,15.0,198.0,220.03,178.29
2016,6,7,7,45,19.0,183.0,2.15,15.5,193.0,192.17,154.23
2016,6,7,8,0,8.0,183.0,2.1,16.0,188.0,179.76,142.99
2016,6,7,8,15,18.0,216.0,2.1,16.0,227.5,222.12,176.95
2016,6,7,8,30,28.0,249.0,2.1,16.0,267.0,281.75,223.76
2016,6,7,8,45,33.5,272.5,2.15,16.5,296.0,310.41,245.04
2016,6,7,9,0,39.0,296.0,2.2,17.0,325.0,338.66,265.83
2016,6,7,9,15,57.5,330.0,2.25,17.0,375.0,391.06,305.72
2016,6,7,9,30,76.0,364.0,2.3,17.0,425.0,442.64,344.26
2016,6,7,9,45,85.5,385.0,2.35,17.5,456.0,470.06,363.42
2016,6,7,10,0,95.0,406.0,2.4,18.0,487.0,496.64,381.89
2016,6,7,10,15,101.5,422.0,2.45,18.0,511.5,514.05,394.19
2016,6,7,10,30,108.0,438.0,2.5,18.0,536.0,530.57,405.87
2016,6,7,10,45,259.5,416.5,2.6,18.0,657.0,672.91,512.62
2016,6,7,11,0,411.0,395.0,2.7,18.0,778.0,790.85,598.11
2016,6,7,11,15,430.0,400.0,2.75,18.0,806.0,795.12,600.14
2016,6,7,11,30,449.0,405.0,2.8,18.0,834.0,796.59,601.15
2016,6,7,11,45,369.0,437.5,2.85,18.0,791.0,730.55,552.78
2016,6,7,12,0,289.0,470.0,2.9,18.0,748.0,672.66,509.99
2016,6,7,12,15,362.5,440.5,2.9,18.0,790.0,686.52,521.68
2016,6,7,12,30,436.0,411.0,2.9,18.0,832.0,695.17,528.84
2016,6,7,12,45,380.5,430.5,2.95,18.0,795.5,646.71,492.63
2016,6,7,13,0,325.0,450.0,3.0,18.0,759.0,600.85,458.38
2016,6,7,13,15,258.0,455.5,3.0,18.0,698.5,540.14,412.93
2016,6,7,13,30,191.0,461.0,3.0,18.0,638.0,491.06,375.8
2016,6,7,13,45,311.5,410.0,3.05,18.0,689.5,495.67,380.02
2016,6,7,14,0,432.0,359.0,3.1,18.0,741.0,489.58,374.62
2016,6,7,14,15,245.5,366.0,3.1,18.0,582.0,390.55,299.39
2016,6,7,14,30,59.0,373.0,3.1,18.0,423.0,321.66,248.2
2016,6,7,14,45,46.5,342.0,3.15,18.0,380.5,288.0,222.79
2016,6,7,15,0,34.0,311.0,3.2,18.0,338.0,256.25,198.68
2016,6,7,15,15,25.5,278.0,3.2,17.5,297.5,237.13,184.65
2016,6,7,15,30,17.0,245.0,3.2,17.0,257.0,207.35,162.13
2016,6,7,15,45,18.5,235.5,3.2,17.0,248.0,197.43,154.61
2016,6,7,16,0,20.0,226.0,3.2,17.0,239.0,187.24,146.97
2016,6,7,16,15,12.0,196.0,3.15,16.5,203.5,162.12,127.96
2016,6,7,16,30,4.0,166.0,3.1,16.0,168.0,138.72,114.83
2016,6,7,16,45,2.0,151.5,3.1,16.0,152.5,127.07,105.25
2016,6,7,17,0,0.0,137.0,3.1,16.0,137.0,115.33,95.48
2016,6,7,17,15,0.0,120.5,3.1,15.5,120.5,102.02,84.4
2016,6,7,17,30,0.0,104.0,3.1,15.0,104.0,88.6,73.03
2016,6,7,17,45,264.5,87.5,3.1,15.0,159.5,62.03,49.68
2016,6,7,18,0,529.0,71.0,3.1,15.0,215.0,53.11,41.77
2016,6,7,18,15,459.0,62.5,3.0,14.5,168.5,48.02,37.15
2016,6,7,18,30,389.0,54.0,2.9,14.0,122.0,42.74,32.16
2016,6,7,18,45,287.5,42.0,2.85,13.5,83.5,32.49,22.56
2016,6,7,19,0,186.0,30.0,2.8,13.0,45.0,23.48,12.59
2016,6,7,19,15,93.0,15.0,2.8,13.0,22.5,13.64,0.0
2016,6,7,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,11.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,12.0,6.0,5.46,0.0
2016,6,8,5,15,13.5,21.5,2.95,12.0,23.0,31.21,12.8
2016,6,8,5,30,27.0,37.0,3.0,12.0,40.0,59.62,43.91
2016,6,8,5,45,42.5,56.0,3.15,12.5,63.5,93.27,74.16
2016,6,8,6,0,58.0,75.0,3.3,13.0,87.0,126.63,103.71
2016,6,8,6,15,68.0,96.0,3.35,13.0,114.0,159.24,132.21
2016,6,8,6,30,78.0,117.0,3.4,13.0,141.0,191.74,160.05
2016,6,8,6,45,85.5,138.0,3.5,13.0,168.5,222.23,185.58
2016,6,8,7,0,93.0,159.0,3.6,13.0,196.0,252.64,210.54
2016,6,8,7,15,52.5,163.0,3.65,13.0,184.5,219.0,180.72
2016,6,8,7,30,12.0,167.0,3.7,13.0,173.0,170.75,138.69
2016,6,8,7,45,69.0,209.5,3.75,13.5,249.0,284.6,233.38
2016,6,8,8,0,126.0,252.0,3.8,14.0,325.0,404.84,329.43
2016,6,8,8,15,133.0,275.5,3.8,14.0,358.0,436.97,353.19
2016,6,8,8,30,140.0,299.0,3.8,14.0,391.0,468.4,376.47
2016,6,8,8,45,163.0,320.5,3.85,14.5,434.0,512.58,409.21
2016,6,8,9,0,186.0,342.0,3.9,15.0,477.0,556.18,440.92
2016,6,8,9,15,333.5,317.0,3.9,15.0,576.0,690.36,544.34
2016,6,8,9,30,481.0,292.0,3.9,15.0,675.0,824.32,643.48
2016,6,8,9,45,505.0,302.0,3.9,15.5,718.5,852.73,660.72
2016,6,8,10,0,529.0,312.0,3.9,16.0,762.0,878.61,676.74
2016,6,8,10,15,523.5,329.0,3.9,16.0,786.5,879.61,675.78
2016,6,8,10,30,518.0,346.0,3.9,16.0,811.0,878.04,673.3
2016,6,8,10,45,512.5,360.0,3.9,16.0,829.5,871.04,667.21
2016,6,8,11,0,507.0,374.0,3.9,16.0,848.0,861.68,659.58
2016,6,8,11,15,697.5,256.5,3.95,16.0,917.5,907.15,697.15
2016,6,8,11,30,888.0,139.0,4.0,16.0,987.0,928.17,712.08
2016,6,8,11,45,659.0,275.5,4.05,16.0,907.5,838.92,646.8
2016,6,8,12,0,430.0,412.0,4.1,16.0,828.0,741.49,570.85
2016,6,8,12,15,658.5,277.0,4.1,16.0,912.0,781.49,605.79
2016,6,8,12,30,887.0,142.0,4.1,16.0,996.0,802.0,623.85
2016,6,8,12,45,874.5,148.5,4.1,16.0,984.5,761.07,593.57
2016,6,8,13,0,862.0,155.0,4.1,16.0,973.0,719.16,561.42
2016,6,8,13,15,640.5,270.5,4.05,16.0,872.5,631.8,491.94
2016,6,8,13,30,419.0,386.0,4.0,16.0,772.0,558.03,432.83
2016,6,8,13,45,640.5,262.5,4.0,16.0,837.0,555.21,431.53
2016,6,8,14,0,862.0,139.0,4.0,16.0,902.0,541.15,418.75
2016,6,8,14,15,679.5,225.0,3.95,15.5,814.0,471.85,363.16
2016,6,8,14,30,497.0,311.0,3.9,15.0,726.0,425.87,326.56
2016,6,8,14,45,488.5,296.5,3.85,15.0,690.0,381.73,289.6
2016,6,8,15,0,480.0,282.0,3.8,15.0,654.0,338.68,253.1
2016,6,8,15,15,533.5,246.0,3.8,15.0,640.0,297.23,215.69
2016,6,8,15,30,587.0,210.0,3.8,15.0,626.0,249.07,172.76
2016,6,8,15,45,564.5,200.0,3.8,15.0,579.0,206.71,139.33
2016,6,8,16,0,542.0,190.0,3.8,15.0,532.0,165.19,110.61
2016,6,8,16,15,565.0,166.0,3.8,14.5,498.0,117.31,82.74
2016,6,8,16,30,588.0,142.0,3.8,14.0,464.0,89.38,73.04
2016,6,8,16,45,564.5,133.0,3.8,14.0,418.0,86.45,70.76
2016,6,8,17,0,541.0,124.0,3.8,14.0,372.0,83.21,68.16
2016,6,8,17,15,367.0,133.5,3.75,14.0,293.0,91.02,75.27
2016,6,8,17,30,193.0,143.0,3.7,14.0,214.0,108.04,90.46
2016,6,8,17,45,173.0,124.0,3.7,14.0,180.5,94.88,78.98
2016,6,8,18,0,153.0,105.0,3.7,14.0,147.0,81.38,67.02
2016,6,8,18,15,284.5,78.5,3.55,13.5,136.5,58.3,46.44
2016,6,8,18,30,416.0,52.0,3.4,13.0,126.0,40.95,30.72
2016,6,8,18,45,317.0,40.5,3.3,13.0,87.0,32.53,22.67
2016,6,8,19,0,218.0,29.0,3.2,13.0,48.0,22.72,12.17
2016,6,8,19,15,109.0,14.5,3.15,12.5,24.0,11.44,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,21.0,5.0,3.0,11.5,5.5,0.0,0.0
2016,6,9,5,0,42.0,10.0,3.1,12.0,11.0,31.17,0.0
2016,6,9,5,15,162.0,23.5,3.25,12.0,40.0,148.97,83.13
2016,6,9,5,30,282.0,37.0,3.4,12.0,69.0,254.91,205.26
2016,6,9,5,45,371.5,47.5,3.6,12.5,111.0,339.04,282.12
2016,6,9,6,0,461.0,58.0,3.8,13.0,153.0,430.29,361.35
2016,6,9,6,15,521.5,65.5,3.8,13.0,201.0,502.67,422.78
2016,6,9,6,30,582.0,73.0,3.8,13.0,249.0,578.24,483.57
2016,6,9,6,45,291.0,77.0,3.8,13.5,165.0,355.45,300.42
2016,6,9,7,0,0.0,81.0,3.8,14.0,81.0,72.33,55.94
2016,6,9,7,15,0.0,106.0,3.75,14.0,106.0,96.78,76.59
2016,6,9,7,30,0.0,131.0,3.7,14.0,131.0,121.3,96.79
2016,6,9,7,45,0.0,140.5,3.7,14.5,140.5,129.71,103.21
2016,6,9,8,0,0.0,150.0,3.7,15.0,150.0,138.18,109.63
2016,6,9,8,15,3.0,171.5,3.65,15.0,173.5,161.65,128.6
2016,6,9,8,30,6.0,193.0,3.6,15.0,197.0,185.09,147.34
2016,6,9,8,45,7.5,204.5,3.55,15.5,210.0,196.94,156.22
2016,6,9,9,0,9.0,216.0,3.5,16.0,223.0,208.77,165.03
2016,6,9,9,15,12.0,239.5,3.45,16.0,249.5,233.89,184.69
2016,6,9,9,30,15.0,263.0,3.4,16.0,276.0,258.8,203.98
2016,6,9,9,45,22.5,299.5,3.4,16.5,319.0,300.74,236.14
2016,6,9,10,0,30.0,336.0,3.4,17.0,362.0,358.47,279.81
2016,6,9,10,15,25.0,327.5,3.35,17.0,350.0,341.39,265.93
2016,6,9,10,30,20.0,319.0,3.3,17.0,338.0,312.01,242.91
2016,6,9,10,45,31.0,360.0,3.3,17.0,389.0,372.59,289.34
2016,6,9,11,0,42.0,401.0,3.3,17.0,440.0,418.81,323.99
2016,6,9,11,15,56.0,426.5,3.3,17.0,479.5,451.04,348.06
2016,6,9,11,30,70.0,452.0,3.3,17.0,519.0,481.5,370.65
2016,6,9,11,45,73.0,452.0,3.35,17.0,522.5,476.97,367.12
2016,6,9,12,0,76.0,452.0,3.4,17.0,526.0,472.0,363.45
2016,6,9,12,15,150.0,468.0,3.45,17.0,613.0,539.9,415.47
2016,6,9,12,30,224.0,484.0,3.5,17.0,700.0,596.9,458.17
2016,6,9,12,45,570.5,301.5,3.55,17.0,845.0,674.13,521.8
2016,6,9,13,0,917.0,119.0,3.6,17.0,990.0,729.18,566.43
2016,6,9,13,15,543.5,291.0,3.65,17.0,805.0,590.32,457.46
2016,6,9,13,30,170.0,463.0,3.7,17.0,620.0,480.74,370.45
2016,6,9,13,45,537.5,288.0,3.75,17.0,767.0,522.65,405.06
2016,6,9,14,0,905.0,113.0,3.8,17.0,914.0,544.2,419.48
2016,6,9,14,15,667.5,223.0,3.8,17.0,803.5,465.81,356.53
2016,6,9,14,30,430.0,333.0,3.8,17.0,693.0,415.44,316.94
2016,6,9,14,45,653.0,219.5,3.85,17.0,739.5,381.94,284.69
2016,6,9,15,0,876.0,106.0,3.9,17.0,786.0,340.99,242.54
2016,6,9,15,15,864.5,104.0,3.95,16.5,746.0,289.5,197.02
2016,6,9,15,30,853.0,102.0,4.0,16.0,706.0,239.05,153.3
2016,6,9,15,45,839.0,99.5,4.05,16.0,662.0,189.11,112.74
2016,6,9,16,0,825.0,97.0,4.1,16.0,618.0,131.43,71.84
2016,6,9,16,15,806.5,93.5,4.1,15.5,570.5,83.92,50.11
2016,6,9,16,30,788.0,90.0,4.1,15.0,523.0,62.61,49.44
2016,6,9,16,45,763.5,86.5,4.15,15.0,473.5,61.77,48.9
2016,6,9,17,0,739.0,83.0,4.2,15.0,424.0,60.86,48.28
2016,6,9,17,15,706.5,78.5,4.2,14.5,373.5,59.05,46.93
2016,6,9,17,30,674.0,74.0,4.2,14.0,323.0,52.03,40.92
2016,6,9,17,45,629.0,68.5,4.2,14.0,273.0,49.43,38.67
2016,6,9,18,0,584.0,63.0,4.2,14.0,223.0,46.72,36.24
2016,6,9,18,15,518.5,55.5,4.1,13.5,176.5,42.17,32.11
2016,6,9,18,30,453.0,48.0,4.0,13.0,130.0,37.47,27.65
2016,6,9,18,45,357.0,38.0,3.95,13.0,90.0,30.29,20.74
2016,6,9,19,0,261.0,28.0,3.9,13.0,50.0,22.83,12.41
2016,6,9,19,15,130.5,14.0,3.85,12.5,25.0,11.24,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,40.5,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,10,5,0,81.0,10.0,3.4,12.0,12.0,51.64,0.0
2016,6,10,5,15,211.5,21.5,3.55,12.0,42.0,176.95,100.1
2016,6,10,5,30,342.0,33.0,3.7,12.0,72.0,287.62,232.07
2016,6,10,5,45,421.5,42.0,3.85,12.5,113.5,365.43,304.29
2016,6,10,6,0,501.0,51.0,4.0,13.0,155.0,449.6,377.77
2016,6,10,6,15,559.0,57.5,4.05,13.5,203.0,519.98,436.27
2016,6,10,6,30,617.0,64.0,4.1,14.0,251.0,593.48,494.44
2016,6,10,6,45,502.5,97.5,4.2,14.5,268.0,562.79,468.76
2016,6,10,7,0,388.0,131.0,4.3,15.0,285.0,515.84,428.21
2016,6,10,7,15,568.0,108.0,4.3,15.0,367.5,663.07,544.43
2016,6,10,7,30,748.0,85.0,4.3,15.0,450.0,805.73,649.78
2016,6,10,7,45,668.0,118.5,4.3,15.5,470.0,794.65,637.29
2016,6,10,8,0,588.0,152.0,4.3,16.0,490.0,770.36,616.18
2016,6,10,8,15,591.5,167.5,4.3,16.0,531.5,799.8,636.21
2016,6,10,8,30,595.0,183.0,4.3,16.0,573.0,826.78,653.97
2016,6,10,8,45,562.5,211.5,4.3,16.5,600.0,822.65,647.28
2016,6,10,9,0,530.0,240.0,4.3,17.0,627.0,823.06,643.49
2016,6,10,9,15,466.0,282.5,4.25,17.0,636.0,803.41,625.38
2016,6,10,9,30,402.0,325.0,4.2,17.0,645.0,779.61,604.61
2016,6,10,9,45,398.0,341.5,4.2,17.0,669.5,786.36,608.12
2016,6,10,10,0,394.0,358.0,4.2,17.0,694.0,776.92,600.26
2016,6,10,10,15,280.0,402.0,4.2,17.0,645.0,700.43,540.65
2016,6,10,10,30,166.0,446.0,4.2,17.0,596.0,609.8,470.55
2016,6,10,10,45,184.0,456.0,4.25,17.0,625.5,627.98,484.37
2016,6,10,11,0,202.0,466.0,4.3,17.0,655.0,644.46,496.41
2016,6,10,11,15,217.5,471.0,4.3,17.0,677.5,651.98,501.72
2016,6,10,11,30,233.0,476.0,4.3,17.0,700.0,657.76,505.81
2016,6,10,11,45,348.5,444.0,4.3,17.0,780.0,719.79,553.32
2016,6,10,12,0,464.0,412.0,4.3,17.0,860.0,770.67,591.65
2016,6,10,12,15,462.0,411.5,4.3,17.0,857.5,743.24,571.11
2016,6,10,12,30,460.0,411.0,4.3,17.0,855.0,714.9,550.23
2016,6,10,12,45,675.5,277.0,4.3,17.0,922.5,730.8,566.2
2016,6,10,13,0,891.0,143.0,4.3,17.0,990.0,731.27,569.5
2016,6,10,13,15,888.5,142.0,4.3,17.0,975.0,688.36,536.05
2016,6,10,13,30,886.0,141.0,4.3,17.0,960.0,644.17,501.15
2016,6,10,13,45,695.0,241.5,4.3,17.0,874.5,570.4,441.97
2016,6,10,14,0,504.0,342.0,4.3,17.0,789.0,514.87,397.02
2016,6,10,14,15,685.5,237.5,4.3,17.0,824.0,485.6,372.21
2016,6,10,14,30,867.0,133.0,4.3,17.0,859.0,451.23,340.22
2016,6,10,14,45,862.5,128.5,4.3,17.0,825.5,400.34,295.42
2016,6,10,15,0,858.0,124.0,4.3,17.0,792.0,349.44,249.97
2016,6,10,15,15,846.5,121.5,4.3,17.0,752.0,290.82,198.61
2016,6,10,15,30,835.0,119.0,4.3,17.0,712.0,240.28,154.6
2016,6,10,15,45,823.5,114.5,4.3,17.0,668.0,189.67,113.41
2016,6,10,16,0,812.0,110.0,4.3,17.0,624.0,140.6,79.3
2016,6,10,16,15,792.5,106.5,4.3,16.5,576.0,93.68,57.62
2016,6,10,16,30,773.0,103.0,4.3,16.0,528.0,71.74,57.19
2016,6,10,16,45,749.5,98.5,4.3,16.0,478.5,70.56,56.37
2016,6,10,17,0,726.0,94.0,4.3,16.0,429.0,62.68,49.67
2016,6,10,17,15,691.0,88.5,4.25,15.5,377.5,60.7,48.2
2016,6,10,17,30,656.0,83.0,4.2,15.0,326.0,58.59,46.56
2016,6,10,17,45,608.0,77.0,4.2,14.5,275.5,55.88,44.33
2016,6,10,18,0,560.0,71.0,4.2,14.0,225.0,53.07,41.9
2016,6,10,18,15,490.5,62.5,4.0,13.5,177.5,47.94,37.25
2016,6,10,18,30,421.0,54.0,3.8,13.0,130.0,42.62,32.23
2016,6,10,18,45,317.0,42.5,3.65,13.0,90.0,34.25,24.21
2016,6,10,19,0,213.0,31.0,3.5,13.0,50.0,24.27,13.7
2016,6,10,19,15,106.5,15.5,3.4,12.5,25.0,12.22,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.5,1.95,10.5,0.5,0.0,0.0
2016,6,11,5,0,0.0,1.0,1.9,11.0,1.0,0.91,0.0
2016,6,11,5,15,0.0,6.0,1.95,11.5,6.0,5.26,0.0
2016,6,11,5,30,0.0,11.0,2.0,12.0,11.0,9.66,2.31
2016,6,11,5,45,0.0,17.5,2.1,12.5,17.5,15.38,7.43
2016,6,11,6,0,0.0,24.0,2.2,13.0,24.0,21.11,12.49
2016,6,11,6,15,0.0,31.5,2.2,13.5,31.5,27.74,18.26
2016,6,11,6,30,0.0,39.0,2.2,14.0,39.0,34.37,23.95
2016,6,11,6,45,0.0,47.5,2.2,14.5,47.5,41.91,30.31
2016,6,11,7,0,0.0,56.0,2.2,15.0,56.0,49.45,36.57
2016,6,11,7,15,0.0,79.5,2.15,15.5,79.5,70.34,53.97
2016,6,11,7,30,0.0,103.0,2.1,16.0,103.0,92.85,72.41
2016,6,11,7,45,13.5,159.0,2.1,16.5,167.0,161.43,128.84
2016,6,11,8,0,27.0,215.0,2.1,17.0,231.0,248.23,198.03
2016,6,11,8,15,66.0,255.0,2.0,17.5,297.5,329.31,261.51
2016,6,11,8,30,105.0,295.0,1.9,18.0,364.0,410.81,323.15
2016,6,11,8,45,188.0,312.0,1.85,18.5,445.5,527.59,410.41
2016,6,11,9,0,271.0,329.0,1.8,19.0,527.0,645.18,494.21
2016,6,11,9,15,369.5,312.5,1.7,19.5,598.0,721.73,547.11
2016,6,11,9,30,468.0,296.0,1.6,20.0,669.0,815.81,609.82
2016,6,11,9,45,496.5,304.5,1.55,20.5,715.0,847.25,627.44
2016,6,11,10,0,525.0,313.0,1.5,21.0,761.0,876.22,643.77
2016,6,11,10,15,711.0,219.0,1.4,21.0,845.5,957.92,698.4
2016,6,11,10,30,897.0,125.0,1.3,21.0,930.0,1011.69,729.14
2016,6,11,10,45,902.0,125.5,1.25,21.5,951.5,999.65,717.91
2016,6,11,11,0,907.0,126.0,1.2,22.0,973.0,984.45,705.74
2016,6,11,11,15,910.5,127.0,1.2,22.0,987.0,965.24,693.41
2016,6,11,11,30,914.0,128.0,1.2,22.0,1001.0,943.06,679.29
2016,6,11,11,45,692.0,270.0,1.2,22.5,933.5,864.08,625.78
2016,6,11,12,0,470.0,412.0,1.2,23.0,866.0,776.11,561.52
2016,6,11,12,15,693.5,270.0,1.3,23.0,939.5,805.23,588.07
2016,6,11,12,30,917.0,128.0,1.4,23.0,1013.0,815.56,598.58
2016,6,11,12,45,922.5,123.5,1.55,23.0,1007.0,778.03,575.21
2016,6,11,13,0,928.0,119.0,1.7,23.0,1001.0,738.33,548.72
2016,6,11,13,15,925.5,118.5,1.85,23.0,986.0,694.57,518.13
2016,6,11,13,30,923.0,118.0,2.0,23.0,971.0,649.44,485.46
2016,6,11,13,45,918.0,117.5,2.2,23.0,948.5,601.71,449.98
2016,6,11,14,0,913.0,117.0,2.4,23.0,926.0,553.17,412.54
2016,6,11,14,15,907.0,115.5,2.5,22.5,897.5,502.8,372.83
2016,6,11,14,30,901.0,114.0,2.6,22.0,869.0,452.11,331.49
2016,6,11,14,45,891.0,113.5,2.75,22.0,833.5,400.62,287.84
2016,6,11,15,0,881.0,113.0,2.9,22.0,798.0,349.59,243.7
2016,6,11,15,15,870.0,110.5,2.95,21.5,758.0,297.56,198.95
2016,6,11,15,30,859.0,108.0,3.0,21.0,718.0,246.51,155.75
2016,6,11,15,45,841.0,107.0,3.05,21.0,673.0,187.81,109.17
2016,6,11,16,0,823.0,106.0,3.1,21.0,628.0,139.77,76.64
2016,6,11,16,15,804.0,102.5,3.05,20.5,579.5,92.29,54.74
2016,6,11,16,30,785.0,99.0,3.0,20.0,531.0,68.9,53.81
2016,6,11,16,45,755.5,96.0,3.0,20.0,480.0,68.66,53.82
2016,6,11,17,0,726.0,93.0,3.0,20.0,429.0,61.93,48.21
2016,6,11,17,15,692.0,88.0,2.95,19.0,378.0,60.29,47.15
2016,6,11,17,30,658.0,83.0,2.9,18.0,327.0,58.54,45.96
2016,6,11,17,45,608.5,77.0,2.85,17.5,276.5,55.82,43.75
2016,6,11,18,0,559.0,71.0,2.8,17.0,226.0,53.0,41.34
2016,6,11,18,15,491.0,62.5,2.75,16.5,178.5,47.88,36.75
2016,6,11,18,30,423.0,54.0,2.7,16.0,131.0,42.56,31.79
2016,6,11,18,45,322.5,42.5,2.65,15.5,91.0,34.2,23.93
2016,6,11,19,0,222.0,31.0,2.6,15.0,51.0,24.27,13.69
2016,6,11,19,15,111.0,15.5,2.55,14.5,25.5,12.22,0.0
2016,6,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,16.5,5.0,2.1,11.5,5.5,0.0,0.0
2016,6,12,5,0,33.0,10.0,2.1,12.0,11.0,26.41,0.0
2016,6,12,5,15,148.5,25.0,2.2,12.0,40.5,143.86,80.29
2016,6,12,5,30,264.0,40.0,2.3,12.0,70.0,246.88,198.08
2016,6,12,5,45,352.5,51.0,2.4,12.5,112.0,327.66,271.52
2016,6,12,6,0,441.0,62.0,2.5,13.0,154.0,420.18,350.87
2016,6,12,6,15,503.0,70.0,2.45,13.0,202.0,493.83,412.61
2016,6,12,6,30,565.0,78.0,2.4,13.0,250.0,570.66,473.43
2016,6,12,6,45,613.5,83.5,2.35,13.5,301.0,636.22,522.0
2016,6,12,7,0,662.0,89.0,2.3,14.0,352.0,703.11,569.6
2016,6,12,7,15,694.0,94.0,2.25,14.5,402.5,755.85,604.95
2016,6,12,7,30,726.0,99.0,2.2,15.0,453.0,808.18,638.95
2016,6,12,7,45,752.5,102.0,2.15,15.5,503.0,846.82,662.24
2016,6,12,8,0,779.0,105.0,2.1,16.0,553.0,889.77,688.09
