Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,8,15,797.0,108.5,2.05,16.0,599.5,923.37,708.21
2016,6,12,8,30,815.0,112.0,2.0,16.0,646.0,954.69,726.61
2016,6,12,8,45,830.0,114.0,1.95,16.5,689.5,978.78,738.61
2016,6,12,9,0,845.0,116.0,1.9,17.0,733.0,1000.14,748.75
2016,6,12,9,15,855.5,118.5,1.9,17.0,771.5,1003.63,749.21
2016,6,12,9,30,866.0,121.0,1.9,17.0,810.0,1015.12,755.28
2016,6,12,9,45,535.0,267.5,1.9,17.5,699.5,847.0,637.79
2016,6,12,10,0,204.0,414.0,1.9,18.0,589.0,630.63,477.13
2016,6,12,10,15,331.0,387.0,1.95,18.0,680.0,735.61,555.8
2016,6,12,10,30,458.0,360.0,2.0,18.0,771.0,834.23,625.29
2016,6,12,10,45,683.5,242.0,2.1,18.5,872.0,923.44,690.03
2016,6,12,11,0,909.0,124.0,2.2,19.0,973.0,984.84,728.89
2016,6,12,11,15,911.5,125.0,2.25,19.0,986.0,964.76,715.1
2016,6,12,11,30,914.0,126.0,2.3,19.0,999.0,941.76,700.24
2016,6,12,11,45,913.5,127.0,2.4,19.0,1004.5,913.36,682.21
2016,6,12,12,0,913.0,128.0,2.5,19.0,1010.0,882.48,662.4
2016,6,12,12,15,912.5,128.0,2.55,19.0,1009.0,848.49,639.88
2016,6,12,12,30,912.0,128.0,2.6,19.0,1008.0,812.43,615.79
2016,6,12,12,45,907.0,129.5,2.65,19.0,998.5,772.4,588.71
2016,6,12,13,0,902.0,131.0,2.7,19.0,989.0,730.91,558.39
2016,6,12,13,15,898.5,130.0,2.7,19.0,973.0,687.12,525.52
2016,6,12,13,30,895.0,129.0,2.7,19.0,957.0,642.1,491.0
2016,6,12,13,45,889.0,128.5,2.7,19.0,934.0,595.03,454.08
2016,6,12,14,0,883.0,128.0,2.7,19.0,911.0,547.28,415.69
2016,6,12,14,15,876.0,126.5,2.65,18.5,882.0,497.85,375.6
2016,6,12,14,30,869.0,125.0,2.6,18.0,853.0,448.23,334.19
2016,6,12,14,45,860.0,123.0,2.6,18.0,818.0,397.55,290.45
2016,6,12,15,0,851.0,121.0,2.6,18.0,783.0,347.27,246.31
2016,6,12,15,15,839.0,118.5,2.55,18.0,743.5,288.84,195.78
2016,6,12,15,30,827.0,116.0,2.5,18.0,704.0,238.63,152.52
2016,6,12,15,45,812.0,112.5,2.45,18.0,659.5,188.67,112.24
2016,6,12,16,0,797.0,109.0,2.4,18.0,615.0,140.62,78.95
2016,6,12,16,15,777.0,105.5,2.35,17.5,568.0,94.42,57.13
2016,6,12,16,30,757.0,102.0,2.3,17.0,521.0,70.74,56.06
2016,6,12,16,45,732.5,97.5,2.3,17.0,471.5,62.81,49.39
2016,6,12,17,0,708.0,93.0,2.3,17.0,422.0,61.73,48.63
2016,6,12,17,15,674.0,88.0,2.25,16.5,371.5,60.11,47.48
2016,6,12,17,30,640.0,83.0,2.2,16.0,321.0,58.37,46.18
2016,6,12,17,45,596.5,76.0,2.2,16.0,272.0,54.91,43.22
2016,6,12,18,0,553.0,69.0,2.2,16.0,223.0,51.27,39.99
2016,6,12,18,15,487.0,61.0,2.15,15.5,176.5,46.52,35.72
2016,6,12,18,30,421.0,53.0,2.1,15.0,130.0,41.6,31.1
2016,6,12,18,45,327.0,41.5,2.05,14.5,90.5,33.23,23.23
2016,6,12,19,0,233.0,30.0,2.0,14.0,51.0,23.48,13.25
2016,6,12,19,15,116.5,15.0,2.05,13.5,25.5,11.81,0.0
2016,6,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.0,2.7,11.0,5.5,0.0,0.0
2016,6,13,5,0,50.0,10.0,2.8,11.0,11.0,35.3,0.0
2016,6,13,5,15,169.5,23.5,2.8,11.0,40.5,152.96,85.88
2016,6,13,5,30,289.0,37.0,2.8,11.0,70.0,258.74,208.81
2016,6,13,5,45,381.5,46.5,2.85,11.5,112.0,343.96,286.53
2016,6,13,6,0,474.0,56.0,2.9,12.0,154.0,436.39,366.39
2016,6,13,6,15,258.5,84.5,2.9,12.0,140.0,310.06,262.24
2016,6,13,6,30,43.0,113.0,2.9,12.0,126.0,158.67,131.25
2016,6,13,6,45,50.5,133.5,2.95,12.5,151.5,187.45,155.6
2016,6,13,7,0,58.0,154.0,3.0,13.0,177.0,216.25,179.08
2016,6,13,7,15,205.0,166.5,3.0,13.0,264.0,390.28,324.79
2016,6,13,7,30,352.0,179.0,3.0,13.0,351.0,540.39,445.1
2016,6,13,7,45,374.0,195.5,3.05,13.5,395.5,585.86,477.43
2016,6,13,8,0,396.0,212.0,3.1,14.0,440.0,649.75,523.11
2016,6,13,8,15,611.5,156.5,3.15,14.0,542.0,806.65,641.48
2016,6,13,8,30,827.0,101.0,3.2,14.0,644.0,953.2,743.42
2016,6,13,8,45,841.5,103.5,3.25,14.5,687.5,967.15,748.92
2016,6,13,9,0,856.0,106.0,3.3,15.0,731.0,988.83,761.04
2016,6,13,9,15,867.5,108.0,3.3,15.0,770.5,1004.07,769.72
2016,6,13,9,30,879.0,110.0,3.3,15.0,810.0,1016.29,776.48
2016,6,13,9,45,891.0,110.0,3.3,15.5,844.5,1023.71,778.64
2016,6,13,10,0,903.0,110.0,3.3,16.0,879.0,1027.94,778.81
2016,6,13,10,15,909.5,111.0,3.4,16.0,907.0,1024.48,776.23
2016,6,13,10,30,916.0,112.0,3.5,16.0,935.0,1017.75,771.6
2016,6,13,10,45,919.5,114.0,3.6,16.5,956.0,1005.84,762.14
2016,6,13,11,0,923.0,116.0,3.7,17.0,977.0,990.72,750.62
2016,6,13,11,15,925.5,116.5,3.8,17.0,990.5,970.09,736.83
2016,6,13,11,30,928.0,117.0,3.9,17.0,1004.0,946.52,721.04
2016,6,13,11,45,927.0,119.0,4.0,17.0,1010.0,918.45,702.09
2016,6,13,12,0,926.0,121.0,4.1,17.0,1016.0,887.84,681.31
2016,6,13,12,15,926.0,121.0,4.15,17.0,1015.0,853.98,657.89
2016,6,13,12,30,926.0,121.0,4.2,17.0,1014.0,817.98,632.83
2016,6,13,12,45,924.5,120.5,4.3,17.0,1006.0,778.49,605.33
2016,6,13,13,0,923.0,120.0,4.4,17.0,998.0,737.25,574.86
2016,6,13,13,15,920.0,119.0,4.45,17.0,982.5,693.06,540.87
2016,6,13,13,30,917.0,118.0,4.5,17.0,967.0,647.55,505.07
2016,6,13,13,45,908.0,119.5,4.55,17.0,943.5,599.49,466.39
2016,6,13,14,0,899.0,121.0,4.6,17.0,920.0,550.96,426.36
2016,6,13,14,15,892.5,119.5,4.6,16.5,890.5,501.07,384.88
2016,6,13,14,30,886.0,118.0,4.6,16.0,861.0,450.92,341.98
2016,6,13,14,45,877.5,116.0,4.7,16.0,826.5,399.63,296.71
2016,6,13,15,0,869.0,114.0,4.8,16.0,792.0,348.69,250.97
2016,6,13,15,15,857.5,111.5,4.8,16.0,752.0,297.17,204.7
2016,6,13,15,30,846.0,109.0,4.8,16.0,712.0,246.68,160.29
2016,6,13,15,45,841.0,102.0,4.85,16.0,669.5,186.3,110.39
2016,6,13,16,0,836.0,95.0,4.9,16.0,627.0,135.24,73.69
2016,6,13,16,15,817.5,92.0,4.9,15.5,579.0,87.46,50.57
2016,6,13,16,30,799.0,89.0,4.9,15.0,531.0,61.83,48.75
2016,6,13,16,45,777.5,85.0,4.9,15.0,481.5,60.63,47.88
2016,6,13,17,0,756.0,81.0,4.9,15.0,432.0,59.31,46.89
2016,6,13,17,15,724.0,76.5,4.9,14.5,381.5,57.41,45.47
2016,6,13,17,30,692.0,72.0,4.9,14.0,331.0,55.43,43.93
2016,6,13,17,45,640.0,68.5,4.9,14.0,280.0,49.31,38.56
2016,6,13,18,0,588.0,65.0,4.9,14.0,229.0,48.15,37.52
2016,6,13,18,15,523.5,57.5,4.8,13.5,182.0,43.67,33.46
2016,6,13,18,30,459.0,50.0,4.7,13.0,135.0,39.03,29.07
2016,6,13,18,45,354.0,40.5,4.65,13.0,94.5,32.33,22.6
2016,6,13,19,0,249.0,31.0,4.6,13.0,54.0,25.42,14.96
2016,6,13,19,15,124.5,15.5,4.6,12.5,27.0,12.21,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,45,28.0,5.5,3.7,10.5,6.0,0.0,0.0
2016,6,14,5,0,56.0,11.0,3.7,11.0,12.0,39.33,0.0
2016,6,14,5,15,183.0,23.5,3.7,11.0,41.5,160.51,89.92
2016,6,14,5,30,310.0,36.0,3.7,11.0,71.0,270.56,218.81
2016,6,14,5,45,411.0,43.5,3.75,11.5,114.5,359.72,300.49
2016,6,14,6,0,512.0,51.0,3.8,12.0,158.0,456.55,384.55
2016,6,14,6,15,569.0,57.5,3.8,12.5,206.0,526.6,442.68
2016,6,14,6,30,626.0,64.0,3.8,13.0,254.0,599.68,500.4
2016,6,14,6,45,673.0,67.0,3.85,13.5,305.0,657.77,544.2
2016,6,14,7,0,720.0,70.0,3.9,14.0,356.0,722.38,591.43
2016,6,14,7,15,688.0,85.5,3.85,14.0,388.0,739.05,601.75
2016,6,14,7,30,656.0,101.0,3.8,14.0,420.0,747.16,605.64
2016,6,14,7,45,521.0,158.0,3.75,14.5,428.5,696.27,564.01
2016,6,14,8,0,386.0,215.0,3.7,15.0,437.0,624.98,503.97
2016,6,14,8,15,498.5,196.0,3.65,15.0,507.0,734.6,587.32
2016,6,14,8,30,611.0,177.0,3.6,15.0,577.0,835.84,660.19
2016,6,14,8,45,550.0,215.5,3.55,15.0,594.0,814.86,641.4
2016,6,14,9,0,489.0,254.0,3.5,15.0,611.0,797.69,625.23
2016,6,14,9,15,517.0,262.0,3.5,15.0,657.5,832.83,649.61
2016,6,14,9,30,545.0,270.0,3.5,15.0,704.0,865.91,671.94
2016,6,14,9,45,506.5,298.5,3.5,15.5,715.0,851.43,657.57
2016,6,14,10,0,468.0,327.0,3.5,16.0,726.0,834.14,641.78
2016,6,14,10,15,685.5,221.0,3.55,16.0,826.0,935.48,717.94
2016,6,14,10,30,903.0,115.0,3.6,16.0,926.0,1008.4,766.77
2016,6,14,10,45,908.5,115.0,3.65,16.0,947.0,996.61,757.71
2016,6,14,11,0,914.0,115.0,3.7,16.0,968.0,981.66,747.32
2016,6,14,11,15,916.5,116.0,3.75,16.0,981.5,961.78,733.63
2016,6,14,11,30,919.0,117.0,3.8,16.0,995.0,938.96,717.98
2016,6,14,11,45,921.0,116.5,3.9,16.0,1002.0,911.53,699.41
2016,6,14,12,0,923.0,116.0,4.0,16.0,1009.0,881.52,678.97
2016,6,14,12,15,923.0,116.0,4.1,15.5,1008.0,847.91,657.09
2016,6,14,12,30,923.0,116.0,4.2,15.0,1007.0,812.15,633.42
2016,6,14,12,45,924.5,114.0,4.35,15.0,999.5,773.83,606.93
2016,6,14,13,0,926.0,112.0,4.5,15.0,992.0,733.57,577.37
2016,6,14,13,15,722.5,237.5,4.55,15.0,918.0,662.2,519.36
2016,6,14,13,30,519.0,363.0,4.6,15.0,844.0,603.44,471.03
2016,6,14,13,45,714.5,236.0,4.65,15.0,881.0,579.83,454.0
2016,6,14,14,0,910.0,109.0,4.7,15.0,918.0,548.26,428.12
2016,6,14,14,15,904.5,108.0,4.7,15.0,889.5,498.81,385.7
2016,6,14,14,30,899.0,107.0,4.7,15.0,861.0,448.97,341.99
2016,6,14,14,45,893.0,104.0,4.7,15.0,827.5,397.3,295.91
2016,6,14,15,0,887.0,101.0,4.7,15.0,794.0,345.72,249.18
2016,6,14,15,15,877.0,99.0,4.7,15.0,754.5,294.14,202.48
2016,6,14,15,30,867.0,97.0,4.7,15.0,715.0,243.42,157.47
2016,6,14,15,45,853.5,94.5,4.75,15.0,671.0,192.9,115.63
2016,6,14,16,0,840.0,92.0,4.8,15.0,627.0,143.96,80.83
2016,6,14,16,15,652.0,138.5,4.8,14.5,534.5,106.06,69.24
2016,6,14,16,30,464.0,185.0,4.8,14.0,442.0,117.35,97.4
2016,6,14,16,45,389.0,180.5,4.85,14.0,382.0,116.84,97.27
2016,6,14,17,0,314.0,176.0,4.9,14.0,322.0,123.23,103.19
2016,6,14,17,15,222.5,162.5,4.9,13.5,260.0,114.92,96.43
2016,6,14,17,30,131.0,149.0,4.9,13.0,198.0,111.45,93.83
2016,6,14,17,45,118.5,128.5,4.9,13.0,168.0,97.55,81.69
2016,6,14,18,0,106.0,108.0,4.9,13.0,138.0,83.26,69.0
2016,6,14,18,15,91.5,87.5,4.8,12.5,109.5,68.58,55.83
2016,6,14,18,30,77.0,67.0,4.7,12.0,81.0,53.52,42.07
2016,6,14,18,45,51.0,48.5,4.6,12.0,56.5,39.43,28.93
2016,6,14,19,0,25.0,30.0,4.5,12.0,32.0,25.68,15.33
2016,6,14,19,15,12.5,15.0,4.45,11.5,16.0,13.26,0.0
2016,6,14,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,29.5,5.5,3.8,10.0,6.0,0.0,0.0
2016,6,15,5,0,59.0,11.0,3.8,10.0,12.0,40.88,0.0
2016,6,15,5,15,189.5,23.0,3.85,10.5,42.0,165.28,92.15
2016,6,15,5,30,320.0,35.0,3.9,11.0,72.0,275.54,222.88
2016,6,15,5,45,415.0,43.5,4.0,11.5,115.0,362.15,302.65
2016,6,15,6,0,510.0,52.0,4.1,12.0,158.0,456.22,384.64
2016,6,15,6,15,568.0,58.0,4.15,12.0,205.5,526.3,443.99
2016,6,15,6,30,626.0,64.0,4.2,12.0,253.0,599.43,503.19
2016,6,15,6,45,509.5,96.5,4.3,12.5,269.0,566.5,475.59
2016,6,15,7,0,393.0,129.0,4.4,13.0,285.0,517.02,432.81
2016,6,15,7,15,479.5,127.5,4.45,13.0,343.5,600.23,499.86
2016,6,15,7,30,566.0,126.0,4.5,13.0,402.0,696.21,572.9
2016,6,15,7,45,695.0,104.5,4.55,13.5,478.5,801.51,649.61
2016,6,15,8,0,824.0,83.0,4.6,14.0,555.0,904.85,722.31
2016,6,15,8,15,840.0,85.5,4.6,14.0,601.5,926.54,735.19
2016,6,15,8,30,856.0,88.0,4.6,14.0,648.0,955.56,753.89
2016,6,15,8,45,869.5,89.5,4.7,14.5,691.5,978.4,767.43
2016,6,15,9,0,883.0,91.0,4.8,15.0,735.0,998.51,779.09
2016,6,15,9,15,892.5,92.5,4.8,15.0,773.5,1011.69,786.59
2016,6,15,9,30,902.0,94.0,4.8,15.0,812.0,1021.79,792.09
2016,6,15,9,45,593.5,246.0,4.85,15.0,726.5,888.58,695.33
2016,6,15,10,0,285.0,398.0,4.9,15.0,641.0,711.09,556.16
2016,6,15,10,15,601.0,252.5,4.9,15.0,785.5,883.88,692.16
2016,6,15,10,30,917.0,107.0,4.9,15.0,930.0,1014.19,784.08
2016,6,15,10,45,665.0,250.0,4.95,15.5,854.0,914.41,710.49
2016,6,15,11,0,413.0,393.0,5.0,16.0,778.0,793.15,614.36
2016,6,15,11,15,674.5,250.0,5.0,16.0,889.5,882.8,686.98
2016,6,15,11,30,936.0,107.0,5.0,16.0,1001.0,945.36,731.3
2016,6,15,11,45,939.5,105.5,5.05,16.0,1008.5,918.1,711.68
2016,6,15,12,0,943.0,104.0,5.1,16.0,1016.0,888.14,690.66
2016,6,15,12,15,943.0,104.0,5.05,16.0,1015.5,854.14,666.07
2016,6,15,12,30,943.0,104.0,5.0,16.0,1015.0,817.92,639.86
2016,6,15,12,45,931.0,110.5,4.95,16.0,1004.0,776.33,609.63
2016,6,15,13,0,919.0,117.0,4.9,16.0,993.0,733.53,576.91
2016,6,15,13,15,610.0,278.5,4.85,15.5,855.5,622.97,488.91
2016,6,15,13,30,301.0,440.0,4.8,15.0,718.0,537.22,419.56
2016,6,15,13,45,393.0,394.0,4.8,15.0,748.5,532.03,415.82
2016,6,15,14,0,485.0,348.0,4.8,15.0,779.0,512.63,399.88
2016,6,15,14,15,455.0,342.0,4.7,15.0,736.5,464.29,360.64
2016,6,15,14,30,425.0,336.0,4.6,15.0,694.0,418.85,323.45
2016,6,15,14,45,662.0,215.5,4.6,15.0,745.5,386.77,291.88
2016,6,15,15,0,899.0,95.0,4.6,15.0,797.0,345.88,249.06
2016,6,15,15,15,888.5,93.0,4.55,14.5,757.0,293.62,202.07
2016,6,15,15,30,878.0,91.0,4.5,14.0,717.0,242.27,156.69
2016,6,15,15,45,869.0,87.0,4.45,14.0,674.0,190.85,113.64
2016,6,15,16,0,860.0,83.0,4.4,14.0,631.0,140.59,77.36
2016,6,15,16,15,843.0,80.5,4.3,14.0,583.5,92.33,53.46
2016,6,15,16,30,826.0,78.0,4.2,14.0,536.0,64.08,50.91
2016,6,15,16,45,803.5,75.0,4.15,14.0,486.0,53.65,41.92
2016,6,15,17,0,781.0,72.0,4.1,14.0,436.0,52.76,41.29
2016,6,15,17,15,750.5,68.5,3.95,13.5,385.5,51.36,40.28
2016,6,15,17,30,720.0,65.0,3.8,13.0,335.0,49.9,39.18
2016,6,15,17,45,678.0,60.5,3.65,13.0,284.5,47.51,37.12
2016,6,15,18,0,636.0,56.0,3.5,13.0,234.0,45.06,34.92
2016,6,15,18,15,574.5,50.0,3.25,12.5,186.5,37.66,28.24
2016,6,15,18,30,513.0,44.0,3.0,12.0,139.0,33.99,24.75
2016,6,15,18,45,418.5,35.5,2.75,11.5,98.0,27.97,18.98
2016,6,15,19,0,324.0,27.0,2.5,11.0,57.0,21.75,12.29
2016,6,15,19,15,162.0,13.5,2.35,11.0,28.5,10.67,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.5,1.2,11.5,0.5,0.0,0.0
2016,6,16,5,0,0.0,1.0,1.2,12.0,1.0,0.91,0.0
2016,6,16,5,15,0.0,5.5,1.2,12.0,5.5,4.82,0.0
2016,6,16,5,30,0.0,10.0,1.2,12.0,10.0,8.78,1.59
2016,6,16,5,45,0.0,16.5,1.3,12.0,16.5,14.5,6.71
2016,6,16,6,0,0.0,23.0,1.4,12.0,23.0,20.23,11.81
2016,6,16,6,15,0.0,30.5,1.3,12.0,30.5,26.85,17.65
2016,6,16,6,30,0.0,38.0,1.2,12.0,38.0,33.49,23.43
2016,6,16,6,45,0.0,45.5,1.2,12.5,45.5,40.13,29.08
2016,6,16,7,0,0.0,53.0,1.2,13.0,53.0,46.79,34.63
2016,6,16,7,15,4.0,106.5,1.15,13.0,108.5,100.84,80.43
2016,6,16,7,30,8.0,160.0,1.1,13.0,164.0,159.53,128.85
2016,6,16,7,45,6.0,166.5,1.1,13.5,170.0,162.45,130.27
2016,6,16,8,0,4.0,173.0,1.1,14.0,176.0,165.58,132.03
2016,6,16,8,15,4.5,178.5,1.1,14.5,181.5,170.25,135.14
2016,6,16,8,30,5.0,184.0,1.1,15.0,187.0,175.1,138.39
2016,6,16,8,45,93.5,262.0,1.1,15.5,330.0,376.36,297.95
2016,6,16,9,0,182.0,340.0,1.1,16.0,473.0,550.22,425.87
2016,6,16,9,15,152.5,359.0,1.15,16.0,474.5,537.47,413.25
2016,6,16,9,30,123.0,378.0,1.2,16.0,476.0,523.57,401.6
2016,6,16,9,45,215.5,384.5,1.3,16.0,565.0,617.83,472.09
2016,6,16,10,0,308.0,391.0,1.4,16.0,654.0,726.8,549.66
2016,6,16,10,15,312.0,404.0,1.5,16.0,677.5,735.07,554.24
2016,6,16,10,30,316.0,417.0,1.6,16.0,701.0,741.59,558.71
2016,6,16,10,45,345.0,414.0,1.7,16.5,730.5,754.34,567.39
2016,6,16,11,0,374.0,411.0,1.8,17.0,760.0,764.88,574.43
2016,6,16,11,15,377.5,415.5,1.9,17.0,772.5,756.66,568.94
2016,6,16,11,30,381.0,420.0,2.0,17.0,785.0,746.72,562.39
2016,6,16,11,45,405.5,399.5,2.1,17.5,790.0,735.34,554.56
2016,6,16,12,0,430.0,379.0,2.2,18.0,795.0,716.15,541.26
2016,6,16,12,15,361.5,423.0,2.25,18.0,772.5,673.77,509.54
2016,6,16,12,30,293.0,467.0,2.3,18.0,750.0,637.15,481.85
2016,6,16,12,45,348.5,437.5,2.4,18.0,771.0,632.9,480.39
2016,6,16,13,0,404.0,408.0,2.5,18.0,792.0,621.88,473.5
2016,6,16,13,15,313.0,433.5,2.55,18.0,728.5,561.52,428.0
2016,6,16,13,30,222.0,459.0,2.6,18.0,665.0,510.76,389.57
2016,6,16,13,45,259.0,438.5,2.65,18.0,673.0,491.56,375.65
2016,6,16,14,0,296.0,418.0,2.7,18.0,681.0,475.48,363.19
2016,6,16,14,15,262.5,410.5,2.7,17.5,638.5,433.28,331.39
2016,6,16,14,30,229.0,403.0,2.7,17.0,596.0,403.96,309.18
2016,6,16,14,45,149.0,377.0,2.75,17.0,500.5,340.21,261.24
2016,6,16,15,0,69.0,351.0,2.8,17.0,405.0,295.34,228.41
2016,6,16,15,15,163.0,336.0,2.75,17.0,455.0,289.92,221.01
2016,6,16,15,30,257.0,321.0,2.7,17.0,505.0,273.84,204.12
2016,6,16,15,45,263.5,298.0,2.7,17.0,476.5,241.46,178.32
2016,6,16,16,0,270.0,275.0,2.7,17.0,448.0,208.99,154.1
2016,6,16,16,15,213.5,258.5,2.6,16.5,388.5,188.8,144.64
2016,6,16,16,30,157.0,242.0,2.5,16.0,329.0,168.56,139.96
2016,6,16,16,45,460.5,156.5,2.45,16.0,379.0,101.85,83.35
2016,6,16,17,0,764.0,71.0,2.4,16.0,429.0,51.86,40.13
2016,6,16,17,15,734.5,67.5,2.3,15.5,379.0,50.45,39.15
2016,6,16,17,30,705.0,64.0,2.2,15.0,329.0,48.98,38.06
2016,6,16,17,45,664.0,59.5,2.1,15.0,280.0,46.58,36.0
2016,6,16,18,0,623.0,55.0,2.0,15.0,231.0,44.1,33.8
2016,6,16,18,15,563.0,49.0,1.8,14.5,184.0,36.78,27.24
2016,6,16,18,30,503.0,43.0,1.6,14.0,137.0,33.09,23.76
2016,6,16,18,45,412.0,35.0,1.45,14.0,97.0,27.49,18.38
2016,6,16,19,0,321.0,27.0,1.3,14.0,57.0,21.72,12.14
2016,6,16,19,15,160.5,13.5,1.2,13.5,28.5,10.65,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.45,12.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.5,13.0,2.0,1.82,0.0
2016,6,17,5,15,0.0,8.5,1.55,13.0,8.5,7.46,0.0
2016,6,17,5,30,0.0,15.0,1.6,13.0,15.0,13.18,5.17
2016,6,17,5,45,0.0,24.5,1.7,13.5,24.5,21.56,12.6
2016,6,17,6,0,0.0,34.0,1.8,14.0,34.0,29.96,19.97
2016,6,17,6,15,0.0,44.0,1.8,14.0,44.0,38.81,27.71
2016,6,17,6,30,0.0,54.0,1.8,14.0,54.0,47.67,35.35
2016,6,17,6,45,0.0,65.0,1.8,14.5,65.0,57.44,43.55
2016,6,17,7,0,0.0,76.0,1.8,15.0,76.0,67.38,51.75
2016,6,17,7,15,0.0,77.0,1.8,15.0,77.0,68.12,52.19
2016,6,17,7,30,0.0,78.0,1.8,15.0,78.0,69.02,52.77
2016,6,17,7,45,0.0,104.5,1.85,15.5,104.5,93.8,73.09
2016,6,17,8,0,0.0,131.0,1.9,16.0,131.0,119.23,93.58
2016,6,17,8,15,1.0,149.5,1.95,16.0,150.0,137.75,108.39
2016,6,17,8,30,2.0,168.0,2.0,16.0,169.0,156.24,123.04
2016,6,17,8,45,1.0,114.5,2.05,16.5,115.0,103.44,79.7
2016,6,17,9,0,0.0,61.0,2.1,17.0,61.0,54.07,39.07
2016,6,17,9,15,0.5,103.5,2.15,17.0,104.0,92.74,70.61
2016,6,17,9,30,1.0,146.0,2.2,17.0,147.0,132.56,102.56
2016,6,17,9,45,6.5,197.0,2.3,17.0,202.5,185.75,144.93
2016,6,17,10,0,12.0,248.0,2.4,17.0,258.0,239.08,186.67
2016,6,17,10,15,10.0,219.5,2.45,17.0,228.0,209.33,162.98
2016,6,17,10,30,8.0,191.0,2.5,17.0,198.0,180.3,139.98
2016,6,17,10,45,12.0,242.5,2.55,17.5,253.5,231.27,179.66
2016,6,17,11,0,16.0,294.0,2.6,18.0,309.0,281.8,218.1
2016,6,17,11,15,10.5,227.0,2.65,18.0,237.0,213.99,165.32
2016,6,17,11,30,5.0,160.0,2.7,18.0,165.0,147.72,113.26
2016,6,17,11,45,27.5,296.5,2.75,18.0,323.5,295.05,228.66
2016,6,17,12,0,50.0,433.0,2.8,18.0,482.0,434.0,333.03
2016,6,17,12,15,57.0,442.0,2.8,18.0,497.5,441.08,337.68
2016,6,17,12,30,64.0,451.0,2.8,18.0,513.0,447.14,342.18
2016,6,17,12,45,60.5,443.0,2.85,18.0,501.5,430.15,329.53
2016,6,17,13,0,57.0,435.0,2.9,18.0,490.0,413.61,317.28
2016,6,17,13,15,236.0,411.5,2.9,18.0,631.5,494.83,380.66
2016,6,17,13,30,415.0,388.0,2.9,18.0,773.0,561.52,430.38
2016,6,17,13,45,310.5,412.5,2.9,18.0,697.0,501.03,383.46
2016,6,17,14,0,206.0,437.0,2.9,18.0,621.0,452.12,346.01
2016,6,17,14,15,180.5,423.0,2.9,17.5,580.5,413.82,317.56
2016,6,17,14,30,155.0,409.0,2.9,17.0,540.0,378.25,290.93
2016,6,17,14,45,101.5,371.0,2.95,17.0,455.5,329.14,253.96
2016,6,17,15,0,48.0,333.0,3.0,17.0,371.0,276.88,214.85
2016,6,17,15,15,172.5,323.0,3.05,16.5,448.5,284.24,216.98
2016,6,17,15,30,297.0,313.0,3.1,16.0,526.0,277.1,206.12
2016,6,17,15,45,177.0,290.5,3.2,16.0,415.5,235.85,178.56
2016,6,17,16,0,57.0,268.0,3.3,16.0,305.0,207.23,161.86
2016,6,17,16,15,28.5,201.5,3.4,15.5,220.0,157.65,124.25
2016,6,17,16,30,0.0,135.0,3.5,15.0,135.0,115.67,95.41
2016,6,17,16,45,0.0,135.0,3.6,15.0,135.0,114.99,95.2
2016,6,17,17,0,0.0,135.0,3.7,15.0,135.0,114.09,94.75
2016,6,17,17,15,0.0,105.0,3.7,14.5,105.0,90.49,74.58
2016,6,17,17,30,0.0,75.0,3.7,14.0,75.0,66.13,53.42
2016,6,17,17,45,0.0,63.5,3.7,14.0,63.5,56.11,44.62
2016,6,17,18,0,0.0,52.0,3.7,14.0,52.0,45.9,35.53
2016,6,17,18,15,0.0,41.5,3.5,13.5,41.5,36.6,27.17
2016,6,17,18,30,0.0,31.0,3.3,13.0,31.0,27.31,18.71
2016,6,17,18,45,0.0,22.0,3.15,13.0,22.0,19.36,11.33
2016,6,17,19,0,0.0,13.0,3.0,13.0,13.0,11.42,3.76
2016,6,17,19,15,0.0,6.5,2.85,12.5,6.5,5.7,0.0
2016,6,17,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,51.0,5.0,1.65,11.0,6.0,0.0,0.0
2016,6,18,5,0,102.0,10.0,1.7,11.0,12.0,62.3,0.0
2016,6,18,5,15,242.5,20.5,1.75,11.5,43.0,191.64,102.45
2016,6,18,5,30,383.0,31.0,1.8,12.0,74.0,308.97,246.94
2016,6,18,5,45,470.0,38.5,1.85,12.5,117.5,391.07,322.13
2016,6,18,6,0,557.0,46.0,1.9,13.0,161.0,480.19,397.84
2016,6,18,6,15,614.0,51.5,1.9,13.5,210.0,545.6,450.25
2016,6,18,6,30,671.0,57.0,1.9,14.0,259.0,619.46,506.54
2016,6,18,6,45,711.5,61.5,1.9,14.5,310.5,680.96,550.89
2016,6,18,7,0,752.0,66.0,1.9,15.0,362.0,743.18,593.99
2016,6,18,7,15,780.5,69.5,1.85,15.0,414.0,793.92,627.94
2016,6,18,7,30,809.0,73.0,1.8,15.0,466.0,843.9,660.43
2016,6,18,7,45,831.5,75.5,1.75,15.5,516.5,876.65,678.83
2016,6,18,8,0,854.0,78.0,1.7,16.0,567.0,916.86,702.06
2016,6,18,8,15,870.5,80.5,1.6,16.0,615.0,949.4,720.14
2016,6,18,8,30,887.0,83.0,1.5,16.0,663.0,979.58,736.36
2016,6,18,8,45,900.5,85.0,1.45,16.5,707.5,1003.6,747.67
2016,6,18,9,0,914.0,87.0,1.4,17.0,752.0,1024.77,757.08
2016,6,18,9,15,923.5,88.5,1.35,17.5,792.0,1038.32,761.57
2016,6,18,9,30,933.0,90.0,1.3,18.0,832.0,1048.69,764.17
2016,6,18,9,45,938.5,93.0,1.3,18.5,865.5,1053.42,764.27
2016,6,18,10,0,944.0,96.0,1.3,19.0,899.0,1054.74,762.43
2016,6,18,10,15,949.5,97.0,1.3,19.0,927.5,1050.48,758.74
2016,6,18,10,30,955.0,98.0,1.3,19.0,956.0,1042.84,753.14
2016,6,18,10,45,960.0,98.5,1.3,19.5,977.5,1030.83,743.55
2016,6,18,11,0,965.0,99.0,1.3,20.0,999.0,1015.5,732.08
2016,6,18,11,15,968.0,99.5,1.35,20.0,1013.5,995.05,719.73
2016,6,18,11,30,971.0,100.0,1.4,20.0,1028.0,971.49,705.45
2016,6,18,11,45,972.5,100.0,1.5,20.0,1035.0,943.17,688.77
2016,6,18,12,0,974.0,100.0,1.6,20.0,1042.0,912.1,670.11
2016,6,18,12,15,974.0,100.0,1.65,20.0,1041.5,877.26,648.11
2016,6,18,12,30,974.0,100.0,1.7,20.0,1041.0,840.1,624.38
2016,6,18,12,45,973.5,99.0,1.8,20.0,1033.0,799.58,598.56
2016,6,18,13,0,973.0,98.0,1.9,20.0,1025.0,757.11,570.29
2016,6,18,13,15,970.5,97.5,1.9,20.0,1009.5,711.94,537.25
2016,6,18,13,30,968.0,97.0,1.9,20.0,994.0,665.28,502.31
2016,6,18,13,45,964.0,96.0,1.95,20.0,972.0,616.07,464.85
2016,6,18,14,0,960.0,95.0,2.0,20.0,950.0,565.87,425.5
2016,6,18,14,15,954.5,94.0,2.0,20.0,921.0,514.18,383.61
2016,6,18,14,30,949.0,93.0,2.0,20.0,892.0,462.05,340.15
2016,6,18,14,45,939.5,92.5,2.05,20.0,856.5,408.61,294.75
2016,6,18,15,0,930.0,92.0,2.1,20.0,821.0,355.54,248.69
2016,6,18,15,15,920.0,90.5,2.1,20.0,780.5,302.19,202.03
2016,6,18,15,30,910.0,89.0,2.1,20.0,740.0,249.67,156.79
2016,6,18,15,45,894.5,88.0,2.15,20.0,694.5,197.71,114.8
2016,6,18,16,0,879.0,87.0,2.2,20.0,649.0,147.52,79.69
2016,6,18,16,15,862.0,84.5,2.2,19.5,600.5,98.17,55.37
2016,6,18,16,30,845.0,82.0,2.2,19.0,552.0,66.89,52.27
2016,6,18,16,45,822.5,78.5,2.25,19.0,501.5,56.22,43.27
2016,6,18,17,0,800.0,75.0,2.3,19.0,451.0,55.04,42.42
2016,6,18,17,15,769.5,71.5,2.3,18.5,399.0,53.72,41.51
2016,6,18,17,30,739.0,68.0,2.3,18.0,347.0,52.34,40.52
2016,6,18,17,45,698.0,63.0,2.3,17.5,296.0,49.62,38.29
2016,6,18,18,0,657.0,58.0,2.3,17.0,245.0,46.81,35.89
2016,6,18,18,15,595.0,52.0,2.3,16.5,196.0,39.28,29.2
2016,6,18,18,30,533.0,46.0,2.3,16.0,147.0,35.66,25.81
2016,6,18,18,45,439.0,37.5,2.35,15.5,104.5,29.69,20.15
2016,6,18,19,0,345.0,29.0,2.4,15.0,62.0,23.53,13.64
2016,6,18,19,15,172.5,14.5,2.4,14.5,31.0,11.51,0.0
2016,6,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,51.0,5.0,1.2,12.5,6.0,0.0,0.0
2016,6,19,5,0,102.0,10.0,1.2,13.0,12.0,62.24,0.0
2016,6,19,5,15,245.5,21.0,1.15,13.5,43.5,193.52,100.29
2016,6,19,5,30,389.0,32.0,1.1,14.0,75.0,313.66,247.36
2016,6,19,5,45,478.0,39.5,1.1,14.5,119.0,397.44,322.47
2016,6,19,6,0,567.0,47.0,1.1,15.0,163.0,488.28,397.65
2016,6,19,6,15,622.5,52.5,1.1,15.5,212.5,552.75,447.83
2016,6,19,6,30,678.0,58.0,1.1,16.0,262.0,625.83,501.86
2016,6,19,6,45,717.0,62.0,1.1,16.5,313.0,685.75,543.59
2016,6,19,7,0,756.0,66.0,1.1,17.0,364.0,746.25,583.99
2016,6,19,7,15,783.5,69.5,1.1,17.5,415.5,796.25,615.51
2016,6,19,7,30,811.0,73.0,1.1,18.0,467.0,845.44,645.54
2016,6,19,7,45,832.0,76.0,1.15,18.5,516.5,877.53,664.02
2016,6,19,8,0,853.0,79.0,1.2,19.0,566.0,916.98,687.31
2016,6,19,8,15,868.5,81.0,1.15,19.5,613.5,947.92,702.92
2016,6,19,8,30,884.0,83.0,1.1,20.0,661.0,976.51,716.8
2016,6,19,8,45,895.5,85.0,1.1,20.5,704.5,998.54,727.24
2016,6,19,9,0,907.0,87.0,1.1,21.0,748.0,1017.72,735.94
2016,6,19,9,15,916.5,89.0,1.1,21.0,787.0,1031.85,742.95
2016,6,19,9,30,926.0,91.0,1.1,21.0,826.0,1042.82,748.15
2016,6,19,9,45,938.0,89.5,1.1,21.5,861.0,1049.11,749.18
2016,6,19,10,0,950.0,88.0,1.1,22.0,896.0,1052.13,748.39
2016,6,19,10,15,955.0,89.0,1.15,22.0,924.0,1047.56,745.53
2016,6,19,10,30,960.0,90.0,1.2,22.0,952.0,1039.6,740.78
2016,6,19,10,45,962.0,92.0,1.25,22.5,972.5,1026.4,731.49
2016,6,19,11,0,964.0,94.0,1.3,23.0,993.0,1009.9,720.29
2016,6,19,11,15,966.5,95.0,1.4,23.0,1007.5,989.66,709.01
2016,6,19,11,30,969.0,96.0,1.5,23.0,1022.0,966.32,695.66
2016,6,19,11,45,964.0,100.0,1.65,23.0,1027.0,936.24,678.51
2016,6,19,12,0,959.0,104.0,1.8,23.0,1032.0,903.62,659.38
2016,6,19,12,15,959.0,104.0,1.9,23.0,1031.5,869.23,638.19
2016,6,19,12,30,959.0,104.0,2.0,23.0,1031.0,832.57,615.19
2016,6,19,12,45,950.5,109.0,2.15,23.0,1021.0,791.77,589.43
2016,6,19,13,0,942.0,114.0,2.3,23.0,1011.0,749.5,561.02
2016,6,19,13,15,939.0,113.0,2.4,22.5,996.0,704.74,529.94
2016,6,19,13,30,936.0,112.0,2.5,22.0,981.0,658.62,496.81
2016,6,19,13,45,936.0,108.5,2.6,22.0,960.0,611.02,460.56
2016,6,19,14,0,936.0,105.0,2.7,22.0,939.0,562.14,422.2
2016,6,19,14,15,613.0,247.5,2.75,21.5,787.0,466.1,349.58
2016,6,19,14,30,290.0,390.0,2.8,21.0,635.0,411.2,309.39
2016,6,19,14,45,342.5,356.0,2.85,21.0,633.0,385.59,288.06
2016,6,19,15,0,395.0,322.0,2.9,21.0,631.0,355.31,262.0
2016,6,19,15,15,394.5,305.5,2.9,21.0,601.0,318.44,231.68
2016,6,19,15,30,394.0,289.0,2.9,21.0,571.0,281.96,201.94
2016,6,19,15,45,631.0,189.0,2.95,21.0,608.0,214.21,138.73
2016,6,19,16,0,868.0,89.0,3.0,21.0,645.0,148.52,80.57
2016,6,19,16,15,654.5,140.5,3.0,20.5,542.0,110.66,69.68
2016,6,19,16,30,441.0,192.0,3.0,20.0,439.0,121.27,98.32
2016,6,19,16,45,434.5,173.5,3.0,19.5,397.5,112.45,91.33
2016,6,19,17,0,428.0,155.0,3.0,19.0,356.0,103.02,83.75
2016,6,19,17,15,410.5,138.5,2.9,18.5,313.0,94.23,76.62
2016,6,19,17,30,393.0,122.0,2.8,18.0,270.0,84.91,68.91
2016,6,19,17,45,363.0,109.0,2.75,18.0,230.5,77.47,62.57
2016,6,19,18,0,333.0,96.0,2.7,18.0,191.0,69.64,55.74
2016,6,19,18,15,299.0,80.5,2.55,17.5,153.0,59.53,46.84
2016,6,19,18,30,265.0,65.0,2.4,17.0,115.0,48.97,37.32
2016,6,19,18,45,218.0,48.5,2.3,16.5,82.0,37.15,26.5
2016,6,19,19,0,171.0,32.0,2.2,16.0,49.0,24.88,14.71
2016,6,19,19,15,85.5,16.0,2.2,15.5,24.5,12.54,0.0
2016,6,19,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,49.5,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,20,5,0,99.0,11.0,2.5,11.0,13.0,61.52,0.0
2016,6,20,5,15,247.0,21.5,2.5,11.5,44.5,194.49,99.47
2016,6,20,5,30,395.0,32.0,2.5,12.0,76.0,317.1,253.59
2016,6,20,5,45,489.5,39.0,2.55,12.5,121.0,404.02,333.65
2016,6,20,6,0,584.0,46.0,2.6,13.0,166.0,498.42,414.16
2016,6,20,6,15,639.5,51.5,2.5,13.5,216.0,563.73,466.59
2016,6,20,6,30,695.0,57.0,2.4,14.0,266.0,637.4,522.67
2016,6,20,6,45,736.0,60.5,2.35,14.5,318.0,698.87,566.98
2016,6,20,7,0,777.0,64.0,2.3,15.0,370.0,761.0,609.89
2016,6,20,7,15,804.5,67.5,2.3,15.5,422.0,811.65,643.2
2016,6,20,7,30,832.0,71.0,2.3,16.0,474.0,861.44,674.96
2016,6,20,7,45,851.5,73.5,2.35,16.5,524.0,892.11,692.99
2016,6,20,8,0,871.0,76.0,2.4,17.0,574.0,930.01,715.93
2016,6,20,8,15,886.5,78.5,2.4,17.5,622.0,962.01,733.93
2016,6,20,8,30,902.0,81.0,2.4,18.0,670.0,991.57,750.12
2016,6,20,8,45,913.5,83.0,2.4,18.5,714.0,1013.9,761.36
2016,6,20,9,0,925.0,85.0,2.4,19.0,758.0,1033.31,770.71
2016,6,20,9,15,934.5,87.0,2.4,19.0,798.0,1047.62,778.25
2016,6,20,9,30,944.0,89.0,2.4,19.0,838.0,1058.7,783.84
2016,6,20,9,45,941.5,95.5,2.4,19.5,869.5,1059.38,781.33
2016,6,20,10,0,939.0,102.0,2.4,20.0,901.0,1056.5,776.79
2016,6,20,10,15,944.5,103.0,2.45,20.0,929.0,1052.25,773.61
2016,6,20,10,30,950.0,104.0,2.5,20.0,957.0,1044.62,768.38
2016,6,20,10,45,954.5,104.5,2.55,20.5,978.5,1032.17,758.69
2016,6,20,11,0,959.0,105.0,2.6,21.0,1000.0,1016.42,747.02
2016,6,20,11,15,961.5,105.5,2.65,21.0,1013.5,995.58,733.55
2016,6,20,11,30,964.0,106.0,2.7,21.0,1027.0,971.67,718.11
2016,6,20,11,45,966.5,105.5,2.75,21.0,1034.0,943.9,700.11
2016,6,20,12,0,969.0,105.0,2.8,21.0,1041.0,913.37,680.2
2016,6,20,12,15,968.0,104.5,2.85,21.0,1040.0,877.42,656.54
2016,6,20,12,30,967.0,104.0,2.9,21.0,1039.0,839.26,631.21
2016,6,20,12,45,966.5,103.0,3.0,21.0,1031.0,799.0,604.49
2016,6,20,13,0,966.0,102.0,3.1,21.0,1023.0,756.81,575.32
2016,6,20,13,15,962.5,101.5,3.15,20.5,1007.0,711.29,542.6
2016,6,20,13,30,959.0,101.0,3.2,20.0,991.0,664.37,507.89
2016,6,20,13,45,953.5,100.5,3.25,20.0,968.0,615.13,469.47
2016,6,20,14,0,948.0,100.0,3.3,20.0,945.0,565.03,429.33
2016,6,20,14,15,942.0,99.0,3.35,20.0,915.5,513.67,387.09
2016,6,20,14,30,936.0,98.0,3.4,20.0,886.0,461.92,343.36
2016,6,20,14,45,925.5,97.5,3.45,20.0,850.5,408.75,297.52
2016,6,20,15,0,915.0,97.0,3.5,20.0,815.0,356.03,251.23
2016,6,20,15,15,904.5,95.0,3.5,19.5,774.5,302.91,204.76
2016,6,20,15,30,894.0,93.0,3.5,19.0,734.0,250.68,159.63
2016,6,20,15,45,878.5,92.0,3.5,19.0,689.0,199.48,117.7
2016,6,20,16,0,863.0,91.0,3.5,19.0,644.0,150.03,82.59
2016,6,20,16,15,638.5,145.5,3.45,18.5,537.5,113.85,73.02
2016,6,20,16,30,414.0,200.0,3.4,18.0,431.0,126.01,103.15
2016,6,20,16,45,449.0,171.5,3.35,18.0,400.5,111.26,90.86
2016,6,20,17,0,484.0,143.0,3.3,18.0,370.0,95.53,77.64
2016,6,20,17,15,466.0,127.5,3.15,17.5,326.0,87.18,70.82
2016,6,20,17,30,448.0,112.0,3.0,17.0,282.0,78.33,63.44
2016,6,20,17,45,411.5,102.0,2.95,16.5,240.5,72.76,58.82
2016,6,20,18,0,375.0,92.0,2.9,16.0,199.0,66.92,53.8
2016,6,20,18,15,336.0,77.5,2.85,15.5,159.5,57.44,45.38
2016,6,20,18,30,297.0,63.0,2.8,15.0,120.0,47.55,36.39
2016,6,20,18,45,242.5,47.5,2.8,15.0,85.5,36.43,26.06
2016,6,20,19,0,188.0,32.0,2.8,15.0,51.0,24.9,14.83
2016,6,20,19,15,94.0,16.0,2.85,14.5,25.5,12.55,0.0
2016,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,45,44.5,5.0,1.9,11.5,6.0,0.0,0.0
2016,6,21,5,0,89.0,10.0,1.9,12.0,12.0,55.35,0.0
2016,6,21,5,15,232.0,21.0,1.9,12.5,43.0,184.95,91.05
2016,6,21,5,30,375.0,32.0,1.9,13.0,74.0,304.63,241.9
2016,6,21,5,45,466.0,39.5,1.9,13.5,117.5,389.03,319.05
2016,6,21,6,0,557.0,47.0,1.9,14.0,161.0,480.68,396.62
2016,6,21,6,15,613.0,52.5,1.8,14.5,209.5,550.15,451.58
2016,6,21,6,30,669.0,58.0,1.7,15.0,258.0,618.13,502.43
2016,6,21,6,45,710.5,61.5,1.65,15.5,309.5,679.14,545.77
2016,6,21,7,0,752.0,65.0,1.6,16.0,361.0,740.89,587.67
2016,6,21,7,15,780.0,68.5,1.6,16.5,412.0,791.24,620.24
2016,6,21,7,30,808.0,72.0,1.6,17.0,463.0,840.84,651.35
2016,6,21,7,45,829.5,74.5,1.6,17.5,513.0,872.76,669.48
2016,6,21,8,0,851.0,77.0,1.6,18.0,563.0,912.1,692.46
2016,6,21,8,15,866.5,79.0,1.6,18.5,610.0,943.12,709.38
2016,6,21,8,30,882.0,81.0,1.6,19.0,657.0,971.8,724.63
2016,6,21,8,45,894.5,83.0,1.6,19.5,700.5,994.93,736.13
2016,6,21,9,0,907.0,85.0,1.6,20.0,744.0,1015.22,745.82
2016,6,21,9,15,916.5,86.5,1.6,20.5,783.0,1028.91,751.32
2016,6,21,9,30,926.0,88.0,1.6,21.0,822.0,1039.45,754.97
2016,6,21,9,45,928.0,92.0,1.6,21.5,854.5,1041.99,753.7
2016,6,21,10,0,930.0,96.0,1.6,22.0,887.0,1041.12,750.53
2016,6,21,10,15,935.5,97.0,1.65,22.0,914.5,1037.12,747.8
2016,6,21,10,30,941.0,98.0,1.7,22.0,942.0,1029.8,743.11
2016,6,21,10,45,944.0,100.0,1.75,22.5,963.0,1017.74,734.14
2016,6,21,11,0,947.0,102.0,1.8,23.0,984.0,1002.41,723.24
2016,6,21,11,15,949.0,102.5,1.85,23.0,998.0,981.49,710.26
2016,6,21,11,30,951.0,103.0,1.9,23.0,1012.0,957.55,695.38
2016,6,21,11,45,951.5,103.5,2.0,23.5,1018.5,929.43,677.0
2016,6,21,12,0,952.0,104.0,2.1,24.0,1025.0,898.66,656.79
2016,6,21,12,15,951.5,104.0,2.2,24.0,1024.0,864.16,635.22
2016,6,21,12,30,951.0,104.0,2.3,24.0,1023.0,827.45,611.9
2016,6,21,12,45,946.5,105.5,2.4,24.0,1014.0,787.0,585.75
2016,6,21,13,0,942.0,107.0,2.5,24.0,1005.0,744.91,557.19
2016,6,21,13,15,939.0,106.5,2.6,23.5,989.5,700.69,526.37
2016,6,21,13,30,936.0,106.0,2.7,23.0,974.0,655.08,493.52
2016,6,21,13,45,931.5,105.0,2.85,23.0,952.0,607.01,457.04
2016,6,21,14,0,927.0,104.0,3.0,23.0,930.0,558.05,418.71
2016,6,21,14,15,921.0,103.0,3.05,22.5,901.5,507.69,378.61
2016,6,21,14,30,915.0,102.0,3.1,22.0,873.0,456.96,336.9
2016,6,21,14,45,907.0,100.5,3.2,22.0,838.5,404.96,292.54
2016,6,21,15,0,899.0,99.0,3.3,22.0,804.0,353.2,247.5
2016,6,21,15,15,888.5,97.0,3.35,21.5,764.5,300.89,202.17
2016,6,21,15,30,878.0,95.0,3.4,21.0,725.0,249.47,158.11
2016,6,21,15,45,864.5,93.0,3.45,21.0,681.0,198.67,116.74
2016,6,21,16,0,851.0,91.0,3.5,21.0,637.0,149.44,81.83
2016,6,21,16,15,834.0,88.5,3.5,20.5,590.0,91.7,49.67
2016,6,21,16,30,817.0,86.0,3.5,20.0,543.0,59.69,45.9
2016,6,21,16,45,795.0,82.5,3.5,19.5,493.0,58.75,45.36
2016,6,21,17,0,773.0,79.0,3.5,19.0,443.0,57.71,44.72
2016,6,21,17,15,743.0,75.0,3.45,18.5,392.5,56.15,43.61
2016,6,21,17,30,713.0,71.0,3.4,18.0,342.0,54.51,42.4
2016,6,21,17,45,671.5,66.0,3.4,17.5,291.5,47.38,36.3
2016,6,21,18,0,630.0,61.0,3.4,17.0,241.0,44.95,34.24
2016,6,21,18,15,569.0,54.5,3.3,16.5,193.5,41.14,30.84
2016,6,21,18,30,508.0,48.0,3.2,16.0,146.0,37.21,27.17
2016,6,21,18,45,413.5,39.5,3.1,15.5,104.0,31.32,21.58
2016,6,21,19,0,319.0,31.0,3.0,15.0,62.0,25.26,15.16
2016,6,21,19,15,159.5,15.5,3.0,14.5,31.0,12.35,0.0
2016,6,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
