Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,39.0,5.0,3.5,11.0,6.0,0.0,0.0
2016,6,22,5,0,78.0,10.0,3.6,11.0,12.0,49.58,0.0
2016,6,22,5,15,224.0,21.5,3.65,11.5,43.0,180.45,86.1
2016,6,22,5,30,370.0,33.0,3.7,12.0,74.0,302.46,242.12
2016,6,22,5,45,460.0,41.0,3.75,12.5,117.5,386.78,320.92
2016,6,22,6,0,550.0,49.0,3.8,13.0,161.0,478.2,400.34
2016,6,22,6,15,608.0,55.0,3.8,13.0,210.0,549.65,460.02
2016,6,22,6,30,666.0,61.0,3.8,13.0,259.0,624.2,519.55
2016,6,22,6,45,368.0,107.5,3.8,13.5,220.0,457.88,383.75
2016,6,22,7,0,70.0,154.0,3.8,14.0,181.0,226.87,187.32
2016,6,22,7,15,51.5,168.0,3.75,14.5,189.5,224.89,184.61
2016,6,22,7,30,33.0,182.0,3.7,15.0,198.0,221.93,180.48
2016,6,22,7,45,65.0,214.0,3.65,15.5,250.0,286.82,233.12
2016,6,22,8,0,97.0,246.0,3.6,16.0,302.0,352.38,284.8
2016,6,22,8,15,84.5,264.0,3.55,16.0,315.5,358.38,287.8
2016,6,22,8,30,72.0,282.0,3.5,16.0,329.0,363.59,290.38
2016,6,22,8,45,203.0,296.0,3.5,16.5,441.0,524.35,416.81
2016,6,22,9,0,334.0,310.0,3.5,17.0,553.0,687.14,538.18
2016,6,22,9,15,631.0,200.5,3.45,17.0,689.5,887.69,687.13
2016,6,22,9,30,928.0,91.0,3.4,17.0,826.0,1044.89,792.05
2016,6,22,9,45,935.5,92.0,3.35,17.5,860.0,1049.58,790.48
2016,6,22,10,0,943.0,93.0,3.3,18.0,894.0,1050.95,788.23
2016,6,22,10,15,948.5,94.0,3.3,18.0,922.0,1046.95,784.5
2016,6,22,10,30,954.0,95.0,3.3,18.0,950.0,1039.58,778.72
2016,6,22,10,45,958.0,95.5,3.3,18.5,971.5,1026.88,768.08
2016,6,22,11,0,962.0,96.0,3.3,19.0,993.0,1010.89,755.44
2016,6,22,11,15,964.5,96.5,3.3,19.0,1007.5,990.28,741.29
2016,6,22,11,30,967.0,97.0,3.3,19.0,1022.0,966.6,725.16
2016,6,22,11,45,968.5,97.5,3.35,19.0,1029.0,939.08,706.82
2016,6,22,12,0,970.0,98.0,3.4,19.0,1036.0,908.79,686.56
2016,6,22,12,15,970.0,98.0,3.4,19.0,1036.0,874.25,662.99
2016,6,22,12,30,970.0,98.0,3.4,19.0,1036.0,837.39,637.74
2016,6,22,12,45,961.0,103.0,3.4,19.0,1026.0,796.01,609.16
2016,6,22,13,0,952.0,108.0,3.4,19.0,1016.0,753.16,578.42
2016,6,22,13,15,949.5,107.5,3.4,19.0,1001.5,708.84,544.91
2016,6,22,13,30,947.0,107.0,3.4,19.0,987.0,663.06,509.56
2016,6,22,13,45,942.5,107.0,3.45,19.0,964.5,615.27,471.96
2016,6,22,14,0,938.0,107.0,3.5,19.0,942.0,566.53,432.62
2016,6,22,14,15,932.0,105.5,3.5,19.0,913.5,515.22,390.15
2016,6,22,14,30,926.0,104.0,3.5,19.0,885.0,463.54,346.26
2016,6,22,14,45,919.0,102.0,3.5,19.0,850.5,410.95,300.64
2016,6,22,15,0,912.0,100.0,3.5,19.0,816.0,358.49,254.31
2016,6,22,15,15,901.0,98.5,3.5,18.5,775.5,305.71,207.97
2016,6,22,15,30,890.0,97.0,3.5,18.0,735.0,253.85,162.99
2016,6,22,15,45,877.5,94.0,3.55,18.0,690.5,201.85,120.09
2016,6,22,16,0,865.0,91.0,3.6,18.0,646.0,151.32,83.7
2016,6,22,16,15,847.0,88.5,3.6,17.5,598.0,102.52,58.66
2016,6,22,16,30,829.0,86.0,3.6,17.0,550.0,59.8,46.55
2016,6,22,16,45,806.5,82.5,3.65,17.0,499.5,58.84,45.91
2016,6,22,17,0,784.0,79.0,3.7,17.0,449.0,57.79,45.16
2016,6,22,17,15,753.0,75.0,3.7,16.5,397.5,56.21,44.03
2016,6,22,17,30,722.0,71.0,3.7,16.0,346.0,54.55,42.79
2016,6,22,17,45,678.5,66.5,3.75,16.0,295.0,47.78,36.89
2016,6,22,18,0,635.0,62.0,3.8,16.0,244.0,45.74,35.09
2016,6,22,18,15,573.0,55.5,3.8,15.5,195.5,41.95,31.69
2016,6,22,18,30,511.0,49.0,3.8,15.0,147.0,38.05,28.03
2016,6,22,18,45,413.5,40.5,3.8,14.5,105.0,32.19,22.44
2016,6,22,19,0,316.0,32.0,3.8,14.0,63.0,26.17,16.01
2016,6,22,19,15,158.0,16.0,3.8,13.5,31.5,12.79,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,5,15,203.5,15.5,3.4,11.0,37.5,159.85,72.72
2016,6,23,5,30,407.0,31.0,3.4,11.0,75.0,322.44,258.58
2016,6,23,5,45,500.0,37.5,3.45,11.5,120.0,407.92,339.01
2016,6,23,6,0,593.0,44.0,3.5,12.0,165.0,495.42,415.07
2016,6,23,6,15,648.0,49.5,3.5,12.5,214.5,566.35,473.32
2016,6,23,6,30,703.0,55.0,3.5,13.0,264.0,639.86,530.79
2016,6,23,6,45,743.5,58.0,3.55,13.5,316.0,700.49,575.99
2016,6,23,7,0,784.0,61.0,3.6,14.0,368.0,761.78,619.98
2016,6,23,7,15,810.0,64.0,3.5,14.5,419.5,810.7,652.58
2016,6,23,7,30,836.0,67.0,3.4,15.0,471.0,849.82,677.02
2016,6,23,7,45,856.0,69.5,3.35,15.5,521.0,890.21,702.05
2016,6,23,8,0,876.0,72.0,3.3,16.0,571.0,928.87,725.28
2016,6,23,8,15,890.0,74.0,3.25,16.5,617.5,959.09,742.19
2016,6,23,8,30,904.0,76.0,3.2,17.0,664.0,986.83,757.22
2016,6,23,8,45,914.5,77.5,3.15,17.5,707.0,1007.82,767.5
2016,6,23,9,0,925.0,79.0,3.1,18.0,750.0,1025.9,775.83
2016,6,23,9,15,932.5,80.5,3.05,18.0,788.0,1037.89,781.59
2016,6,23,9,30,940.0,82.0,3.0,18.0,826.0,1046.67,785.37
2016,6,23,9,45,940.0,86.5,3.0,18.5,857.5,1047.98,783.32
2016,6,23,10,0,940.0,91.0,3.0,19.0,889.0,1045.84,779.21
2016,6,23,10,15,944.0,92.0,3.05,19.0,915.5,1040.48,775.1
2016,6,23,10,30,948.0,93.0,3.1,19.0,942.0,1031.78,768.95
2016,6,23,10,45,951.5,92.5,3.2,19.5,962.0,1017.75,758.35
2016,6,23,11,0,955.0,92.0,3.3,20.0,982.0,1000.52,745.74
2016,6,23,11,15,956.5,92.5,3.4,20.0,995.5,979.28,731.93
2016,6,23,11,30,958.0,93.0,3.5,20.0,1009.0,955.03,716.09
2016,6,23,11,45,959.5,92.5,3.6,20.0,1015.0,926.95,697.61
2016,6,23,12,0,961.0,92.0,3.7,20.0,1021.0,896.18,677.19
2016,6,23,12,15,961.0,92.0,3.8,19.5,1020.5,862.09,655.6
2016,6,23,12,30,961.0,92.0,3.9,19.0,1020.0,825.7,632.12
2016,6,23,12,45,957.0,93.5,4.0,19.0,1011.5,785.5,604.48
2016,6,23,13,0,953.0,95.0,4.1,19.0,1003.0,743.57,574.79
2016,6,23,13,15,950.5,94.5,4.1,19.0,988.5,699.41,540.98
2016,6,23,13,30,948.0,94.0,4.1,19.0,974.0,653.77,505.33
2016,6,23,13,45,946.5,91.5,4.2,19.0,953.0,605.79,467.33
2016,6,23,14,0,945.0,89.0,4.3,19.0,932.0,556.63,427.4
2016,6,23,14,15,939.0,88.0,4.35,18.5,903.0,505.56,385.51
2016,6,23,14,30,933.0,87.0,4.4,18.0,874.0,454.09,341.98
2016,6,23,14,45,926.5,85.0,4.45,18.0,840.0,401.49,295.77
2016,6,23,15,0,920.0,83.0,4.5,18.0,806.0,348.98,248.77
2016,6,23,15,15,910.0,81.5,4.5,18.0,766.0,296.22,201.39
2016,6,23,15,30,900.0,80.0,4.5,18.0,726.0,244.29,155.49
2016,6,23,15,45,886.5,78.0,4.5,18.0,681.5,192.5,112.44
2016,6,23,16,0,873.0,76.0,4.5,18.0,637.0,142.29,76.07
2016,6,23,16,15,856.5,74.0,4.5,17.5,589.5,93.68,51.0
2016,6,23,16,30,840.0,72.0,4.5,17.0,542.0,60.15,46.87
2016,6,23,16,45,816.5,70.0,4.5,17.0,492.5,59.01,46.06
2016,6,23,17,0,793.0,68.0,4.5,17.0,443.0,49.81,38.17
2016,6,23,17,15,765.0,64.5,4.4,16.5,392.5,48.3,37.07
2016,6,23,17,30,737.0,61.0,4.3,16.0,342.0,46.72,35.87
2016,6,23,17,45,696.0,57.0,4.25,16.0,291.5,44.6,34.07
2016,6,23,18,0,655.0,53.0,4.2,16.0,241.0,42.43,32.15
2016,6,23,18,15,597.0,48.0,4.05,15.5,193.5,39.28,29.32
2016,6,23,18,30,539.0,43.0,3.9,15.0,146.0,33.08,23.65
2016,6,23,18,45,445.5,35.5,3.8,14.5,104.5,27.87,18.69
2016,6,23,19,0,352.0,28.0,3.7,14.0,63.0,22.53,13.03
2016,6,23,19,15,176.0,14.0,3.65,13.5,31.5,11.03,0.0
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,5,15,199.0,15.5,3.1,11.0,37.0,156.89,67.48
2016,6,24,5,30,398.0,31.0,3.1,11.0,74.0,316.68,253.33
2016,6,24,5,45,486.0,38.5,3.15,11.5,118.0,399.85,331.86
2016,6,24,6,0,574.0,46.0,3.2,12.0,162.0,490.09,410.16
2016,6,24,6,15,631.0,51.5,3.1,12.5,211.5,555.9,463.97
2016,6,24,6,30,688.0,57.0,3.0,13.0,261.0,630.4,521.77
2016,6,24,6,45,725.5,61.5,2.9,13.5,312.5,690.14,565.45
2016,6,24,7,0,763.0,66.0,2.8,14.0,364.0,750.38,607.58
2016,6,24,7,15,791.0,69.5,2.65,14.5,416.0,801.14,640.72
2016,6,24,7,30,819.0,73.0,2.5,15.0,468.0,851.12,672.03
2016,6,24,7,45,838.5,76.5,2.35,15.5,518.0,882.82,689.32
2016,6,24,8,0,858.0,80.0,2.2,16.0,568.0,921.77,711.21
2016,6,24,8,15,873.5,82.5,2.1,16.5,615.5,953.59,728.01
2016,6,24,8,30,889.0,85.0,2.0,17.0,663.0,983.03,742.88
2016,6,24,8,45,899.5,87.5,1.95,17.5,706.5,1004.89,753.11
2016,6,24,9,0,910.0,90.0,1.9,18.0,750.0,1023.84,761.42
2016,6,24,9,15,919.5,91.5,1.85,18.5,789.5,1037.57,766.35
2016,6,24,9,30,929.0,93.0,1.8,19.0,829.0,1048.14,769.33
2016,6,24,9,45,937.0,94.0,1.8,19.5,863.0,1053.38,769.77
2016,6,24,10,0,945.0,95.0,1.8,20.0,897.0,1055.28,768.28
2016,6,24,10,15,950.5,96.0,1.8,20.0,925.0,1051.31,764.7
2016,6,24,10,30,956.0,97.0,1.8,20.0,953.0,1043.96,759.19
2016,6,24,10,45,959.5,98.0,1.85,20.5,974.5,1031.29,749.72
2016,6,24,11,0,963.0,99.0,1.9,21.0,996.0,1015.32,738.31
2016,6,24,11,15,965.5,99.5,1.95,21.0,1010.0,994.7,725.4
2016,6,24,11,30,968.0,100.0,2.0,21.0,1024.0,970.99,710.54
2016,6,24,11,45,969.5,100.0,2.15,21.0,1031.0,942.97,693.91
2016,6,24,12,0,971.0,100.0,2.3,21.0,1038.0,912.21,675.22
2016,6,24,12,15,971.0,100.0,2.4,21.0,1038.0,877.65,653.26
2016,6,24,12,30,971.0,100.0,2.5,21.0,1038.0,840.76,629.48
2016,6,24,12,45,962.0,105.0,2.6,21.0,1028.0,799.34,602.28
2016,6,24,13,0,953.0,110.0,2.7,21.0,1018.0,756.43,572.8
2016,6,24,13,15,950.5,109.5,2.8,21.0,1003.0,712.06,540.43
2016,6,24,13,30,948.0,109.0,2.9,21.0,988.0,666.24,506.09
2016,6,24,13,45,943.5,108.0,3.0,21.0,966.0,617.61,468.7
2016,6,24,14,0,939.0,107.0,3.1,21.0,944.0,568.06,429.49
2016,6,24,14,15,933.0,106.0,3.1,21.0,915.5,517.08,387.79
2016,6,24,14,30,927.0,105.0,3.1,21.0,887.0,465.71,344.66
2016,6,24,14,45,919.0,104.0,3.15,21.0,852.5,413.42,299.87
2016,6,24,15,0,911.0,103.0,3.2,21.0,818.0,361.34,254.39
2016,6,24,15,15,900.5,101.0,3.15,20.5,778.0,308.32,208.3
2016,6,24,15,30,890.0,99.0,3.1,20.0,738.0,256.18,163.47
2016,6,24,15,45,876.0,97.0,3.1,20.0,693.5,204.58,121.28
2016,6,24,16,0,862.0,95.0,3.1,20.0,649.0,154.58,85.57
2016,6,24,16,15,844.5,92.0,3.1,19.5,601.0,95.88,52.42
2016,6,24,16,30,827.0,89.0,3.1,19.0,553.0,61.82,47.91
2016,6,24,16,45,803.0,86.0,3.1,19.0,502.0,61.29,47.65
2016,6,24,17,0,779.0,83.0,3.1,19.0,451.0,60.71,47.32
2016,6,24,17,15,748.0,79.0,3.05,18.5,399.5,59.26,46.32
2016,6,24,17,30,717.0,75.0,3.0,18.0,348.0,57.74,45.23
2016,6,24,17,45,672.5,69.5,3.0,17.5,296.5,49.98,38.59
2016,6,24,18,0,628.0,64.0,3.0,17.0,245.0,47.25,36.28
2016,6,24,18,15,564.5,57.5,2.9,16.5,196.5,43.53,32.96
2016,6,24,18,30,501.0,51.0,2.8,16.0,148.0,39.71,29.38
2016,6,24,18,45,403.0,41.5,2.7,15.5,105.5,33.03,23.09
2016,6,24,19,0,305.0,32.0,2.6,15.0,63.0,26.12,15.94
2016,6,24,19,15,152.5,16.0,2.6,14.5,31.5,12.77,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,5,15,179.0,16.0,1.4,12.5,35.5,146.06,57.86
2016,6,25,5,30,358.0,32.0,1.4,13.0,71.0,293.24,230.88
2016,6,25,5,45,451.0,40.5,1.4,13.5,114.5,379.34,309.54
2016,6,25,6,0,544.0,49.0,1.4,14.0,158.0,472.98,388.27
2016,6,25,6,15,602.5,55.0,1.35,14.5,207.0,544.52,444.8
2016,6,25,6,30,661.0,61.0,1.3,15.0,256.0,619.21,500.51
2016,6,25,6,45,702.5,65.0,1.3,15.5,307.5,675.6,540.3
2016,6,25,7,0,744.0,69.0,1.3,16.0,359.0,737.88,582.72
2016,6,25,7,15,772.5,73.0,1.3,16.5,410.5,789.21,615.69
2016,6,25,7,30,801.0,77.0,1.3,17.0,462.0,839.8,647.17
2016,6,25,7,45,823.5,79.5,1.35,17.5,512.5,881.85,672.64
2016,6,25,8,0,846.0,82.0,1.4,18.0,563.0,912.67,690.19
2016,6,25,8,15,862.5,84.5,1.45,18.5,610.5,945.23,708.81
2016,6,25,8,30,879.0,87.0,1.5,19.0,658.0,975.47,725.69
2016,6,25,8,45,892.0,89.0,1.55,19.5,702.0,999.09,738.18
2016,6,25,9,0,905.0,91.0,1.6,20.0,746.0,1019.9,748.91
2016,6,25,9,15,914.5,92.5,1.65,20.5,785.5,1033.63,755.16
2016,6,25,9,30,924.0,94.0,1.7,21.0,825.0,1044.21,759.58
2016,6,25,9,45,925.0,99.0,1.75,21.5,857.5,1046.87,759.12
2016,6,25,10,0,926.0,104.0,1.8,22.0,890.0,1046.09,756.7
2016,6,25,10,15,932.0,105.0,1.9,22.0,918.0,1042.62,754.9
2016,6,25,10,30,938.0,106.0,2.0,22.0,946.0,1035.81,751.08
2016,6,25,10,45,941.5,107.5,2.1,22.0,967.0,1023.74,743.97
2016,6,25,11,0,945.0,109.0,2.2,22.0,988.0,1008.41,734.83
2016,6,25,11,15,947.5,109.5,2.25,22.0,1002.5,987.98,721.86
2016,6,25,11,30,950.0,110.0,2.3,22.0,1017.0,964.51,706.96
2016,6,25,11,45,951.0,110.5,2.4,22.0,1024.0,936.82,689.75
2016,6,25,12,0,952.0,111.0,2.5,22.0,1031.0,906.44,670.64
2016,6,25,12,15,952.0,111.0,2.55,22.0,1030.5,872.31,648.44
2016,6,25,12,30,952.0,111.0,2.6,22.0,1030.0,835.92,624.56
2016,6,25,12,45,953.0,109.0,2.7,22.0,1023.0,796.5,598.7
2016,6,25,13,0,954.0,107.0,2.8,22.0,1016.0,755.08,570.34
2016,6,25,13,15,951.5,106.5,2.85,22.0,1001.0,710.72,537.77
2016,6,25,13,30,949.0,106.0,2.9,22.0,986.0,664.9,503.31
2016,6,25,13,45,945.0,105.0,2.95,22.0,964.5,616.55,466.07
2016,6,25,14,0,941.0,104.0,3.0,22.0,943.0,567.21,427.04
2016,6,25,14,15,935.0,103.0,3.05,22.0,914.5,516.17,385.6
2016,6,25,14,30,929.0,102.0,3.1,22.0,886.0,464.72,342.67
2016,6,25,14,45,921.5,100.0,3.15,22.0,851.5,411.8,297.55
2016,6,25,15,0,914.0,98.0,3.2,22.0,817.0,359.06,251.69
2016,6,25,15,15,904.0,96.5,3.2,21.5,777.0,306.4,206.01
2016,6,25,15,30,894.0,95.0,3.2,21.0,737.0,254.57,161.51
2016,6,25,15,45,881.0,92.5,3.25,21.0,693.0,202.59,119.07
2016,6,25,16,0,868.0,90.0,3.3,21.0,649.0,152.13,83.01
2016,6,25,16,15,851.0,87.5,3.25,20.5,601.0,103.15,57.85
2016,6,25,16,30,834.0,85.0,3.2,20.0,553.0,59.12,45.39
2016,6,25,16,45,812.0,81.5,3.2,20.0,502.5,58.13,44.73
2016,6,25,17,0,790.0,78.0,3.2,20.0,452.0,57.05,43.96
2016,6,25,17,15,760.0,74.0,3.15,19.5,400.5,55.45,42.82
2016,6,25,17,30,730.0,70.0,3.1,19.0,349.0,53.76,41.57
2016,6,25,17,45,687.5,65.5,3.05,18.5,298.0,51.52,39.78
2016,6,25,18,0,645.0,61.0,3.0,18.0,247.0,44.97,34.12
2016,6,25,18,15,583.5,54.5,2.85,17.5,198.0,41.14,30.72
2016,6,25,18,30,522.0,48.0,2.7,17.0,149.0,37.2,27.06
2016,6,25,18,45,426.5,39.5,2.6,16.5,106.5,31.3,21.49
2016,6,25,19,0,331.0,31.0,2.5,16.0,64.0,25.23,15.14
2016,6,25,19,15,165.5,15.5,2.55,15.5,32.0,12.33,0.0
2016,6,25,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,5,15,172.0,16.0,1.9,12.5,34.0,141.67,51.47
2016,6,26,5,30,344.0,32.0,1.9,13.0,68.0,284.46,224.07
2016,6,26,5,45,434.0,40.5,1.9,13.5,110.5,367.95,301.44
2016,6,26,6,0,524.0,49.0,1.9,14.0,153.0,458.74,378.77
2016,6,26,6,15,582.0,55.0,1.8,14.5,201.0,529.1,435.26
2016,6,26,6,30,640.0,61.0,1.7,15.0,249.0,602.61,490.83
2016,6,26,6,45,681.0,65.5,1.6,15.5,299.5,658.44,530.26
2016,6,26,7,0,722.0,70.0,1.5,16.0,350.0,720.25,572.17
2016,6,26,7,15,751.0,73.5,1.45,16.5,400.5,770.74,604.54
2016,6,26,7,30,780.0,77.0,1.4,17.0,451.0,820.57,635.35
2016,6,26,7,45,802.5,80.0,1.4,17.5,500.5,862.77,660.58
2016,6,26,8,0,825.0,83.0,1.4,18.0,550.0,903.39,684.24
2016,6,26,8,15,841.0,85.5,1.4,18.5,597.0,925.49,695.14
2016,6,26,8,30,857.0,88.0,1.4,19.0,644.0,954.93,711.01
2016,6,26,8,45,869.5,90.0,1.45,20.0,687.5,977.81,721.76
2016,6,26,9,0,882.0,92.0,1.5,21.0,731.0,997.95,730.74
2016,6,26,9,15,891.5,94.0,1.55,21.0,769.5,1012.15,738.78
2016,6,26,9,30,901.0,96.0,1.6,21.0,808.0,1023.27,745.02
2016,6,26,9,45,909.0,97.0,1.7,21.5,841.5,1028.58,747.04
2016,6,26,10,0,917.0,98.0,1.8,22.0,875.0,1030.64,747.15
2016,6,26,10,15,922.0,99.0,1.85,22.0,902.0,1026.43,744.13
2016,6,26,10,30,927.0,100.0,1.9,22.0,929.0,1018.94,739.21
2016,6,26,10,45,928.5,102.0,2.0,22.5,949.5,1005.81,730.04
2016,6,26,11,0,930.0,104.0,2.1,23.0,970.0,989.49,718.9
2016,6,26,11,15,932.5,104.5,2.15,23.0,984.0,969.54,706.28
2016,6,26,11,30,935.0,105.0,2.2,23.0,998.0,946.59,691.74
2016,6,26,11,45,934.5,106.0,2.3,23.5,1004.0,918.61,673.07
2016,6,26,12,0,934.0,107.0,2.4,24.0,1010.0,888.05,652.63
2016,6,26,12,15,934.0,107.0,2.5,24.0,1009.5,854.62,631.4
2016,6,26,12,30,934.0,107.0,2.6,24.0,1009.0,818.97,608.44
2016,6,26,12,45,924.0,112.5,2.75,24.0,999.0,778.51,582.21
2016,6,26,13,0,914.0,118.0,2.9,24.0,989.0,736.72,553.5
2016,6,26,13,15,911.5,117.0,2.95,23.5,974.5,693.53,522.89
2016,6,26,13,30,909.0,116.0,3.0,23.0,960.0,648.97,490.37
2016,6,26,13,45,904.5,115.0,3.1,23.0,938.5,602.07,454.41
2016,6,26,14,0,900.0,114.0,3.2,23.0,917.0,554.3,416.74
2016,6,26,14,15,894.0,113.0,3.25,23.0,889.0,505.15,376.82
2016,6,26,14,30,888.0,112.0,3.3,23.0,861.0,455.64,335.53
2016,6,26,14,45,879.5,110.5,3.4,23.0,827.0,404.71,292.25
2016,6,26,15,0,871.0,109.0,3.5,23.0,793.0,354.06,248.36
2016,6,26,15,15,860.5,106.5,3.5,22.5,754.0,302.68,204.03
2016,6,26,15,30,850.0,104.0,3.5,22.0,715.0,252.19,160.92
2016,6,26,15,45,836.0,101.5,3.55,22.0,671.5,202.23,120.31
2016,6,26,16,0,822.0,99.0,3.6,22.0,628.0,144.6,78.44
2016,6,26,16,15,804.5,96.0,3.55,21.5,581.5,97.29,53.88
2016,6,26,16,30,787.0,93.0,3.5,21.0,535.0,64.18,49.53
2016,6,26,16,45,765.0,89.0,3.5,21.0,486.0,63.09,48.79
2016,6,26,17,0,743.0,85.0,3.5,21.0,437.0,61.89,47.94
2016,6,26,17,15,712.0,81.0,3.4,20.5,387.0,60.53,47.03
2016,6,26,17,30,681.0,77.0,3.3,20.0,337.0,53.78,41.41
2016,6,26,17,45,641.0,71.0,3.25,19.5,287.5,50.91,39.08
2016,6,26,18,0,601.0,65.0,3.2,19.0,238.0,47.89,36.53
2016,6,26,18,15,540.0,58.0,3.05,18.5,191.0,43.82,32.93
2016,6,26,18,30,479.0,51.0,2.9,18.0,144.0,39.62,29.05
2016,6,26,18,45,391.5,41.0,2.8,17.5,103.0,32.53,22.46
2016,6,26,19,0,304.0,31.0,2.7,17.0,62.0,25.17,15.03
2016,6,26,19,15,152.0,15.5,2.7,16.5,31.0,12.31,0.0
2016,6,26,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,5,15,171.5,15.5,2.15,13.5,33.5,140.06,45.42
2016,6,27,5,30,343.0,31.0,2.1,14.0,67.0,282.47,221.33
2016,6,27,5,45,430.5,39.5,2.1,14.5,109.0,364.08,297.46
2016,6,27,6,0,518.0,48.0,2.1,15.0,151.0,452.89,373.25
2016,6,27,6,15,576.0,54.0,2.0,15.5,198.5,522.94,429.69
2016,6,27,6,30,634.0,60.0,1.9,16.0,246.0,596.19,485.29
2016,6,27,6,45,674.5,65.0,1.8,16.5,296.5,652.15,525.07
2016,6,27,7,0,715.0,70.0,1.7,17.0,347.0,713.97,567.27
2016,6,27,7,15,744.5,73.5,1.65,17.5,397.5,764.7,600.07
2016,6,27,7,30,774.0,77.0,1.6,18.0,448.0,814.83,631.33
2016,6,27,7,45,796.0,80.5,1.6,18.5,497.5,857.1,656.77
2016,6,27,8,0,818.0,84.0,1.6,19.0,547.0,897.77,680.63
2016,6,27,8,15,835.0,86.5,1.65,19.5,594.0,920.69,692.82
2016,6,27,8,30,852.0,89.0,1.7,20.0,641.0,951.03,710.07
2016,6,27,8,45,865.5,91.0,1.75,21.0,684.5,974.86,721.44
2016,6,27,9,0,879.0,93.0,1.8,22.0,728.0,995.99,731.04
2016,6,27,9,15,889.0,95.0,1.85,22.5,767.5,1010.7,737.94
2016,6,27,9,30,899.0,97.0,1.9,23.0,807.0,1022.33,743.02
2016,6,27,9,45,896.0,104.5,1.95,23.5,837.5,1023.77,741.73
2016,6,27,10,0,893.0,112.0,2.0,24.0,868.0,1021.74,738.48
2016,6,27,10,15,899.0,113.5,2.05,24.0,896.0,1018.97,736.37
2016,6,27,10,30,905.0,115.0,2.1,24.0,924.0,1012.95,732.31
2016,6,27,10,45,910.0,116.0,2.2,24.5,945.5,1002.2,724.51
2016,6,27,11,0,915.0,117.0,2.3,25.0,967.0,988.24,714.76
2016,6,27,11,15,917.5,117.5,2.4,25.0,981.5,968.34,702.62
2016,6,27,11,30,920.0,118.0,2.5,25.0,996.0,945.49,688.55
2016,6,27,11,45,922.0,118.0,2.6,25.0,1003.5,918.92,671.98
2016,6,27,12,0,924.0,118.0,2.7,25.0,1011.0,889.71,653.57
2016,6,27,12,15,924.0,118.5,2.8,25.0,1011.0,856.83,632.55
2016,6,27,12,30,924.0,119.0,2.9,25.0,1011.0,821.76,609.85
2016,6,27,12,45,927.5,115.0,3.0,25.0,1005.0,783.49,584.73
2016,6,27,13,0,931.0,111.0,3.1,25.0,999.0,743.14,556.97
2016,6,27,13,15,928.5,110.5,3.15,25.0,984.0,699.73,525.18
2016,6,27,13,30,926.0,110.0,3.2,25.0,969.0,654.89,491.6
2016,6,27,13,45,922.5,108.5,3.3,25.0,947.5,607.44,455.4
2016,6,27,14,0,919.0,107.0,3.4,25.0,926.0,559.01,417.42
2016,6,27,14,15,913.0,105.5,3.45,24.5,898.0,508.62,377.51
2016,6,27,14,30,907.0,104.0,3.5,24.0,870.0,457.86,336.03
2016,6,27,14,45,900.5,102.0,3.6,24.0,836.0,406.38,292.28
2016,6,27,15,0,894.0,100.0,3.7,24.0,802.0,354.98,247.74
2016,6,27,15,15,883.5,98.0,3.75,23.5,763.0,302.83,202.78
2016,6,27,15,30,873.0,96.0,3.8,23.0,724.0,251.56,159.04
2016,6,27,15,45,862.0,93.0,3.85,23.0,680.5,200.58,117.5
2016,6,27,16,0,851.0,90.0,3.9,23.0,637.0,150.92,82.03
2016,6,27,16,15,834.5,87.0,3.9,22.5,590.0,102.46,57.05
2016,6,27,16,30,818.0,84.0,3.9,22.0,543.0,58.25,44.27
2016,6,27,16,45,797.5,80.5,3.9,22.0,494.0,57.27,43.61
2016,6,27,17,0,777.0,77.0,3.9,22.0,445.0,56.19,42.85
2016,6,27,17,15,748.0,73.0,3.8,21.5,394.5,54.57,41.7
2016,6,27,17,30,719.0,69.0,3.7,21.0,344.0,52.87,40.44
2016,6,27,17,45,679.5,64.0,3.6,20.5,294.0,50.21,38.3
2016,6,27,18,0,640.0,59.0,3.5,20.0,244.0,43.38,32.43
2016,6,27,18,15,581.0,53.0,3.35,19.0,196.0,39.91,29.43
2016,6,27,18,30,522.0,47.0,3.2,18.0,148.0,36.34,26.19
2016,6,27,18,45,431.0,38.5,3.1,17.5,106.0,30.42,20.63
2016,6,27,19,0,340.0,30.0,3.0,17.0,64.0,24.31,14.32
2016,6,27,19,15,170.0,15.0,2.95,16.5,32.0,11.89,0.0
2016,6,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,15.5,2.2,12.5,15.5,13.65,0.0
2016,6,28,5,30,0.0,31.0,2.1,13.0,31.0,30.12,18.6
2016,6,28,5,45,8.5,49.5,2.05,13.5,51.0,55.82,41.44
2016,6,28,6,0,17.0,68.0,2.0,14.0,71.0,88.87,70.2
2016,6,28,6,15,25.0,87.5,1.9,14.0,94.0,116.43,94.19
2016,6,28,6,30,33.0,107.0,1.8,14.0,117.0,143.91,117.72
2016,6,28,6,45,39.0,127.0,1.7,14.5,140.5,170.56,139.72
2016,6,28,7,0,45.0,147.0,1.6,15.0,164.0,197.17,161.13
2016,6,28,7,15,74.0,173.0,1.55,15.5,206.0,251.6,205.34
2016,6,28,7,30,103.0,199.0,1.5,16.0,248.0,306.96,248.95
2016,6,28,7,45,462.0,142.0,1.5,17.0,399.0,620.11,495.19
2016,6,28,8,0,821.0,85.0,1.5,18.0,550.0,901.59,687.48
2016,6,28,8,15,838.0,88.0,1.5,18.5,597.0,925.17,696.46
2016,6,28,8,30,855.0,91.0,1.5,19.0,644.0,956.17,713.4
2016,6,28,8,45,870.0,92.5,1.55,19.5,688.5,980.93,726.73
2016,6,28,9,0,885.0,94.0,1.6,20.0,733.0,1003.01,738.35
2016,6,28,9,15,895.0,96.0,1.65,20.5,772.5,1017.77,745.31
2016,6,28,9,30,905.0,98.0,1.7,21.0,812.0,1029.43,750.45
2016,6,28,9,45,911.0,100.5,1.75,21.5,845.5,1034.41,751.47
2016,6,28,10,0,917.0,103.0,1.8,22.0,879.0,1036.09,750.59
2016,6,28,10,15,923.0,104.0,1.85,22.0,907.0,1032.84,748.19
2016,6,28,10,30,929.0,105.0,1.9,22.0,935.0,1026.28,743.86
2016,6,28,10,45,933.0,106.5,2.0,22.0,956.5,1014.97,737.27
2016,6,28,11,0,937.0,108.0,2.1,22.0,978.0,1000.39,728.64
2016,6,28,11,15,939.5,108.5,2.15,22.0,993.0,980.26,715.88
2016,6,28,11,30,942.0,109.0,2.2,22.0,1008.0,957.1,701.2
2016,6,28,11,45,943.0,109.5,2.3,22.0,1015.5,929.73,684.24
2016,6,28,12,0,944.0,110.0,2.4,22.0,1023.0,899.7,665.38
2016,6,28,12,15,944.5,110.0,2.45,22.0,1023.0,866.31,643.7
2016,6,28,12,30,945.0,110.0,2.5,22.0,1023.0,830.64,620.32
2016,6,28,12,45,938.0,114.0,2.6,22.0,1014.0,790.67,594.12
2016,6,28,13,0,931.0,118.0,2.7,22.0,1005.0,749.15,565.42
2016,6,28,13,15,928.5,117.5,2.75,22.0,990.5,705.64,533.52
2016,6,28,13,30,926.0,117.0,2.8,22.0,976.0,660.71,499.78
2016,6,28,13,45,923.5,114.5,2.85,22.0,955.0,612.96,463.12
2016,6,28,14,0,921.0,112.0,2.9,22.0,934.0,564.16,424.63
2016,6,28,14,15,915.5,111.0,2.95,21.5,906.0,514.22,384.87
2016,6,28,14,30,910.0,110.0,3.0,21.0,878.0,463.84,343.46
2016,6,28,14,45,904.5,107.0,3.05,21.0,844.5,411.76,298.94
2016,6,28,15,0,899.0,104.0,3.1,21.0,811.0,359.67,253.52
2016,6,28,15,15,888.5,102.0,3.1,20.5,771.5,307.19,207.95
2016,6,28,15,30,878.0,100.0,3.1,20.0,732.0,255.58,163.59
2016,6,28,15,45,867.0,97.0,3.1,20.0,688.5,204.27,121.43
2016,6,28,16,0,856.0,94.0,3.1,20.0,645.0,154.27,85.4
2016,6,28,16,15,838.5,91.0,3.05,19.5,597.5,95.75,52.08
2016,6,28,16,30,821.0,88.0,3.0,19.0,550.0,61.03,47.22
2016,6,28,16,45,800.5,84.5,3.0,19.0,500.0,60.15,46.66
2016,6,28,17,0,780.0,81.0,3.0,19.0,450.0,59.18,45.99
2016,6,28,17,15,750.0,77.0,2.95,18.5,399.0,57.68,44.94
2016,6,28,17,30,720.0,73.0,2.9,18.0,348.0,56.1,43.79
2016,6,28,17,45,679.5,67.5,2.9,17.5,297.5,48.48,37.28
2016,6,28,18,0,639.0,62.0,2.9,17.0,247.0,45.71,34.92
2016,6,28,18,15,578.0,55.5,2.85,16.5,198.5,41.92,31.55
2016,6,28,18,30,517.0,49.0,2.8,16.0,150.0,38.02,27.91
2016,6,28,18,45,423.0,40.5,2.75,15.5,107.0,32.17,22.35
2016,6,28,19,0,329.0,32.0,2.7,15.0,64.0,26.15,15.99
2016,6,28,19,15,164.5,16.0,2.8,14.5,32.0,12.77,0.0
2016,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,5,15,157.5,17.0,2.65,11.5,33.0,133.5,31.14
2016,6,29,5,30,315.0,34.0,2.6,12.0,66.0,267.89,210.45
2016,6,29,5,45,412.0,43.0,2.6,12.5,109.0,355.62,293.04
2016,6,29,6,0,509.0,52.0,2.6,13.0,152.0,451.02,375.31
2016,6,29,6,15,254.5,68.0,2.55,13.0,118.0,298.93,251.35
2016,6,29,6,30,0.0,84.0,2.5,13.0,84.0,79.51,62.43
2016,6,29,6,45,0.0,101.5,2.5,13.5,101.5,96.48,76.91
2016,6,29,7,0,0.0,119.0,2.5,14.0,119.0,113.26,90.68
2016,6,29,7,15,33.5,156.0,2.45,14.5,172.0,194.58,158.97
2016,6,29,7,30,67.0,193.0,2.4,15.0,225.0,267.05,217.94
2016,6,29,7,45,51.5,206.0,2.4,15.5,232.5,265.1,214.38
2016,6,29,8,0,36.0,219.0,2.4,16.0,240.0,262.51,210.55
2016,6,29,8,15,67.5,253.0,2.4,16.0,295.5,329.41,263.78
2016,6,29,8,30,99.0,287.0,2.4,16.0,351.0,396.54,315.74
2016,6,29,8,45,491.0,195.0,2.4,16.5,545.5,732.16,575.72
2016,6,29,9,0,883.0,103.0,2.4,17.0,740.0,1011.31,765.3
2016,6,29,9,15,893.5,105.0,2.4,17.5,779.5,1026.41,769.21
2016,6,29,9,30,904.0,107.0,2.4,18.0,819.0,1038.42,774.01
2016,6,29,9,45,910.0,109.5,2.45,18.5,853.0,1043.24,774.79
2016,6,29,10,0,916.0,112.0,2.5,19.0,887.0,1044.75,773.62
2016,6,29,10,15,922.0,113.5,2.55,19.0,915.5,1041.86,771.22
2016,6,29,10,30,928.0,115.0,2.6,19.0,944.0,1035.64,766.8
2016,6,29,10,45,933.0,115.5,2.65,19.0,965.5,1024.11,759.04
2016,6,29,11,0,938.0,116.0,2.7,19.0,987.0,1009.32,749.28
2016,6,29,11,15,940.5,116.5,2.7,19.0,1001.5,989.0,735.48
2016,6,29,11,30,943.0,117.0,2.7,19.0,1016.0,965.66,719.77
2016,6,29,11,45,944.5,117.5,2.75,19.5,1023.5,938.54,700.67
2016,6,29,12,0,946.0,118.0,2.8,20.0,1031.0,908.72,679.78
2016,6,29,12,15,946.0,118.0,2.85,20.0,1031.0,874.71,657.3
2016,6,29,12,30,946.0,118.0,2.9,20.0,1031.0,838.46,633.13
2016,6,29,12,45,943.5,118.0,2.95,20.0,1023.0,798.29,606.05
2016,6,29,13,0,941.0,118.0,3.0,20.0,1015.0,756.36,576.42
2016,6,29,13,15,938.5,117.5,3.0,19.5,1000.5,712.42,544.63
2016,6,29,13,30,936.0,117.0,3.0,19.0,986.0,667.04,510.89
2016,6,29,13,45,932.0,115.5,3.05,19.0,964.0,618.76,473.31
2016,6,29,14,0,928.0,114.0,3.1,19.0,942.0,569.52,433.95
2016,6,29,14,15,922.0,113.0,3.1,19.0,913.5,518.97,392.34
2016,6,29,14,30,916.0,112.0,3.1,19.0,885.0,468.02,349.3
2016,6,29,14,45,909.0,109.5,3.1,19.0,851.0,415.41,303.97
2016,6,29,15,0,902.0,107.0,3.1,19.0,817.0,362.94,257.89
2016,6,29,15,15,891.5,105.0,3.1,18.5,777.0,310.25,211.83
2016,6,29,15,30,881.0,103.0,3.1,18.0,737.0,258.43,166.97
2016,6,29,15,45,867.5,100.5,3.1,18.0,692.5,206.86,124.41
2016,6,29,16,0,854.0,98.0,3.1,18.0,648.0,147.53,80.67
2016,6,29,16,15,836.0,95.0,3.1,17.5,600.0,98.44,54.76
2016,6,29,16,30,818.0,92.0,3.1,17.0,552.0,63.77,49.99
2016,6,29,16,45,794.5,88.5,3.1,17.0,501.5,62.98,49.51
2016,6,29,17,0,771.0,85.0,3.1,17.0,451.0,62.12,48.93
2016,6,29,17,15,739.5,81.0,3.1,16.5,399.5,60.73,47.99
2016,6,29,17,30,708.0,77.0,3.1,16.0,348.0,53.95,42.26
2016,6,29,17,45,663.5,72.0,3.15,16.0,296.5,51.8,40.45
2016,6,29,18,0,619.0,67.0,3.2,16.0,245.0,49.57,38.49
2016,6,29,18,15,555.0,60.0,3.15,15.5,196.5,45.54,34.88
2016,6,29,18,30,491.0,53.0,3.1,15.0,148.0,41.4,31.0
2016,6,29,18,45,389.5,43.5,3.1,14.5,105.5,34.79,24.72
2016,6,29,19,0,288.0,34.0,3.1,14.0,63.0,27.97,17.56
2016,6,29,19,15,144.0,17.0,3.1,13.5,31.5,13.66,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,118.5,18.0,1.75,12.0,30.0,109.15,18.07
2016,6,30,5,30,237.0,36.0,1.7,12.0,60.0,223.33,173.95
2016,6,30,5,45,330.0,48.0,1.7,12.5,101.0,306.07,251.27
2016,6,30,6,0,423.0,60.0,1.7,13.0,142.0,400.09,331.77
2016,6,30,6,15,488.0,68.5,1.6,13.5,189.5,475.6,393.96
2016,6,30,6,30,553.0,77.0,1.5,14.0,237.0,554.63,455.19
2016,6,30,6,45,599.0,83.5,1.4,14.5,287.5,619.07,501.8
2016,6,30,7,0,645.0,90.0,1.3,15.0,338.0,684.79,547.1
2016,6,30,7,15,679.0,95.5,1.25,15.5,389.0,739.73,583.05
2016,6,30,7,30,713.0,101.0,1.2,16.0,440.0,794.45,617.57
2016,6,30,7,45,739.5,105.0,1.2,16.5,490.0,839.79,645.11
2016,6,30,8,0,766.0,109.0,1.2,17.0,540.0,878.35,667.51
2016,6,30,8,15,785.5,112.5,1.15,17.5,588.0,913.8,686.67
2016,6,30,8,30,805.0,116.0,1.1,18.0,636.0,947.07,703.99
2016,6,30,8,45,820.0,119.5,1.1,18.5,680.0,973.49,717.48
2016,6,30,9,0,835.0,123.0,1.1,19.0,724.0,997.2,729.23
2016,6,30,9,15,846.5,125.5,1.15,19.0,763.5,1013.36,738.52
2016,6,30,9,30,858.0,128.0,1.2,19.0,803.0,1026.46,746.08
2016,6,30,9,45,877.0,124.0,1.25,19.5,840.5,1025.67,743.6
2016,6,30,10,0,896.0,120.0,1.3,20.0,878.0,1033.22,746.7
2016,6,30,10,15,902.5,121.5,1.4,20.0,906.0,1030.86,745.84
2016,6,30,10,30,909.0,123.0,1.5,20.0,934.0,1025.21,743.07
2016,6,30,10,45,912.5,124.5,1.6,20.5,955.5,1013.36,735.03
2016,6,30,11,0,916.0,126.0,1.7,21.0,977.0,998.31,725.02
2016,6,30,11,15,919.0,127.0,1.8,21.0,992.0,979.2,713.79
2016,6,30,11,30,922.0,128.0,1.9,21.0,1007.0,957.08,700.57
2016,6,30,11,45,923.0,128.5,2.05,21.0,1014.0,929.87,684.46
2016,6,30,12,0,924.0,129.0,2.2,21.0,1021.0,900.06,666.39
2016,6,30,12,15,924.0,129.0,2.3,21.0,1020.5,866.57,645.13
2016,6,30,12,30,924.0,129.0,2.4,21.0,1020.0,830.91,622.16
2016,6,30,12,45,918.0,131.5,2.5,21.0,1011.0,790.85,595.89
2016,6,30,13,0,912.0,134.0,2.6,21.0,1002.0,749.3,566.71
2016,6,30,13,15,908.5,133.0,2.65,21.0,987.0,705.33,534.49
2016,6,30,13,30,905.0,132.0,2.7,21.0,972.0,660.08,500.55
2016,6,30,13,45,902.5,129.5,2.75,21.0,950.5,613.14,464.48
2016,6,30,14,0,900.0,127.0,2.8,21.0,929.0,565.17,426.6
2016,6,30,14,15,893.0,125.5,2.85,21.0,900.5,515.0,385.98
2016,6,30,14,30,886.0,124.0,2.9,21.0,872.0,464.57,344.03
2016,6,30,14,45,879.0,120.5,2.95,21.0,837.5,412.65,299.9
2016,6,30,15,0,872.0,117.0,3.0,21.0,803.0,360.89,255.03
2016,6,30,15,15,860.5,115.0,3.0,21.0,763.5,309.37,210.08
2016,6,30,15,30,849.0,113.0,3.0,21.0,724.0,250.62,160.19
2016,6,30,15,45,835.5,109.5,3.05,21.0,680.0,199.45,118.47
2016,6,30,16,0,822.0,106.0,3.1,21.0,636.0,149.96,82.94
2016,6,30,16,15,803.0,103.0,3.1,20.5,588.0,102.43,58.16
2016,6,30,16,30,784.0,100.0,3.1,20.0,540.0,69.09,53.93
2016,6,30,16,45,759.5,96.0,3.1,20.0,490.0,68.18,53.37
2016,6,30,17,0,735.0,92.0,3.1,20.0,440.0,60.83,47.22
2016,6,30,17,15,702.0,87.0,3.05,19.5,389.0,59.17,46.04
2016,6,30,17,30,669.0,82.0,3.0,19.0,338.0,57.38,44.73
2016,6,30,17,45,625.0,76.0,2.95,18.5,288.0,54.65,42.52
2016,6,30,18,0,581.0,70.0,2.9,18.0,238.0,51.79,40.12
2016,6,30,18,15,516.5,62.5,2.8,17.5,190.5,47.48,36.29
2016,6,30,18,30,452.0,55.0,2.7,17.0,143.0,43.03,32.16
2016,6,30,18,45,357.0,44.5,2.65,16.5,101.5,35.62,25.22
2016,6,30,19,0,262.0,34.0,2.6,16.0,60.0,26.59,16.25
2016,6,30,19,15,131.0,17.0,2.7,15.5,30.0,13.37,0.0
2016,6,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,115.5,17.5,2.3,12.0,29.0,106.16,10.31
2016,7,1,5,30,231.0,35.0,2.3,12.0,58.0,218.09,169.46
2016,7,1,5,45,326.5,46.5,2.35,12.5,98.5,301.36,248.08
2016,7,1,6,0,422.0,58.0,2.4,13.0,139.0,396.96,330.69
2016,7,1,6,15,486.5,66.0,2.35,13.0,186.0,471.27,393.71
2016,7,1,6,30,551.0,74.0,2.3,13.0,233.0,549.1,456.24
2016,7,1,6,45,596.5,80.5,2.25,13.5,283.0,612.94,504.07
2016,7,1,7,0,642.0,87.0,2.2,14.0,333.0,678.1,550.89
2016,7,1,7,15,675.5,92.0,2.1,14.0,383.0,731.84,588.15
2016,7,1,7,30,709.0,97.0,2.0,14.0,433.0,785.39,624.09
2016,7,1,7,45,735.5,100.5,1.95,14.5,483.0,829.98,651.82
2016,7,1,8,0,762.0,104.0,1.9,15.0,533.0,868.4,674.55
2016,7,1,8,15,781.0,107.5,1.85,15.5,580.0,903.3,694.41
2016,7,1,8,30,800.0,111.0,1.8,16.0,627.0,936.06,712.45
2016,7,1,8,45,816.0,113.5,1.8,16.5,671.0,962.3,726.48
2016,7,1,9,0,832.0,116.0,1.8,17.0,715.0,985.9,738.73
2016,7,1,9,15,843.5,118.5,1.85,17.0,754.0,1002.15,748.22
2016,7,1,9,30,855.0,121.0,1.9,17.0,793.0,1004.35,748.67
2016,7,1,9,45,865.0,122.0,1.95,17.5,827.5,1011.41,751.21
2016,7,1,10,0,875.0,123.0,2.0,18.0,862.0,1015.36,751.77
2016,7,1,10,15,881.5,124.5,2.0,18.0,890.5,1013.14,749.25
2016,7,1,10,30,888.0,126.0,2.0,18.0,919.0,1007.7,744.85
2016,7,1,10,45,894.0,126.5,2.05,18.0,941.0,997.55,738.15
2016,7,1,11,0,900.0,127.0,2.1,18.0,963.0,984.23,729.51
2016,7,1,11,15,903.0,128.0,2.15,18.0,977.5,965.47,717.36
2016,7,1,11,30,906.0,129.0,2.2,18.0,992.0,943.74,703.31
2016,7,1,11,45,908.5,129.0,2.25,18.0,1000.0,917.83,686.48
2016,7,1,12,0,911.0,129.0,2.3,18.0,1008.0,889.29,667.83
2016,7,1,12,15,911.0,129.0,2.35,18.0,1008.0,856.24,646.03
2016,7,1,12,30,911.0,129.0,2.4,18.0,1008.0,821.05,622.61
2016,7,1,12,45,904.5,132.0,2.45,18.0,999.0,781.53,595.98
2016,7,1,13,0,898.0,135.0,2.5,18.0,990.0,740.56,566.47
2016,7,1,13,15,894.5,134.0,2.55,18.0,975.0,697.17,534.32
2016,7,1,13,30,891.0,133.0,2.6,18.0,960.0,652.53,500.45
2016,7,1,13,45,887.5,131.0,2.65,18.0,939.0,606.03,464.32
2016,7,1,14,0,884.0,129.0,2.7,18.0,918.0,558.61,426.46
2016,7,1,14,15,877.5,127.5,2.7,18.0,889.5,509.42,386.05
2016,7,1,14,30,871.0,126.0,2.7,18.0,861.0,459.94,344.33
2016,7,1,14,45,863.0,123.5,2.75,18.0,827.0,409.09,300.67
2016,7,1,15,0,855.0,121.0,2.8,18.0,793.0,358.51,256.37
2016,7,1,15,15,843.0,118.5,2.8,18.0,753.5,299.8,205.53
2016,7,1,15,30,831.0,116.0,2.8,18.0,714.0,249.11,161.51
2016,7,1,15,45,816.5,113.0,2.8,18.0,670.5,199.04,120.3
2016,7,1,16,0,802.0,110.0,2.8,18.0,627.0,150.76,85.35
2016,7,1,16,15,783.0,106.5,2.8,17.5,579.5,103.88,60.58
2016,7,1,16,30,764.0,103.0,2.8,17.0,532.0,71.05,56.29
2016,7,1,16,45,739.5,98.5,2.8,17.0,482.5,69.87,55.49
2016,7,1,17,0,715.0,94.0,2.8,17.0,433.0,62.04,48.86
2016,7,1,17,15,682.0,89.0,2.75,16.5,382.5,60.45,47.74
2016,7,1,17,30,649.0,84.0,2.7,16.0,332.0,58.74,46.49
2016,7,1,17,45,604.5,77.5,2.7,16.0,282.5,55.7,43.9
2016,7,1,18,0,560.0,71.0,2.7,16.0,233.0,52.5,41.09
2016,7,1,18,15,495.5,63.0,2.65,15.5,186.0,47.82,36.9
2016,7,1,18,30,431.0,55.0,2.6,15.0,139.0,42.97,32.38
2016,7,1,18,45,335.5,44.5,2.55,14.5,98.5,35.58,25.41
2016,7,1,19,0,240.0,34.0,2.5,14.0,58.0,26.55,16.37
2016,7,1,19,15,120.0,17.0,2.5,13.5,29.0,13.36,0.0
2016,7,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
