Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,5,15,118.5,17.0,2.15,11.0,28.5,106.51,2.16
2016,7,2,5,30,237.0,34.0,2.2,11.0,57.0,220.08,170.9
2016,7,2,5,45,335.5,44.5,2.25,11.5,98.0,306.64,253.04
2016,7,2,6,0,434.0,55.0,2.3,12.0,139.0,401.61,335.52
2016,7,2,6,15,498.0,63.0,2.3,12.5,186.0,475.72,397.96
2016,7,2,6,30,562.0,71.0,2.3,13.0,233.0,553.45,459.61
2016,7,2,6,45,331.5,111.5,2.3,13.5,211.5,432.09,359.62
2016,7,2,7,0,101.0,152.0,2.3,14.0,190.0,266.64,220.08
2016,7,2,7,15,151.5,173.5,2.3,14.0,240.0,336.08,277.73
2016,7,2,7,30,202.0,195.0,2.3,14.0,290.0,407.68,334.79
2016,7,2,7,45,124.0,209.5,2.3,14.5,270.0,353.82,287.82
2016,7,2,8,0,46.0,224.0,2.3,15.0,250.0,278.3,223.97
2016,7,2,8,15,93.0,257.0,2.3,15.0,315.5,359.06,288.84
2016,7,2,8,30,140.0,290.0,2.3,15.0,381.0,458.96,365.84
2016,7,2,8,45,83.0,279.5,2.3,15.5,334.5,368.63,292.79
2016,7,2,9,0,26.0,269.0,2.3,16.0,288.0,296.91,234.13
2016,7,2,9,15,137.0,317.5,2.3,16.0,424.5,476.58,375.2
2016,7,2,9,30,248.0,366.0,2.3,16.0,561.0,655.35,507.25
2016,7,2,9,45,295.0,371.0,2.3,16.5,613.0,701.72,538.35
2016,7,2,10,0,342.0,376.0,2.3,17.0,665.0,746.59,568.82
2016,7,2,10,15,608.0,255.5,2.3,17.0,789.5,895.94,678.65
2016,7,2,10,30,874.0,135.0,2.3,17.0,914.0,1003.01,749.46
2016,7,2,10,45,579.5,290.0,2.35,17.5,811.5,873.59,657.12
2016,7,2,11,0,285.0,445.0,2.4,18.0,709.0,716.94,539.79
2016,7,2,11,15,587.5,292.5,2.4,18.0,848.0,846.31,639.14
2016,7,2,11,30,890.0,140.0,2.4,18.0,987.0,939.45,703.66
2016,7,2,11,45,678.5,275.0,2.45,18.0,924.0,864.17,650.09
2016,7,2,12,0,467.0,410.0,2.5,18.0,861.0,778.52,585.57
2016,7,2,12,15,679.5,276.0,2.5,18.0,931.5,807.41,611.54
2016,7,2,12,30,892.0,142.0,2.5,18.0,1002.0,817.25,621.16
2016,7,2,12,45,897.0,137.5,2.55,18.0,997.0,780.62,596.04
2016,7,2,13,0,902.0,133.0,2.6,18.0,992.0,741.9,568.08
2016,7,2,13,15,899.0,132.0,2.6,18.0,977.5,698.68,535.72
2016,7,2,13,30,896.0,131.0,2.6,18.0,963.0,654.16,501.67
2016,7,2,13,45,891.0,130.0,2.65,18.0,941.0,607.35,465.29
2016,7,2,14,0,886.0,129.0,2.7,18.0,919.0,559.74,427.28
2016,7,2,14,15,879.5,127.5,2.7,18.0,891.0,510.42,386.78
2016,7,2,14,30,873.0,126.0,2.7,18.0,863.0,460.82,344.97
2016,7,2,14,45,863.5,124.5,2.7,18.0,828.5,410.02,301.28
2016,7,2,15,0,854.0,123.0,2.7,18.0,794.0,359.61,257.11
2016,7,2,15,15,842.5,120.5,2.7,17.5,754.5,301.11,206.87
2016,7,2,15,30,831.0,118.0,2.7,17.0,715.0,250.51,163.17
2016,7,2,15,45,815.0,115.5,2.7,17.0,671.0,200.53,121.99
2016,7,2,16,0,799.0,113.0,2.7,17.0,627.0,152.5,87.22
2016,7,2,16,15,779.5,109.0,2.65,16.5,580.0,105.35,62.18
2016,7,2,16,30,760.0,105.0,2.6,16.0,533.0,72.47,57.74
2016,7,2,16,45,733.5,101.5,2.6,16.0,483.0,65.03,51.49
2016,7,2,17,0,707.0,98.0,2.6,16.0,433.0,64.75,51.44
2016,7,2,17,15,673.5,92.5,2.55,15.5,382.5,62.92,50.11
2016,7,2,17,30,640.0,87.0,2.5,15.0,332.0,60.95,48.63
2016,7,2,17,45,592.5,80.5,2.5,15.0,282.0,57.99,46.11
2016,7,2,18,0,545.0,74.0,2.5,15.0,232.0,54.9,43.38
2016,7,2,18,15,481.5,65.5,2.45,14.5,185.0,49.9,38.91
2016,7,2,18,30,418.0,57.0,2.4,14.0,138.0,44.72,34.07
2016,7,2,18,45,325.0,45.5,2.35,13.5,97.5,35.08,25.08
2016,7,2,19,0,232.0,34.0,2.3,13.0,57.0,26.54,16.42
2016,7,2,19,15,116.0,17.0,2.3,13.0,28.5,13.36,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,128.0,16.0,2.1,11.0,28.5,109.47,0.0
2016,7,3,5,30,256.0,32.0,2.2,11.0,57.0,229.33,177.36
2016,7,3,5,45,353.0,42.5,2.3,11.5,98.0,315.51,260.2
2016,7,3,6,0,450.0,53.0,2.4,12.0,139.0,409.95,342.44
2016,7,3,6,15,513.0,61.0,2.4,12.0,186.0,483.81,405.49
2016,7,3,6,30,576.0,69.0,2.4,12.0,233.0,561.26,467.74
2016,7,3,6,45,450.0,101.0,2.4,12.5,244.5,513.41,428.07
2016,7,3,7,0,324.0,133.0,2.4,13.0,256.0,443.83,369.57
2016,7,3,7,15,527.5,111.5,2.35,13.5,345.5,626.68,513.62
2016,7,3,7,30,731.0,90.0,2.3,14.0,435.0,790.23,631.08
2016,7,3,7,45,755.0,93.5,2.25,14.5,484.5,833.52,657.08
2016,7,3,8,0,779.0,97.0,2.2,15.0,534.0,875.36,682.46
2016,7,3,8,15,798.0,100.5,2.2,15.0,581.0,910.65,704.56
2016,7,3,8,30,817.0,104.0,2.2,15.0,628.0,943.78,724.99
2016,7,3,8,45,831.5,106.5,2.2,15.5,672.0,968.85,738.43
2016,7,3,9,0,846.0,109.0,2.2,16.0,716.0,980.53,742.87
2016,7,3,9,15,857.0,111.0,2.2,16.0,755.5,995.96,751.45
2016,7,3,9,30,868.0,113.0,2.2,16.0,795.0,1008.41,758.09
2016,7,3,9,45,890.5,107.0,2.25,16.5,833.0,1020.61,763.87
2016,7,3,10,0,913.0,101.0,2.3,17.0,871.0,1029.74,767.71
2016,7,3,10,15,919.0,102.5,2.3,17.0,899.0,1027.26,764.92
2016,7,3,10,30,925.0,104.0,2.3,17.0,927.0,1021.46,760.23
2016,7,3,10,45,929.0,105.0,2.35,17.0,949.0,1009.88,752.46
2016,7,3,11,0,933.0,106.0,2.4,17.0,971.0,995.07,742.68
2016,7,3,11,15,936.0,106.5,2.45,17.0,986.0,975.65,729.94
2016,7,3,11,30,939.0,107.0,2.5,17.0,1001.0,953.19,715.22
2016,7,3,11,45,940.0,107.5,2.55,17.5,1008.5,926.05,696.03
2016,7,3,12,0,941.0,108.0,2.6,18.0,1016.0,896.23,675.05
2016,7,3,12,15,941.0,108.0,2.6,18.0,1016.0,862.63,652.34
2016,7,3,12,30,941.0,108.0,2.6,18.0,1016.0,826.77,627.98
2016,7,3,12,45,924.5,118.0,2.65,18.0,1004.5,785.01,599.68
2016,7,3,13,0,908.0,128.0,2.7,18.0,993.0,742.18,568.97
2016,7,3,13,15,905.0,127.0,2.7,18.0,978.0,698.77,536.42
2016,7,3,13,30,902.0,126.0,2.7,18.0,963.0,654.02,502.13
2016,7,3,13,45,897.5,125.0,2.75,18.0,941.5,607.26,465.69
2016,7,3,14,0,893.0,124.0,2.8,18.0,920.0,559.63,427.57
2016,7,3,14,15,886.5,122.5,2.8,17.5,892.0,510.01,387.47
2016,7,3,14,30,880.0,121.0,2.8,17.0,864.0,460.08,345.88
2016,7,3,14,45,871.5,119.0,2.8,17.0,829.5,408.96,301.66
2016,7,3,15,0,863.0,117.0,2.8,17.0,795.0,358.12,256.85
2016,7,3,15,15,851.5,115.0,2.75,16.5,755.5,306.99,211.98
2016,7,3,15,30,840.0,113.0,2.7,16.0,716.0,248.63,161.93
2016,7,3,15,45,825.5,110.0,2.7,16.0,672.5,198.03,120.01
2016,7,3,16,0,811.0,107.0,2.7,16.0,629.0,149.23,84.45
2016,7,3,16,15,792.0,103.5,2.7,16.0,581.5,101.82,59.18
2016,7,3,16,30,773.0,100.0,2.7,16.0,534.0,69.0,54.74
2016,7,3,16,45,748.5,96.0,2.7,16.0,484.5,68.1,54.17
2016,7,3,17,0,724.0,92.0,2.7,16.0,435.0,60.76,47.94
2016,7,3,17,15,691.5,87.0,2.65,15.5,384.5,59.11,46.76
2016,7,3,17,30,659.0,82.0,2.6,15.0,334.0,57.34,45.44
2016,7,3,17,45,615.0,75.5,2.6,14.5,284.0,54.23,42.87
2016,7,3,18,0,571.0,69.0,2.6,14.0,234.0,50.96,40.06
2016,7,3,18,15,508.5,61.5,2.55,13.5,187.0,46.64,36.16
2016,7,3,18,30,446.0,54.0,2.5,13.0,140.0,42.17,31.95
2016,7,3,18,45,354.5,43.0,2.5,13.0,99.0,34.29,24.45
2016,7,3,19,0,263.0,32.0,2.5,13.0,58.0,26.09,16.01
2016,7,3,19,15,131.5,16.0,2.5,12.5,29.0,12.58,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,143.0,15.0,2.3,11.0,29.0,119.5,0.0
2016,7,4,5,30,286.0,30.0,2.4,11.0,58.0,245.18,188.82
2016,7,4,5,45,386.0,39.0,2.55,11.5,99.5,332.44,274.19
2016,7,4,6,0,486.0,48.0,2.7,12.0,141.0,428.2,357.91
2016,7,4,6,15,548.0,55.0,2.65,12.5,188.5,501.13,419.06
2016,7,4,6,30,610.0,62.0,2.6,13.0,236.0,577.67,479.47
2016,7,4,6,45,305.5,92.5,2.6,13.5,180.0,385.94,323.28
2016,7,4,7,0,1.0,123.0,2.6,14.0,124.0,119.12,95.24
2016,7,4,7,15,9.0,144.5,2.55,14.0,149.0,147.12,119.05
2016,7,4,7,30,17.0,166.0,2.5,14.0,174.0,175.32,142.23
2016,7,4,7,45,22.5,187.5,2.45,14.5,199.0,201.39,162.92
2016,7,4,8,0,28.0,209.0,2.4,15.0,224.0,243.55,196.15
2016,7,4,8,15,31.0,229.5,2.35,15.0,248.0,267.0,214.14
2016,7,4,8,30,34.0,250.0,2.3,15.0,272.0,290.17,231.77
2016,7,4,8,45,35.5,268.5,2.3,15.5,293.0,309.28,245.57
2016,7,4,9,0,37.0,287.0,2.3,16.0,314.0,328.06,258.98
2016,7,4,9,15,39.5,306.0,2.3,16.0,336.0,348.03,273.73
2016,7,4,9,30,42.0,325.0,2.3,16.0,358.0,367.57,288.05
2016,7,4,9,45,74.5,363.5,2.35,16.5,425.5,437.71,341.04
2016,7,4,10,0,107.0,402.0,2.4,17.0,493.0,506.5,391.52
2016,7,4,10,15,126.5,420.5,2.4,17.0,531.0,555.25,426.55
2016,7,4,10,30,146.0,439.0,2.4,17.0,569.0,585.88,448.32
2016,7,4,10,45,133.0,448.5,2.45,17.0,569.5,574.38,438.96
2016,7,4,11,0,120.0,458.0,2.5,17.0,570.0,562.47,429.63
2016,7,4,11,15,249.0,438.0,2.5,17.0,674.0,662.86,505.31
2016,7,4,11,30,378.0,418.0,2.5,17.0,778.0,745.77,565.95
2016,7,4,11,45,390.5,416.0,2.55,17.5,790.5,736.38,557.74
2016,7,4,12,0,403.0,414.0,2.6,18.0,803.0,728.35,551.13
2016,7,4,12,15,431.0,411.5,2.6,18.0,827.5,725.8,549.42
2016,7,4,12,30,459.0,409.0,2.6,18.0,852.0,720.35,545.49
2016,7,4,12,45,689.5,263.5,2.65,18.0,922.5,739.69,564.22
2016,7,4,13,0,920.0,118.0,2.7,18.0,993.0,742.51,569.86
2016,7,4,13,15,691.5,248.5,2.7,18.0,901.0,658.58,504.19
2016,7,4,13,30,463.0,379.0,2.7,18.0,809.0,588.15,448.8
2016,7,4,13,45,472.5,364.5,2.7,18.0,794.0,553.57,422.75
2016,7,4,14,0,482.0,350.0,2.7,18.0,779.0,518.06,395.16
2016,7,4,14,15,686.0,231.0,2.7,17.5,821.0,491.42,373.96
2016,7,4,14,30,890.0,112.0,2.7,17.0,863.0,457.55,343.82
2016,7,4,14,45,700.5,193.5,2.7,17.0,770.5,390.77,290.52
2016,7,4,15,0,511.0,275.0,2.7,17.0,678.0,352.63,261.14
2016,7,4,15,15,480.0,269.5,2.7,17.0,633.0,309.25,225.4
2016,7,4,15,30,449.0,264.0,2.7,17.0,588.0,269.26,192.97
2016,7,4,15,45,268.5,273.5,2.75,17.0,464.0,229.39,168.58
2016,7,4,16,0,88.0,283.0,2.8,17.0,340.0,220.04,169.94
2016,7,4,16,15,139.5,263.0,2.75,16.5,345.5,189.59,146.49
2016,7,4,16,30,191.0,243.0,2.7,16.0,351.0,169.51,140.76
2016,7,4,16,45,161.5,220.5,2.7,16.0,306.0,156.25,130.0
2016,7,4,17,0,132.0,198.0,2.7,16.0,261.0,142.51,118.7
2016,7,4,17,15,133.0,175.0,2.7,15.5,232.5,128.24,107.02
2016,7,4,17,30,134.0,152.0,2.7,15.0,204.0,113.45,94.67
2016,7,4,17,45,123.0,131.5,2.7,14.5,173.5,99.61,82.92
2016,7,4,18,0,112.0,111.0,2.7,14.0,143.0,85.37,70.56
2016,7,4,18,15,293.0,80.5,2.65,13.5,142.0,59.46,47.54
2016,7,4,18,30,474.0,50.0,2.6,13.0,141.0,38.8,28.94
2016,7,4,18,45,383.5,40.0,2.55,13.0,100.0,31.69,22.16
2016,7,4,19,0,293.0,30.0,2.5,13.0,59.0,24.31,14.5
2016,7,4,19,15,146.5,15.0,2.5,12.5,29.5,11.91,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,126.5,16.0,2.65,11.5,28.0,107.9,0.0
2016,7,5,5,30,253.0,32.0,2.7,12.0,56.0,226.86,172.81
2016,7,5,5,45,351.0,42.0,2.75,12.5,96.5,312.98,257.14
2016,7,5,6,0,449.0,52.0,2.8,13.0,137.0,407.3,339.47
2016,7,5,6,15,514.5,59.5,2.75,13.0,184.0,482.22,403.5
2016,7,5,6,30,580.0,67.0,2.7,13.0,231.0,560.92,466.78
2016,7,5,6,45,290.0,87.0,2.65,13.5,169.0,365.91,307.12
2016,7,5,7,0,0.0,107.0,2.6,14.0,107.0,100.36,79.53
2016,7,5,7,15,16.5,142.0,2.55,14.0,150.0,150.88,122.56
2016,7,5,7,30,33.0,177.0,2.5,14.0,193.0,217.16,177.2
2016,7,5,7,45,65.0,208.0,2.45,14.5,243.0,280.77,228.62
2016,7,5,8,0,97.0,239.0,2.4,15.0,293.0,345.08,279.19
2016,7,5,8,15,97.5,261.5,2.35,15.0,320.0,369.17,296.68
2016,7,5,8,30,98.0,284.0,2.3,15.0,347.0,392.65,313.67
2016,7,5,8,45,115.0,308.0,2.3,15.5,386.5,452.11,357.81
2016,7,5,9,0,132.0,332.0,2.3,16.0,426.0,492.54,386.7
2016,7,5,9,15,233.0,337.5,2.35,16.0,515.0,595.54,465.26
2016,7,5,9,30,334.0,343.0,2.4,16.0,604.0,716.62,553.65
2016,7,5,9,45,303.0,368.5,2.45,16.5,613.5,707.24,542.96
2016,7,5,10,0,272.0,394.0,2.5,17.0,623.0,696.0,532.13
2016,7,5,10,15,238.0,415.5,2.55,17.0,620.5,660.58,505.43
2016,7,5,10,30,204.0,437.0,2.6,17.0,618.0,640.71,489.7
2016,7,5,10,45,314.0,410.5,2.65,17.0,697.5,723.76,551.81
2016,7,5,11,0,424.0,384.0,2.7,17.0,777.0,798.74,606.21
2016,7,5,11,15,319.0,429.5,2.75,17.0,728.0,719.5,546.79
2016,7,5,11,30,214.0,475.0,2.8,17.0,679.0,643.94,490.23
2016,7,5,11,45,573.0,296.0,2.85,17.0,846.5,791.11,605.35
2016,7,5,12,0,932.0,117.0,2.9,17.0,1014.0,896.78,681.53
2016,7,5,12,15,703.5,262.0,2.95,17.0,939.5,815.12,621.77
2016,7,5,12,30,475.0,407.0,3.0,17.0,865.0,731.17,556.83
2016,7,5,12,45,365.0,437.5,3.05,17.0,787.5,649.38,496.47
2016,7,5,13,0,255.0,468.0,3.1,17.0,710.0,574.52,440.24
2016,7,5,13,15,367.5,422.5,3.1,17.0,766.5,592.38,455.06
2016,7,5,13,30,480.0,377.0,3.1,17.0,823.0,596.99,458.78
2016,7,5,13,45,697.5,246.5,3.1,17.0,877.0,586.2,451.58
2016,7,5,14,0,915.0,116.0,3.1,17.0,931.0,564.8,434.02
2016,7,5,14,15,725.0,209.5,3.1,17.0,842.5,493.25,376.65
2016,7,5,14,30,535.0,303.0,3.1,17.0,754.0,445.45,338.3
2016,7,5,14,45,554.0,278.5,3.15,17.0,729.5,402.11,302.05
2016,7,5,15,0,573.0,254.0,3.2,17.0,705.0,357.17,263.58
2016,7,5,15,15,531.5,251.0,3.2,16.5,652.5,309.79,224.92
2016,7,5,15,30,490.0,248.0,3.2,16.0,600.0,266.8,190.42
2016,7,5,15,45,434.0,250.5,3.25,16.0,548.0,229.74,162.5
2016,7,5,16,0,378.0,253.0,3.3,16.0,496.0,208.48,149.87
2016,7,5,16,15,252.5,248.5,3.35,15.5,406.0,175.2,132.84
2016,7,5,16,30,127.0,244.0,3.4,15.0,316.0,169.39,141.38
2016,7,5,16,45,153.0,220.5,3.45,15.0,298.5,156.17,130.56
2016,7,5,17,0,179.0,197.0,3.5,15.0,281.0,142.34,119.11
2016,7,5,17,15,95.5,164.0,3.55,14.5,208.5,121.42,101.58
2016,7,5,17,30,12.0,131.0,3.6,14.0,136.0,108.76,90.99
2016,7,5,17,45,6.5,113.0,3.65,14.0,115.5,94.29,78.44
2016,7,5,18,0,1.0,95.0,3.7,14.0,95.0,79.72,65.59
2016,7,5,18,15,242.0,73.0,3.65,13.5,119.5,53.68,42.4
2016,7,5,18,30,483.0,51.0,3.6,13.0,144.0,39.72,29.75
2016,7,5,18,45,380.0,42.0,3.55,12.5,102.0,33.5,23.78
2016,7,5,19,0,277.0,33.0,3.5,12.0,60.0,27.12,16.85
2016,7,5,19,15,138.5,16.5,3.45,12.0,30.0,13.27,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,135.5,15.0,2.75,11.0,27.5,114.05,0.0
2016,7,6,5,30,271.0,30.0,2.7,11.0,55.0,235.64,178.96
2016,7,6,5,45,370.5,39.0,2.7,11.5,95.5,321.82,265.11
2016,7,6,6,0,470.0,48.0,2.7,12.0,136.0,416.45,348.03
2016,7,6,6,15,532.5,55.0,2.55,12.5,182.5,489.06,409.08
2016,7,6,6,30,595.0,62.0,2.4,13.0,229.0,565.34,469.13
2016,7,6,6,45,436.0,100.0,2.3,13.5,235.5,500.18,415.56
2016,7,6,7,0,277.0,138.0,2.2,14.0,242.0,411.14,340.76
2016,7,6,7,15,329.5,151.0,2.1,14.0,292.5,477.69,393.72
2016,7,6,7,30,382.0,164.0,2.0,14.0,343.0,565.15,459.7
2016,7,6,7,45,587.5,125.0,1.9,14.5,435.5,722.77,576.6
2016,7,6,8,0,793.0,86.0,1.8,15.0,528.0,873.78,678.76
2016,7,6,8,15,811.0,89.0,1.75,15.0,575.0,907.9,697.92
2016,7,6,8,30,829.0,92.0,1.7,15.0,622.0,929.82,709.83
2016,7,6,8,45,844.0,94.0,1.7,15.5,666.0,955.1,723.39
2016,7,6,9,0,859.0,96.0,1.7,16.0,710.0,977.78,735.08
2016,7,6,9,15,870.0,97.5,1.75,16.0,749.0,993.07,743.98
2016,7,6,9,30,881.0,99.0,1.8,16.0,788.0,1005.36,751.11
2016,7,6,9,45,889.0,101.0,1.85,16.5,822.0,1012.09,753.32
2016,7,6,10,0,897.0,103.0,1.9,17.0,856.0,1015.59,753.61
2016,7,6,10,15,903.0,104.0,1.95,17.0,884.5,1012.75,751.34
2016,7,6,10,30,909.0,105.0,2.0,17.0,913.0,1006.66,747.12
2016,7,6,10,45,914.5,105.5,2.15,17.5,934.5,996.3,740.06
2016,7,6,11,0,920.0,106.0,2.3,18.0,956.0,982.72,730.88
2016,7,6,11,15,503.5,282.5,2.4,18.0,749.5,758.54,575.26
2016,7,6,11,30,87.0,459.0,2.5,18.0,543.0,505.9,384.32
2016,7,6,11,45,508.5,282.5,2.65,18.0,772.0,723.15,554.66
2016,7,6,12,0,930.0,106.0,2.8,18.0,1001.0,885.26,670.97
2016,7,6,12,15,930.0,106.0,2.9,18.0,1001.0,852.08,647.34
2016,7,6,12,30,930.0,106.0,3.0,18.0,1001.0,816.64,623.65
2016,7,6,12,45,668.0,255.5,3.15,18.0,896.5,717.36,550.18
2016,7,6,13,0,406.0,405.0,3.3,18.0,792.0,625.9,479.05
2016,7,6,13,15,425.5,393.0,3.4,18.0,793.0,603.27,462.91
2016,7,6,13,30,445.0,381.0,3.5,18.0,794.0,578.81,444.56
2016,7,6,13,45,452.5,367.5,3.6,18.0,778.5,544.62,418.46
2016,7,6,14,0,460.0,354.0,3.7,18.0,763.0,509.7,391.22
2016,7,6,14,15,424.5,354.5,3.7,17.5,723.0,464.26,356.03
2016,7,6,14,30,389.0,355.0,3.7,17.0,683.0,429.78,328.76
2016,7,6,14,45,360.0,350.0,3.75,17.0,644.5,390.04,296.79
2016,7,6,15,0,331.0,345.0,3.8,17.0,606.0,353.15,267.02
2016,7,6,15,15,592.5,221.5,3.8,17.0,659.0,302.76,217.41
2016,7,6,15,30,854.0,98.0,3.8,17.0,712.0,248.57,161.13
2016,7,6,15,45,843.5,94.5,3.8,17.0,669.5,198.02,119.03
2016,7,6,16,0,833.0,91.0,3.8,17.0,627.0,148.72,83.13
2016,7,6,16,15,816.0,88.0,3.75,16.5,580.0,91.11,50.17
2016,7,6,16,30,799.0,85.0,3.7,16.0,533.0,58.79,45.87
2016,7,6,16,45,779.0,81.0,3.7,16.0,484.5,57.5,44.93
2016,7,6,17,0,759.0,77.0,3.7,16.0,436.0,56.08,43.85
2016,7,6,17,15,729.0,73.0,3.7,15.5,386.0,54.48,42.69
2016,7,6,17,30,699.0,69.0,3.7,15.0,336.0,52.8,41.41
2016,7,6,17,45,659.0,64.0,3.7,14.5,286.5,50.15,39.24
2016,7,6,18,0,619.0,59.0,3.7,14.0,237.0,43.34,33.24
2016,7,6,18,15,558.5,53.0,3.6,13.5,189.5,39.89,30.12
2016,7,6,18,30,498.0,47.0,3.5,13.0,142.0,36.36,26.76
2016,7,6,18,45,406.0,38.0,3.45,13.0,101.0,30.02,20.68
2016,7,6,19,0,314.0,29.0,3.4,13.0,60.0,23.48,13.72
2016,7,6,19,15,157.0,14.5,3.35,12.5,30.0,11.51,0.0
2016,7,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,152.0,13.5,3.1,11.5,27.5,120.31,0.0
2016,7,7,5,30,304.0,27.0,3.1,12.0,55.0,251.96,189.41
2016,7,7,5,45,399.0,35.5,3.1,12.5,95.0,335.39,275.37
2016,7,7,6,0,494.0,44.0,3.1,13.0,135.0,427.2,356.14
2016,7,7,6,15,555.5,50.0,3.0,13.0,182.0,498.43,416.77
2016,7,7,6,30,617.0,56.0,2.9,13.0,229.0,573.33,477.03
2016,7,7,6,45,311.0,90.0,2.85,13.5,177.5,386.59,324.45
2016,7,7,7,0,5.0,124.0,2.8,14.0,126.0,123.97,99.52
2016,7,7,7,15,14.0,146.5,2.8,14.0,153.0,154.07,125.11
2016,7,7,7,30,23.0,169.0,2.8,14.0,180.0,184.38,150.05
2016,7,7,7,45,29.0,191.5,2.8,14.5,207.0,227.59,184.64
2016,7,7,8,0,35.0,214.0,2.8,15.0,234.0,256.5,207.03
2016,7,7,8,15,35.0,231.5,2.8,15.0,253.0,273.53,219.85
2016,7,7,8,30,35.0,249.0,2.8,15.0,272.0,290.31,232.39
2016,7,7,8,45,31.5,261.0,2.85,15.5,282.5,297.11,236.46
2016,7,7,9,0,28.0,273.0,2.9,16.0,293.0,303.74,240.44
2016,7,7,9,15,105.0,322.0,2.95,16.0,403.5,449.92,355.21
2016,7,7,9,30,182.0,371.0,3.0,16.0,514.0,577.02,451.08
2016,7,7,9,45,145.0,386.0,3.1,16.0,503.0,550.52,428.78
2016,7,7,10,0,108.0,401.0,3.2,16.0,492.0,506.69,394.6
2016,7,7,10,15,190.5,412.0,3.25,16.0,578.5,610.01,473.2
2016,7,7,10,30,273.0,423.0,3.3,16.0,665.0,708.33,545.37
2016,7,7,10,45,596.0,263.5,3.35,16.5,809.0,864.5,664.05
2016,7,7,11,0,919.0,104.0,3.4,17.0,953.0,979.72,742.57
2016,7,7,11,15,922.0,104.5,3.4,17.0,968.0,960.72,728.11
2016,7,7,11,30,925.0,105.0,3.4,17.0,983.0,938.7,712.81
2016,7,7,11,45,927.5,105.0,3.4,17.0,991.0,912.87,694.94
2016,7,7,12,0,930.0,105.0,3.4,17.0,999.0,884.32,675.21
2016,7,7,12,15,930.0,105.0,3.4,17.0,999.5,851.15,652.24
2016,7,7,12,30,930.0,105.0,3.4,17.0,1000.0,815.73,627.62
2016,7,7,12,45,690.0,252.0,3.4,17.0,913.5,730.62,563.12
2016,7,7,13,0,450.0,399.0,3.4,17.0,827.0,651.73,500.45
2016,7,7,13,15,680.0,255.0,3.35,17.0,890.0,656.31,507.4
2016,7,7,13,30,910.0,111.0,3.3,17.0,953.0,646.95,501.81
2016,7,7,13,45,605.5,264.0,3.3,17.0,819.0,548.06,423.35
2016,7,7,14,0,301.0,417.0,3.3,17.0,685.0,480.89,369.79
2016,7,7,14,15,177.0,393.5,3.3,17.0,550.0,393.42,303.5
2016,7,7,14,30,53.0,370.0,3.3,17.0,415.0,319.51,247.76
2016,7,7,14,45,47.0,347.5,3.3,17.0,386.5,294.19,228.54
2016,7,7,15,0,41.0,325.0,3.3,17.0,358.0,269.94,209.94
2016,7,7,15,15,38.5,306.0,3.3,16.5,335.5,250.02,194.96
2016,7,7,15,30,36.0,287.0,3.3,16.0,313.0,230.65,180.36
2016,7,7,15,45,87.5,288.5,3.35,16.0,346.5,232.97,180.34
2016,7,7,16,0,139.0,290.0,3.4,16.0,380.0,217.81,166.98
2016,7,7,16,15,90.5,255.5,3.45,15.5,312.5,193.64,151.84
2016,7,7,16,30,42.0,221.0,3.5,15.0,245.0,165.96,138.45
2016,7,7,16,45,58.0,206.5,3.6,15.0,236.0,156.08,130.51
2016,7,7,17,0,74.0,192.0,3.7,15.0,227.0,145.89,122.21
2016,7,7,17,15,128.5,170.5,3.75,14.5,223.0,125.53,105.17
2016,7,7,17,30,183.0,149.0,3.8,14.0,219.0,111.94,93.79
2016,7,7,17,45,404.5,103.0,3.9,14.0,227.5,73.43,59.99
2016,7,7,18,0,626.0,57.0,4.0,14.0,236.0,41.85,31.9
2016,7,7,18,15,566.0,51.0,3.9,13.5,188.5,38.33,28.73
2016,7,7,18,30,506.0,45.0,3.8,13.0,141.0,34.72,25.3
2016,7,7,18,45,417.0,36.5,3.75,12.5,100.5,28.76,19.61
2016,7,7,19,0,328.0,28.0,3.7,12.0,60.0,22.61,13.02
2016,7,7,19,15,164.0,14.0,3.6,12.0,30.0,11.09,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,12.0,3.1,12.0,26.5,123.55,0.0
2016,7,8,5,30,327.0,24.0,3.1,12.0,53.0,261.55,194.85
2016,7,8,5,45,420.0,31.5,3.15,12.5,93.0,342.83,281.3
2016,7,8,6,0,513.0,39.0,3.2,13.0,133.0,432.59,360.74
2016,7,8,6,15,571.5,44.5,3.15,13.5,179.5,497.24,415.27
2016,7,8,6,30,630.0,50.0,3.1,14.0,226.0,570.23,473.44
2016,7,8,6,45,434.5,95.5,3.05,14.5,228.0,492.54,410.2
2016,7,8,7,0,239.0,141.0,3.0,15.0,230.0,383.52,318.08
2016,7,8,7,15,195.5,167.5,2.9,15.0,247.5,366.74,303.04
2016,7,8,7,30,152.0,194.0,2.8,15.0,265.0,362.2,296.88
2016,7,8,7,45,151.5,217.5,2.75,15.5,294.5,389.83,316.9
2016,7,8,8,0,151.0,241.0,2.7,16.0,324.0,416.5,335.64
2016,7,8,8,15,214.5,256.5,2.65,16.0,386.5,493.81,395.67
2016,7,8,8,30,278.0,272.0,2.6,16.0,449.0,591.42,468.66
2016,7,8,8,45,571.5,176.0,2.6,16.5,573.0,797.76,623.86
2016,7,8,9,0,865.0,80.0,2.6,17.0,697.0,964.24,735.18
2016,7,8,9,15,875.5,82.0,2.6,17.0,735.5,980.05,742.59
2016,7,8,9,30,886.0,84.0,2.6,17.0,774.0,992.83,749.55
2016,7,8,9,45,892.0,86.0,2.6,17.5,807.5,997.95,750.1
2016,7,8,10,0,898.0,88.0,2.6,18.0,841.0,999.84,748.71
2016,7,8,10,15,904.0,89.5,2.65,18.0,869.0,997.92,746.86
2016,7,8,10,30,910.0,91.0,2.7,18.0,897.0,992.72,742.99
2016,7,8,10,45,913.5,92.0,2.8,18.5,918.5,981.3,734.16
2016,7,8,11,0,917.0,93.0,2.9,19.0,940.0,966.7,723.34
2016,7,8,11,15,920.0,93.5,2.95,19.0,955.0,948.01,710.81
2016,7,8,11,30,923.0,94.0,3.0,19.0,970.0,926.32,696.31
2016,7,8,11,45,926.0,93.5,3.05,19.0,978.5,900.77,679.21
2016,7,8,12,0,929.0,93.0,3.1,19.0,987.0,872.47,660.21
2016,7,8,12,15,929.5,93.0,3.15,19.0,987.5,839.99,638.25
2016,7,8,12,30,930.0,93.0,3.2,19.0,988.0,805.2,614.55
2016,7,8,12,45,923.0,97.0,3.25,19.5,980.0,766.14,586.57
2016,7,8,13,0,916.0,101.0,3.3,20.0,972.0,725.52,556.68
2016,7,8,13,15,914.0,100.5,3.35,19.5,958.0,683.1,525.74
2016,7,8,13,30,912.0,100.0,3.4,19.0,944.0,639.2,492.81
2016,7,8,13,45,909.5,98.0,3.45,19.0,924.0,592.51,455.95
2016,7,8,14,0,907.0,96.0,3.5,19.0,904.0,544.73,417.25
2016,7,8,14,15,901.5,95.0,3.5,19.0,876.5,495.44,376.2
2016,7,8,14,30,896.0,94.0,3.5,19.0,849.0,445.7,333.72
2016,7,8,14,45,890.0,92.0,3.55,19.0,816.5,394.79,289.39
2016,7,8,15,0,884.0,90.0,3.6,19.0,784.0,343.89,244.22
2016,7,8,15,15,874.0,88.0,3.6,19.0,745.5,292.17,198.23
2016,7,8,15,30,864.0,86.0,3.6,19.0,707.0,241.28,153.65
2016,7,8,15,45,852.5,83.5,3.65,19.0,664.0,190.81,111.96
2016,7,8,16,0,841.0,81.0,3.7,19.0,621.0,141.68,76.64
2016,7,8,16,15,824.5,78.5,3.65,18.5,575.0,93.83,52.33
2016,7,8,16,30,808.0,76.0,3.6,18.0,529.0,62.52,48.72
2016,7,8,16,45,788.0,72.5,3.55,18.0,480.5,51.64,39.48
2016,7,8,17,0,768.0,69.0,3.5,18.0,432.0,50.35,38.5
2016,7,8,17,15,739.0,65.5,3.4,17.5,382.0,48.9,37.45
2016,7,8,17,30,710.0,62.0,3.3,17.0,332.0,47.37,36.3
2016,7,8,17,45,671.5,57.5,3.25,17.0,283.0,44.92,34.22
2016,7,8,18,0,633.0,53.0,3.2,17.0,234.0,42.39,31.99
2016,7,8,18,15,574.5,47.5,3.1,16.5,187.0,38.84,28.8
2016,7,8,18,30,516.0,42.0,3.0,16.0,140.0,32.27,22.81
2016,7,8,18,45,427.5,34.0,2.95,15.5,99.0,26.65,17.5
2016,7,8,19,0,339.0,26.0,2.9,15.0,58.0,20.86,11.34
2016,7,8,19,15,169.5,13.0,2.9,14.5,29.0,10.24,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,168.5,11.5,2.1,13.0,26.5,102.76,0.0
2016,7,9,5,30,337.0,23.0,2.1,13.0,53.0,265.9,194.65
2016,7,9,5,45,428.5,30.5,2.15,13.5,92.5,346.46,281.68
2016,7,9,6,0,520.0,38.0,2.2,14.0,132.0,430.52,355.89
2016,7,9,6,15,578.5,43.0,2.25,14.5,178.5,499.85,413.38
2016,7,9,6,30,637.0,48.0,2.3,15.0,225.0,572.37,470.57
2016,7,9,6,45,675.5,52.5,2.4,15.5,273.5,631.0,514.77
2016,7,9,7,0,714.0,57.0,2.5,16.0,322.0,690.52,557.92
2016,7,9,7,15,742.5,60.0,2.55,16.0,371.5,739.79,592.85
2016,7,9,7,30,771.0,63.0,2.6,16.0,421.0,779.77,620.2
2016,7,9,7,45,791.5,66.0,2.65,16.5,469.5,820.19,646.19
2016,7,9,8,0,812.0,69.0,2.7,17.0,518.0,859.11,670.59
2016,7,9,8,15,829.0,71.5,2.7,17.0,564.5,892.24,691.47
2016,7,9,8,30,846.0,74.0,2.7,17.0,611.0,923.21,710.7
2016,7,9,8,45,858.0,76.0,2.75,17.5,654.0,946.22,723.41
2016,7,9,9,0,870.0,78.0,2.8,18.0,697.0,966.51,734.33
2016,7,9,9,15,880.0,79.5,2.85,18.0,736.0,981.33,742.98
2016,7,9,9,30,890.0,81.0,2.9,18.0,775.0,993.13,749.75
2016,7,9,9,45,892.0,86.0,3.0,18.5,807.5,997.73,750.84
2016,7,9,10,0,894.0,91.0,3.1,19.0,840.0,998.97,749.85
2016,7,9,10,15,900.0,92.0,3.15,19.0,868.0,996.49,747.54
2016,7,9,10,30,906.0,93.0,3.2,19.0,896.0,990.76,743.21
2016,7,9,10,45,913.5,92.0,3.25,19.0,918.0,981.15,736.42
2016,7,9,11,0,921.0,91.0,3.3,19.0,940.0,968.32,727.59
2016,7,9,11,15,924.0,91.5,3.35,19.0,955.0,949.61,714.87
2016,7,9,11,30,927.0,92.0,3.4,19.0,970.0,927.86,700.18
2016,7,9,11,45,931.5,90.0,3.5,19.0,978.5,902.15,683.09
2016,7,9,12,0,936.0,88.0,3.6,19.0,987.0,873.64,664.01
2016,7,9,12,15,937.0,88.0,3.7,19.0,988.5,841.43,642.25
2016,7,9,12,30,938.0,88.0,3.8,19.0,990.0,806.83,618.66
2016,7,9,12,45,934.5,90.0,3.9,19.0,983.0,768.42,592.16
2016,7,9,13,0,931.0,92.0,4.0,19.0,976.0,728.2,563.71
2016,7,9,13,15,930.0,91.5,4.05,18.5,963.5,685.9,532.38
2016,7,9,13,30,929.0,91.0,4.1,18.0,951.0,641.99,498.95
2016,7,9,13,45,928.0,89.5,4.2,18.0,931.5,595.81,462.07
2016,7,9,14,0,927.0,88.0,4.3,18.0,912.0,548.37,423.24
2016,7,9,14,15,545.5,248.5,4.35,18.0,730.0,438.95,337.31
2016,7,9,14,30,164.0,409.0,4.4,18.0,548.0,383.68,295.58
2016,7,9,14,45,538.0,246.0,4.45,18.0,673.0,372.56,280.38
2016,7,9,15,0,912.0,83.0,4.5,18.0,798.0,346.88,247.5
2016,7,9,15,15,905.5,81.5,4.5,17.5,761.5,294.99,200.97
2016,7,9,15,30,899.0,80.0,4.5,17.0,725.0,243.53,155.49
2016,7,9,15,45,889.0,78.5,4.55,17.0,683.0,192.18,112.52
2016,7,9,16,0,879.0,77.0,4.6,17.0,641.0,141.99,76.17
2016,7,9,16,15,865.0,75.0,4.6,16.5,595.0,92.62,51.15
2016,7,9,16,30,851.0,73.0,4.6,16.0,549.0,60.96,47.77
2016,7,9,16,45,830.5,71.0,4.6,16.0,499.5,59.84,46.98
2016,7,9,17,0,810.0,69.0,4.6,16.0,450.0,50.73,39.15
2016,7,9,17,15,782.5,65.5,4.55,15.5,399.0,49.25,38.07
2016,7,9,17,30,755.0,62.0,4.5,15.0,348.0,47.7,36.89
2016,7,9,17,45,712.5,58.5,4.45,14.5,297.0,46.01,35.54
2016,7,9,18,0,670.0,55.0,4.4,14.0,246.0,44.31,34.1
2016,7,9,18,15,611.0,49.5,4.25,13.5,197.0,40.8,30.91
2016,7,9,18,30,552.0,44.0,4.1,13.0,148.0,34.09,24.72
2016,7,9,18,45,453.5,36.0,3.95,13.0,105.0,28.48,19.29
2016,7,9,19,0,355.0,28.0,3.8,13.0,62.0,22.73,12.92
2016,7,9,19,15,177.5,14.0,3.75,12.5,31.0,11.15,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,163.5,12.5,3.15,12.0,26.5,100.76,0.0
2016,7,10,5,30,327.0,25.0,3.2,12.0,53.0,262.04,190.42
2016,7,10,5,45,427.0,33.0,3.25,12.5,94.5,348.94,285.47
2016,7,10,6,0,527.0,41.0,3.3,13.0,136.0,444.32,369.84
2016,7,10,6,15,589.0,47.0,3.25,13.5,184.0,512.03,427.03
2016,7,10,6,30,651.0,53.0,3.2,14.0,232.0,589.11,488.39
2016,7,10,6,45,694.5,57.0,3.15,14.5,283.0,651.74,535.63
2016,7,10,7,0,738.0,61.0,3.1,15.0,334.0,715.43,581.6
2016,7,10,7,15,768.0,64.5,3.0,15.5,385.5,767.47,616.84
2016,7,10,7,30,798.0,68.0,2.9,16.0,437.0,818.97,650.44
2016,7,10,7,45,821.5,70.5,2.85,16.5,487.5,853.19,670.95
2016,7,10,8,0,845.0,73.0,2.8,17.0,538.0,894.86,696.34
2016,7,10,8,15,861.5,75.5,2.75,17.0,586.0,928.08,716.59
2016,7,10,8,30,878.0,78.0,2.7,17.0,634.0,959.0,735.09
2016,7,10,8,45,892.5,79.0,2.65,17.5,679.0,983.59,747.71
2016,7,10,9,0,907.0,80.0,2.6,18.0,724.0,1005.44,758.43
2016,7,10,9,15,917.0,81.5,2.6,18.0,764.0,1020.45,766.54
2016,7,10,9,30,927.0,83.0,2.6,18.0,804.0,1032.31,772.72
2016,7,10,9,45,931.5,86.5,2.6,18.5,838.5,1037.65,773.26
2016,7,10,10,0,936.0,90.0,2.6,19.0,873.0,1039.55,771.76
2016,7,10,10,15,942.0,91.0,2.65,19.0,902.0,1036.77,769.36
2016,7,10,10,30,948.0,92.0,2.7,19.0,931.0,1030.6,764.91
2016,7,10,10,45,952.0,93.0,2.8,19.5,953.0,1019.1,756.13
2016,7,10,11,0,956.0,94.0,2.9,20.0,975.0,1004.27,745.27
2016,7,10,11,15,959.0,94.5,3.0,20.0,990.5,984.74,732.78
2016,7,10,11,30,962.0,95.0,3.1,20.0,1006.0,962.07,718.21
2016,7,10,11,45,963.5,95.5,3.25,20.0,1014.0,935.06,701.03
2016,7,10,12,0,965.0,96.0,3.4,20.0,1022.0,905.22,681.78
2016,7,10,12,15,965.5,96.0,3.45,20.0,1023.0,871.46,659.08
2016,7,10,12,30,966.0,96.0,3.5,20.0,1024.0,835.29,634.59
2016,7,10,12,45,960.0,99.0,3.6,20.0,1016.0,794.64,607.01
2016,7,10,13,0,954.0,102.0,3.7,20.0,1008.0,752.29,577.31
2016,7,10,13,15,952.0,101.5,3.7,20.0,993.5,708.18,543.91
2016,7,10,13,30,950.0,101.0,3.7,20.0,979.0,662.51,508.6
2016,7,10,13,45,947.5,99.5,3.75,20.0,958.5,614.37,470.75
2016,7,10,14,0,945.0,98.0,3.8,20.0,938.0,565.07,430.96
2016,7,10,14,15,939.5,97.0,3.75,20.0,910.0,513.81,388.38
2016,7,10,14,30,934.0,96.0,3.7,20.0,882.0,462.05,344.31
2016,7,10,14,45,927.5,94.0,3.7,20.0,848.0,408.9,298.22
2016,7,10,15,0,921.0,92.0,3.7,20.0,814.0,355.78,251.31
2016,7,10,15,15,911.5,90.5,3.65,20.0,774.5,302.5,204.07
2016,7,10,15,30,902.0,89.0,3.6,20.0,735.0,249.96,158.22
2016,7,10,15,45,889.5,86.5,3.6,20.0,691.0,197.21,114.99
2016,7,10,16,0,877.0,84.0,3.6,20.0,647.0,145.9,78.53
2016,7,10,16,15,860.5,81.5,3.55,19.5,599.0,96.04,53.75
2016,7,10,16,30,844.0,79.0,3.5,19.0,551.0,64.89,50.57
2016,7,10,16,45,822.0,76.0,3.5,19.0,500.5,54.45,41.74
2016,7,10,17,0,800.0,73.0,3.5,19.0,450.0,53.58,41.14
2016,7,10,17,15,770.5,69.5,3.4,18.5,398.5,52.21,40.19
2016,7,10,17,30,741.0,66.0,3.3,18.0,347.0,50.79,39.15
2016,7,10,17,45,697.5,61.5,3.25,18.0,295.0,48.41,37.14
2016,7,10,18,0,654.0,57.0,3.2,18.0,243.0,45.98,35.0
2016,7,10,18,15,592.0,51.0,3.1,17.0,194.0,38.53,28.46
2016,7,10,18,30,530.0,45.0,3.0,16.0,145.0,34.89,25.1
2016,7,10,18,45,429.5,37.0,2.9,15.5,102.0,29.34,19.8
2016,7,10,19,0,329.0,29.0,2.8,15.0,59.0,23.65,13.45
2016,7,10,19,15,164.5,14.5,2.8,14.5,29.5,11.61,0.0
2016,7,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,155.5,12.5,1.2,13.0,25.5,96.21,0.0
2016,7,11,5,30,311.0,25.0,1.2,13.0,51.0,251.32,177.88
2016,7,11,5,45,412.5,33.5,1.3,13.5,92.0,340.1,274.14
2016,7,11,6,0,514.0,42.0,1.4,14.0,133.0,436.49,357.48
2016,7,11,6,15,576.0,47.5,1.4,14.5,180.5,507.96,416.11
2016,7,11,6,30,638.0,53.0,1.4,15.0,228.0,578.7,470.73
2016,7,11,6,45,681.0,57.5,1.4,15.5,278.5,641.12,516.34
2016,7,11,7,0,724.0,62.0,1.4,16.0,329.0,704.62,560.65
2016,7,11,7,15,754.5,65.5,1.4,16.5,380.0,756.68,594.94
2016,7,11,7,30,785.0,69.0,1.4,17.0,431.0,808.26,627.8
2016,7,11,7,45,807.0,72.0,1.4,17.5,481.0,850.57,653.27
2016,7,11,8,0,829.0,75.0,1.4,18.0,531.0,881.99,670.84
2016,7,11,8,15,846.0,77.5,1.45,18.5,578.5,915.36,690.22
2016,7,11,8,30,863.0,80.0,1.5,19.0,626.0,946.5,707.88
2016,7,11,8,45,875.5,82.5,1.55,19.5,670.0,970.74,720.89
2016,7,11,9,0,888.0,85.0,1.6,20.0,714.0,992.19,732.13
2016,7,11,9,15,898.5,86.5,1.65,20.0,754.0,1007.5,740.86
2016,7,11,9,30,909.0,88.0,1.7,20.0,794.0,1019.73,747.78
2016,7,11,9,45,908.5,94.0,1.8,20.5,827.0,1022.77,748.24
2016,7,11,10,0,908.0,100.0,1.9,21.0,860.0,1022.34,746.67
2016,7,11,10,15,914.5,101.5,1.95,21.0,888.5,1020.61,745.17
2016,7,11,10,30,921.0,103.0,2.0,21.0,917.0,1015.53,741.67
2016,7,11,10,45,925.5,104.0,2.05,21.0,939.5,1004.66,734.56
2016,7,11,11,0,930.0,105.0,2.1,21.0,962.0,990.52,725.49
2016,7,11,11,15,933.0,105.5,2.15,21.0,977.5,971.29,713.19
2016,7,11,11,30,936.0,106.0,2.2,21.0,993.0,948.99,698.94
2016,7,11,11,45,938.0,106.5,2.3,21.0,1001.0,922.87,682.65
2016,7,11,12,0,940.0,107.0,2.4,21.0,1009.0,893.97,664.39
2016,7,11,12,15,940.5,107.0,2.45,21.0,1010.0,860.8,642.7
2016,7,11,12,30,941.0,107.0,2.5,21.0,1011.0,825.29,619.28
2016,7,11,12,45,943.5,104.5,2.65,21.0,1005.5,786.94,594.34
2016,7,11,13,0,946.0,102.0,2.8,21.0,1000.0,746.45,566.86
2016,7,11,13,15,944.0,101.5,2.85,21.0,986.5,702.66,534.46
2016,7,11,13,30,942.0,101.0,2.9,21.0,973.0,657.31,500.12
2016,7,11,13,45,939.0,100.5,3.0,21.0,952.0,610.01,463.58
2016,7,11,14,0,936.0,100.0,3.1,21.0,931.0,561.6,425.07
2016,7,11,14,15,931.0,98.5,3.15,20.5,903.5,510.56,384.07
2016,7,11,14,30,926.0,97.0,3.2,20.0,876.0,459.0,341.29
2016,7,11,14,45,920.0,95.0,3.25,20.0,842.5,406.39,295.86
2016,7,11,15,0,914.0,93.0,3.3,20.0,809.0,353.76,249.53
2016,7,11,15,15,904.5,91.5,3.3,20.0,770.0,300.79,202.7
2016,7,11,15,30,895.0,90.0,3.3,20.0,731.0,248.57,157.25
2016,7,11,15,45,884.5,87.0,3.3,20.0,687.5,196.07,114.26
2016,7,11,16,0,874.0,84.0,3.3,20.0,644.0,144.83,77.9
2016,7,11,16,15,857.5,81.5,3.3,19.5,596.0,95.09,53.44
2016,7,11,16,30,841.0,79.0,3.3,19.0,548.0,64.87,50.55
2016,7,11,16,45,820.5,75.5,3.3,19.0,498.0,54.11,41.45
2016,7,11,17,0,800.0,72.0,3.3,19.0,448.0,52.87,40.54
2016,7,11,17,15,770.5,68.5,3.25,18.5,396.5,51.48,39.55
2016,7,11,17,30,741.0,65.0,3.2,18.0,345.0,50.02,38.48
2016,7,11,17,45,701.0,60.0,3.2,17.5,294.0,47.23,36.18
2016,7,11,18,0,661.0,55.0,3.2,17.0,243.0,44.33,33.69
2016,7,11,18,15,600.0,49.5,3.1,16.5,194.0,37.39,27.51
2016,7,11,18,30,539.0,44.0,3.0,16.0,145.0,34.12,24.41
2016,7,11,18,45,443.0,35.5,2.95,15.5,102.0,28.09,18.7
2016,7,11,19,0,347.0,27.0,2.9,15.0,59.0,21.88,11.94
2016,7,11,19,15,173.5,13.5,2.95,14.5,29.5,10.75,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
