Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,5,15,163.5,12.0,3.15,12.0,25.0,99.95,0.0
2016,7,12,5,30,327.0,24.0,3.2,12.0,50.0,258.32,181.38
2016,7,12,5,45,426.0,32.0,3.25,12.5,91.0,346.29,282.47
2016,7,12,6,0,525.0,40.0,3.3,13.0,132.0,440.71,366.5
2016,7,12,6,15,588.0,46.0,3.25,13.0,180.5,509.02,425.21
2016,7,12,6,30,651.0,52.0,3.2,13.0,229.0,586.76,488.28
2016,7,12,6,45,350.5,95.5,3.15,13.5,193.5,424.82,356.26
2016,7,12,7,0,50.0,139.0,3.1,14.0,158.0,193.2,158.86
2016,7,12,7,15,87.0,165.0,3.05,14.5,203.0,254.58,210.39
2016,7,12,7,30,124.0,191.0,3.0,15.0,248.0,333.87,274.16
2016,7,12,7,45,201.5,207.5,2.95,15.5,312.5,423.29,345.5
2016,7,12,8,0,279.0,224.0,2.9,16.0,377.0,534.1,430.44
2016,7,12,8,15,576.5,152.0,2.8,16.0,504.5,762.9,605.14
2016,7,12,8,30,874.0,80.0,2.7,16.0,632.0,956.8,738.12
2016,7,12,8,45,886.5,82.5,2.65,16.5,677.0,981.2,749.06
2016,7,12,9,0,899.0,85.0,2.6,17.0,722.0,1002.78,759.65
2016,7,12,9,15,910.0,87.0,2.55,17.0,762.5,1019.26,768.26
2016,7,12,9,30,921.0,89.0,2.5,17.0,803.0,1032.6,774.88
2016,7,12,9,45,930.5,89.5,2.45,17.5,839.0,1039.46,775.85
2016,7,12,10,0,940.0,90.0,2.4,18.0,875.0,1043.01,774.83
2016,7,12,10,15,946.5,91.0,2.4,18.0,904.0,1040.72,772.2
2016,7,12,10,30,953.0,92.0,2.4,18.0,933.0,1035.01,767.54
2016,7,12,10,45,956.5,93.0,2.4,18.5,955.5,1022.97,757.48
2016,7,12,11,0,960.0,94.0,2.4,19.0,978.0,1007.6,745.44
2016,7,12,11,15,963.0,94.5,2.45,19.0,993.5,987.98,732.7
2016,7,12,11,30,966.0,95.0,2.5,19.0,1009.0,965.21,717.92
2016,7,12,11,45,967.5,95.5,2.55,19.5,1017.0,938.08,698.9
2016,7,12,12,0,969.0,96.0,2.6,20.0,1025.0,908.11,678.01
2016,7,12,12,15,969.0,96.0,2.65,20.0,1025.0,873.78,655.42
2016,7,12,12,30,969.0,96.0,2.7,20.0,1025.0,837.06,631.04
2016,7,12,12,45,959.5,101.5,2.8,20.0,1015.5,795.82,603.63
2016,7,12,13,0,950.0,107.0,2.9,20.0,1006.0,753.03,574.0
2016,7,12,13,15,947.0,106.0,2.95,20.0,991.5,707.9,540.54
2016,7,12,13,30,944.0,105.0,3.0,20.0,977.0,661.32,505.17
2016,7,12,13,45,940.0,104.0,3.1,20.0,955.5,612.89,467.64
2016,7,12,14,0,936.0,103.0,3.2,20.0,934.0,563.44,428.21
2016,7,12,14,15,930.0,102.0,3.2,19.5,905.5,512.25,386.79
2016,7,12,14,30,924.0,101.0,3.2,19.0,877.0,460.62,343.72
2016,7,12,14,45,916.5,99.0,3.25,19.0,843.0,407.48,297.77
2016,7,12,15,0,909.0,97.0,3.3,19.0,809.0,354.49,251.07
2016,7,12,15,15,899.0,95.0,3.3,19.0,769.0,301.2,203.88
2016,7,12,15,30,889.0,93.0,3.3,19.0,729.0,248.72,158.15
2016,7,12,15,45,876.5,90.5,3.3,19.0,685.0,196.52,115.41
2016,7,12,16,0,864.0,88.0,3.3,19.0,641.0,145.76,79.51
2016,7,12,16,15,846.5,85.5,3.25,18.5,593.0,96.39,55.41
2016,7,12,16,30,829.0,83.0,3.2,18.0,545.0,57.88,44.72
2016,7,12,16,45,807.5,79.0,3.2,18.0,494.5,56.49,43.7
2016,7,12,17,0,786.0,75.0,3.2,18.0,444.0,54.99,42.55
2016,7,12,17,15,755.5,71.5,3.1,17.5,392.5,53.69,41.66
2016,7,12,17,30,725.0,68.0,3.0,17.0,341.0,52.34,40.69
2016,7,12,17,45,684.5,63.0,2.95,17.0,290.0,49.65,38.4
2016,7,12,18,0,644.0,58.0,2.9,17.0,239.0,42.86,32.4
2016,7,12,18,15,581.5,51.5,2.8,16.5,190.5,38.96,28.9
2016,7,12,18,30,519.0,45.0,2.7,16.0,142.0,34.94,25.13
2016,7,12,18,45,420.5,36.5,2.6,15.5,99.5,28.96,19.44
2016,7,12,19,0,322.0,28.0,2.5,15.0,57.0,22.81,12.57
2016,7,12,19,15,161.0,14.0,2.5,14.5,28.5,11.22,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,146.0,12.5,1.75,12.5,24.0,90.71,0.0
2016,7,13,5,30,292.0,25.0,1.7,13.0,48.0,237.54,161.67
2016,7,13,5,45,396.5,34.0,1.65,13.5,89.5,329.98,265.9
2016,7,13,6,0,501.0,43.0,1.6,14.0,131.0,428.22,351.13
2016,7,13,6,15,566.5,49.5,1.45,14.5,179.0,503.11,412.44
2016,7,13,6,30,632.0,56.0,1.3,15.0,227.0,582.01,472.54
2016,7,13,6,45,676.5,61.0,1.2,15.5,278.0,640.97,514.56
2016,7,13,7,0,721.0,66.0,1.1,16.0,329.0,706.3,558.95
2016,7,13,7,15,752.5,70.0,1.0,16.5,380.5,759.88,592.64
2016,7,13,7,30,784.0,74.0,0.9,17.0,432.0,813.0,624.5
2016,7,13,7,45,807.5,77.0,0.85,17.5,483.0,856.69,649.42
2016,7,13,8,0,831.0,80.0,0.8,18.0,534.0,898.86,672.64
2016,7,13,8,15,848.5,82.5,0.75,18.5,582.5,923.19,683.61
2016,7,13,8,30,866.0,85.0,0.7,19.0,631.0,954.79,699.28
2016,7,13,8,45,879.5,87.5,0.7,19.5,675.5,979.98,711.56
2016,7,13,9,0,893.0,90.0,0.7,20.0,720.0,1002.39,722.1
2016,7,13,9,15,903.5,91.5,0.75,20.5,760.5,1017.67,729.37
2016,7,13,9,30,914.0,93.0,0.8,21.0,801.0,1029.83,734.89
2016,7,13,9,45,909.5,101.5,0.85,21.5,833.0,1031.54,734.12
2016,7,13,10,0,905.0,110.0,0.9,22.0,865.0,1029.63,731.42
2016,7,13,10,15,911.5,111.5,1.0,22.0,894.0,1027.71,731.3
2016,7,13,10,30,918.0,113.0,1.1,22.0,923.0,1022.45,729.15
2016,7,13,10,45,923.0,114.0,1.25,22.5,945.5,1011.89,723.24
2016,7,13,11,0,928.0,115.0,1.4,23.0,968.0,998.03,715.2
2016,7,13,11,15,931.0,115.5,1.5,23.0,983.5,978.61,704.14
2016,7,13,11,30,934.0,116.0,1.6,23.0,999.0,956.12,691.09
2016,7,13,11,45,935.5,116.5,1.7,23.0,1007.0,929.37,675.18
2016,7,13,12,0,937.0,117.0,1.8,23.0,1015.0,899.88,657.33
2016,7,13,12,15,937.0,117.0,1.9,23.0,1015.0,866.17,636.48
2016,7,13,12,30,937.0,117.0,2.0,23.0,1015.0,830.16,613.84
2016,7,13,12,45,940.0,114.0,2.15,23.0,1009.5,791.7,589.61
2016,7,13,13,0,943.0,111.0,2.3,23.0,1004.0,751.09,562.51
2016,7,13,13,15,940.5,110.0,2.4,23.0,989.5,706.49,530.51
2016,7,13,13,30,938.0,109.0,2.5,23.0,975.0,660.41,496.52
2016,7,13,13,45,934.0,108.0,2.6,23.0,953.5,612.17,459.92
2016,7,13,14,0,930.0,107.0,2.7,23.0,932.0,562.92,421.43
2016,7,13,14,15,924.0,106.0,2.75,23.0,904.0,511.93,380.3
2016,7,13,14,30,918.0,105.0,2.8,23.0,876.0,460.51,337.64
2016,7,13,14,45,910.0,103.0,2.85,23.0,841.5,407.42,292.65
2016,7,13,15,0,902.0,101.0,2.9,23.0,807.0,354.52,246.93
2016,7,13,15,15,892.0,99.0,2.95,22.5,767.5,301.51,201.28
2016,7,13,15,30,882.0,97.0,3.0,22.0,728.0,249.3,156.85
2016,7,13,15,45,868.5,94.5,3.05,22.0,683.5,197.23,114.91
2016,7,13,16,0,855.0,92.0,3.1,22.0,639.0,146.69,79.8
2016,7,13,16,15,837.5,89.5,3.1,21.5,591.0,87.98,48.55
2016,7,13,16,30,820.0,87.0,3.1,21.0,543.0,60.58,46.48
2016,7,13,16,45,797.5,83.5,3.1,21.0,493.0,59.66,45.88
2016,7,13,17,0,775.0,80.0,3.1,21.0,443.0,58.66,45.18
2016,7,13,17,15,744.0,76.0,3.05,20.5,391.5,57.13,44.12
2016,7,13,17,30,713.0,72.0,3.0,20.0,340.0,55.54,42.96
2016,7,13,17,45,670.0,66.5,2.95,19.5,288.5,47.96,36.51
2016,7,13,18,0,627.0,61.0,2.9,19.0,237.0,45.17,34.14
2016,7,13,18,15,563.0,54.5,2.7,18.5,188.5,41.38,30.76
2016,7,13,18,30,499.0,48.0,2.5,18.0,140.0,37.49,27.12
2016,7,13,18,45,399.0,38.5,2.4,17.5,98.0,30.74,20.76
2016,7,13,19,0,299.0,29.0,2.3,17.0,56.0,23.76,13.06
2016,7,13,19,15,149.5,14.5,2.25,16.5,28.0,11.7,0.0
2016,7,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,153.5,12.0,1.45,13.5,24.0,94.16,0.0
2016,7,14,5,30,307.0,24.0,1.4,14.0,48.0,243.95,160.93
2016,7,14,5,45,413.0,33.0,1.35,14.5,89.5,338.81,270.79
2016,7,14,6,0,519.0,42.0,1.3,15.0,131.0,438.63,356.72
2016,7,14,6,15,584.5,48.0,1.2,15.0,180.0,513.46,418.12
2016,7,14,6,30,650.0,54.0,1.1,15.0,229.0,587.39,474.97
2016,7,14,6,45,694.0,59.0,1.0,15.5,280.5,651.78,520.59
2016,7,14,7,0,738.0,64.0,0.9,16.0,332.0,717.25,564.38
2016,7,14,7,15,769.0,67.5,0.9,16.5,384.0,770.26,598.49
2016,7,14,7,30,800.0,71.0,0.9,17.0,436.0,822.76,631.12
2016,7,14,7,45,823.0,74.0,0.9,17.5,487.0,866.42,656.75
2016,7,14,8,0,846.0,77.0,0.9,18.0,538.0,899.12,674.56
2016,7,14,8,15,863.5,79.5,0.9,18.5,586.5,933.31,693.16
2016,7,14,8,30,881.0,82.0,0.9,19.0,635.0,965.23,709.97
2016,7,14,8,45,894.5,84.0,0.95,19.5,680.5,990.1,723.1
2016,7,14,9,0,908.0,86.0,1.0,20.0,726.0,1012.15,734.51
2016,7,14,9,15,918.5,87.5,1.05,20.0,766.5,1027.62,743.26
2016,7,14,9,30,929.0,89.0,1.1,20.0,807.0,1039.93,750.22
2016,7,14,9,45,932.0,93.0,1.2,20.5,841.5,1044.24,751.9
2016,7,14,10,0,935.0,97.0,1.3,21.0,876.0,1045.09,751.58
2016,7,14,10,15,941.0,98.5,1.35,21.0,905.0,1042.75,749.93
2016,7,14,10,30,947.0,100.0,1.4,21.0,934.0,1036.98,746.3
2016,7,14,10,45,951.0,101.0,1.5,21.5,956.5,1025.32,738.5
2016,7,14,11,0,955.0,102.0,1.6,22.0,979.0,1010.33,728.67
2016,7,14,11,15,958.0,102.5,1.7,22.0,994.5,990.63,717.25
2016,7,14,11,30,961.0,103.0,1.8,22.0,1010.0,967.78,703.76
2016,7,14,11,45,962.5,103.5,1.9,22.0,1018.0,940.57,687.34
2016,7,14,12,0,964.0,104.0,2.0,22.0,1026.0,910.54,668.93
2016,7,14,12,15,964.0,104.0,2.05,22.0,1027.0,876.18,646.97
2016,7,14,12,30,964.0,104.0,2.1,22.0,1028.0,839.42,623.24
2016,7,14,12,45,955.5,108.5,2.2,22.0,1018.5,798.02,596.51
2016,7,14,13,0,947.0,113.0,2.3,22.0,1009.0,755.06,567.32
2016,7,14,13,15,944.0,112.5,2.35,21.5,994.5,710.3,535.86
2016,7,14,13,30,941.0,112.0,2.4,21.0,980.0,664.08,502.35
2016,7,14,13,45,936.5,111.0,2.45,21.0,958.0,615.33,465.02
2016,7,14,14,0,932.0,110.0,2.5,21.0,936.0,565.63,425.86
2016,7,14,14,15,925.5,109.0,2.5,21.0,907.5,514.23,384.12
2016,7,14,14,30,919.0,108.0,2.5,21.0,879.0,462.45,340.91
2016,7,14,14,45,910.5,106.0,2.55,21.0,844.0,409.04,295.52
2016,7,14,15,0,902.0,104.0,2.6,21.0,809.0,355.88,249.41
2016,7,14,15,15,891.0,102.0,2.6,20.5,769.0,302.54,203.29
2016,7,14,15,30,880.0,100.0,2.6,20.0,729.0,250.1,158.52
2016,7,14,15,45,866.0,97.5,2.6,20.0,684.0,197.97,116.41
2016,7,14,16,0,852.0,95.0,2.6,20.0,639.0,147.44,81.29
2016,7,14,16,15,833.5,92.5,2.6,19.5,591.0,88.85,50.26
2016,7,14,16,30,815.0,90.0,2.6,19.0,543.0,62.66,48.66
2016,7,14,16,45,791.0,86.5,2.6,19.0,492.0,61.82,48.13
2016,7,14,17,0,767.0,83.0,2.6,19.0,441.0,60.9,47.51
2016,7,14,17,15,734.5,78.5,2.55,18.5,389.0,59.07,46.18
2016,7,14,17,30,702.0,74.0,2.5,18.0,337.0,52.06,40.27
2016,7,14,17,45,655.5,69.0,2.5,17.5,285.5,49.82,38.47
2016,7,14,18,0,609.0,64.0,2.5,17.0,234.0,47.52,36.51
2016,7,14,18,15,542.5,57.0,2.45,16.5,185.5,43.43,32.83
2016,7,14,18,30,476.0,50.0,2.4,16.0,137.0,39.22,28.86
2016,7,14,18,45,371.5,40.0,2.35,15.5,95.5,32.09,22.1
2016,7,14,19,0,267.0,30.0,2.3,15.0,54.0,24.72,13.8
2016,7,14,19,15,133.5,15.0,2.35,14.5,27.0,12.18,0.0
2016,7,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,114.0,13.5,2.25,11.5,22.0,73.98,0.0
2016,7,15,5,30,228.0,27.0,2.3,12.0,44.0,198.82,127.76
2016,7,15,5,45,336.0,37.5,2.35,12.5,83.5,294.99,238.62
2016,7,15,6,0,444.0,48.0,2.4,13.0,123.0,395.01,327.01
2016,7,15,6,15,514.5,55.5,2.3,13.0,170.5,472.9,393.96
2016,7,15,6,30,585.0,63.0,2.2,13.0,218.0,555.03,460.09
2016,7,15,6,45,292.5,80.5,2.15,13.5,158.0,357.86,299.92
2016,7,15,7,0,0.0,98.0,2.1,14.0,98.0,91.32,71.93
2016,7,15,7,15,24.5,137.5,2.05,14.0,149.0,165.77,135.31
2016,7,15,7,30,49.0,177.0,2.0,14.0,200.0,233.14,190.77
2016,7,15,7,45,147.0,202.0,1.95,14.5,280.0,366.77,299.56
2016,7,15,8,0,245.0,227.0,1.9,15.0,360.0,506.01,407.06
2016,7,15,8,15,276.5,244.0,1.9,15.5,407.0,556.83,442.87
2016,7,15,8,30,308.0,261.0,1.9,16.0,454.0,607.52,478.37
2016,7,15,8,45,591.5,179.5,1.9,16.5,584.0,819.79,634.47
2016,7,15,9,0,875.0,98.0,1.9,17.0,714.0,993.16,747.34
2016,7,15,9,15,886.5,100.0,1.9,17.0,754.5,1009.77,754.55
2016,7,15,9,30,898.0,102.0,1.9,17.0,795.0,1023.31,761.69
2016,7,15,9,45,626.0,235.0,1.95,17.5,728.5,909.54,683.55
2016,7,15,10,0,354.0,368.0,2.0,18.0,662.0,750.27,566.12
2016,7,15,10,15,640.5,238.0,2.05,18.0,793.0,909.57,684.31
2016,7,15,10,30,927.0,108.0,2.1,18.0,924.0,1025.45,759.35
2016,7,15,10,45,718.5,234.5,2.15,18.5,877.0,953.12,708.91
2016,7,15,11,0,510.0,361.0,2.2,19.0,830.0,857.84,638.6
2016,7,15,11,15,727.5,235.5,2.25,19.0,915.5,921.61,688.25
2016,7,15,11,30,945.0,110.0,2.3,19.0,1001.0,959.7,713.05
2016,7,15,11,45,947.5,109.5,2.35,19.0,1009.5,932.71,694.93
2016,7,15,12,0,950.0,109.0,2.4,19.0,1018.0,902.91,675.52
2016,7,15,12,15,950.0,109.5,2.4,19.0,1018.5,869.33,653.03
2016,7,15,12,30,950.0,110.0,2.4,19.0,1019.0,833.37,628.84
2016,7,15,12,45,939.5,115.5,2.4,19.0,1009.5,791.72,600.57
2016,7,15,13,0,929.0,121.0,2.4,19.0,1000.0,748.65,569.81
2016,7,15,13,15,926.0,120.5,2.4,19.0,985.0,704.51,537.0
2016,7,15,13,30,923.0,120.0,2.4,19.0,970.0,658.94,502.37
2016,7,15,13,45,528.5,278.0,2.4,19.0,762.0,517.33,394.56
2016,7,15,14,0,134.0,436.0,2.4,19.0,554.0,416.29,317.1
2016,7,15,14,15,136.0,420.0,2.4,18.5,537.0,392.44,300.0
2016,7,15,14,30,138.0,404.0,2.4,18.0,520.0,368.71,282.3
2016,7,15,14,45,137.5,387.5,2.4,18.0,499.0,343.84,262.99
2016,7,15,15,0,137.0,371.0,2.4,18.0,478.0,319.3,243.76
2016,7,15,15,15,495.5,240.5,2.4,18.0,598.0,289.73,208.47
2016,7,15,15,30,854.0,110.0,2.4,18.0,718.0,250.91,161.27
2016,7,15,15,45,836.5,108.0,2.4,18.0,673.0,191.08,113.04
2016,7,15,16,0,819.0,106.0,2.4,18.0,628.0,141.69,78.72
2016,7,15,16,15,799.5,102.5,2.35,17.5,580.0,93.43,55.7
2016,7,15,16,30,780.0,99.0,2.3,17.0,532.0,68.77,54.35
2016,7,15,16,45,753.0,95.5,2.3,17.0,481.5,68.19,54.06
2016,7,15,17,0,726.0,92.0,2.3,17.0,431.0,61.18,48.15
2016,7,15,17,15,692.0,87.5,2.3,16.5,379.5,59.89,47.29
2016,7,15,17,30,658.0,83.0,2.3,16.0,328.0,58.52,46.32
2016,7,15,17,45,608.5,77.0,2.35,16.0,277.5,55.83,44.03
2016,7,15,18,0,559.0,71.0,2.4,16.0,227.0,53.04,41.55
2016,7,15,18,15,490.0,63.0,2.35,15.5,179.0,48.38,37.34
2016,7,15,18,30,421.0,55.0,2.3,15.0,131.0,43.58,32.8
2016,7,15,18,45,315.0,43.5,2.3,14.5,90.5,33.69,23.55
2016,7,15,19,0,209.0,32.0,2.3,14.0,50.0,25.09,13.97
2016,7,15,19,15,104.5,16.0,2.35,13.5,25.0,14.55,0.0
2016,7,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,5,15,111.0,13.0,2.2,12.0,21.0,71.78,0.0
2016,7,16,5,30,222.0,26.0,2.2,12.0,42.0,193.14,119.18
2016,7,16,5,45,331.5,36.5,2.2,12.5,81.5,290.75,234.56
2016,7,16,6,0,441.0,47.0,2.2,13.0,121.0,391.39,323.53
2016,7,16,6,15,512.0,54.5,2.1,13.5,168.5,469.4,389.79
2016,7,16,6,30,583.0,62.0,2.0,14.0,216.0,551.74,454.99
2016,7,16,6,45,311.5,98.0,1.9,14.5,182.5,396.65,329.07
2016,7,16,7,0,40.0,134.0,1.8,15.0,149.0,179.11,145.79
2016,7,16,7,15,392.5,108.5,1.7,15.0,285.0,494.71,408.31
2016,7,16,7,30,745.0,83.0,1.6,15.0,421.0,788.29,623.82
2016,7,16,7,45,429.5,158.0,1.55,15.5,358.5,606.9,483.63
2016,7,16,8,0,114.0,233.0,1.5,16.0,296.0,372.83,297.06
2016,7,16,8,15,157.5,255.5,1.5,16.5,350.0,438.72,348.54
2016,7,16,8,30,201.0,278.0,1.5,17.0,404.0,505.22,397.24
2016,7,16,8,45,218.5,298.0,1.5,17.5,444.0,543.32,423.15
2016,7,16,9,0,236.0,318.0,1.5,18.0,484.0,580.69,448.27
2016,7,16,9,15,563.5,211.0,1.55,18.0,637.5,828.68,630.4
2016,7,16,9,30,891.0,104.0,1.6,18.0,791.0,1018.17,753.53
2016,7,16,9,45,898.0,107.0,1.65,18.5,826.0,1025.06,753.51
2016,7,16,10,0,905.0,110.0,1.7,19.0,861.0,1028.62,753.81
2016,7,16,10,15,911.5,111.0,1.8,19.0,890.5,1026.2,752.58
2016,7,16,10,30,918.0,112.0,1.9,19.0,920.0,1020.44,749.35
2016,7,16,10,45,922.5,113.5,2.0,19.0,942.5,1009.92,743.12
2016,7,16,11,0,927.0,115.0,2.1,19.0,965.0,996.1,734.81
2016,7,16,11,15,930.5,116.0,2.15,19.0,981.0,977.62,722.92
2016,7,16,11,30,934.0,117.0,2.2,19.0,997.0,956.03,709.03
2016,7,16,11,45,936.0,117.0,2.3,19.0,1005.5,929.19,692.17
2016,7,16,12,0,938.0,117.0,2.4,19.0,1014.0,899.59,673.34
2016,7,16,12,15,938.5,117.5,2.4,19.0,1014.5,866.62,651.24
2016,7,16,12,30,939.0,118.0,2.4,19.0,1015.0,831.27,627.45
2016,7,16,12,45,938.0,117.5,2.45,19.0,1008.5,791.77,601.0
2016,7,16,13,0,937.0,117.0,2.5,19.0,1002.0,750.36,571.75
2016,7,16,13,15,934.5,116.5,2.5,19.0,988.0,706.21,538.84
2016,7,16,13,30,932.0,116.0,2.5,19.0,974.0,660.58,504.07
2016,7,16,13,45,931.0,113.0,2.55,19.0,953.5,612.5,466.85
2016,7,16,14,0,930.0,110.0,2.6,19.0,933.0,563.18,427.58
2016,7,16,14,15,924.5,108.5,2.6,18.5,905.0,511.87,386.2
2016,7,16,14,30,919.0,107.0,2.6,18.0,877.0,460.08,343.11
2016,7,16,14,45,913.0,104.5,2.6,18.0,843.0,407.1,297.28
2016,7,16,15,0,907.0,102.0,2.6,18.0,809.0,354.12,250.57
2016,7,16,15,15,897.0,100.0,2.6,18.0,769.5,300.69,203.38
2016,7,16,15,30,887.0,98.0,2.6,18.0,730.0,248.05,157.7
2016,7,16,15,45,874.5,95.0,2.65,18.0,685.5,195.36,114.93
2016,7,16,16,0,862.0,92.0,2.7,18.0,641.0,144.12,79.33
2016,7,16,16,15,844.5,89.5,2.7,17.5,592.5,84.9,48.44
2016,7,16,16,30,827.0,87.0,2.7,17.0,544.0,60.78,47.45
2016,7,16,16,45,596.5,126.5,2.7,17.0,440.0,81.72,65.82
2016,7,16,17,0,366.0,166.0,2.7,17.0,336.0,117.54,97.02
2016,7,16,17,15,334.0,149.5,2.7,16.5,291.0,107.62,88.88
2016,7,16,17,30,302.0,133.0,2.7,16.0,246.0,97.29,80.3
2016,7,16,17,45,465.0,97.0,2.7,16.0,240.5,69.84,56.35
2016,7,16,18,0,628.0,61.0,2.7,16.0,235.0,45.33,34.71
2016,7,16,18,15,561.0,54.5,2.7,15.5,186.0,41.53,31.28
2016,7,16,18,30,494.0,48.0,2.7,15.0,137.0,37.65,27.58
2016,7,16,18,45,382.5,38.5,2.7,14.5,94.5,30.89,21.09
2016,7,16,19,0,271.0,29.0,2.7,14.0,52.0,23.93,12.84
2016,7,16,19,15,135.5,14.5,2.75,13.5,26.0,13.19,0.0
2016,7,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,121.5,12.5,2.95,11.5,21.0,76.86,0.0
2016,7,17,5,30,243.0,25.0,3.0,12.0,42.0,203.23,119.83
2016,7,17,5,45,359.5,34.0,3.05,12.5,82.5,305.31,246.45
2016,7,17,6,0,476.0,43.0,3.1,13.0,123.0,409.68,339.67
2016,7,17,6,15,545.0,50.0,3.05,13.0,170.5,486.63,406.41
2016,7,17,6,30,614.0,57.0,3.0,13.0,218.0,567.89,472.73
2016,7,17,6,45,368.5,99.0,3.0,13.5,201.5,442.92,370.73
2016,7,17,7,0,123.0,141.0,3.0,14.0,185.0,272.36,226.34
2016,7,17,7,15,206.5,156.5,2.95,14.0,244.0,378.97,315.02
2016,7,17,7,30,290.0,172.0,2.9,14.0,303.0,474.16,391.18
2016,7,17,7,45,209.5,202.5,2.85,14.5,303.0,424.6,347.49
2016,7,17,8,0,129.0,233.0,2.8,15.0,303.0,386.98,313.47
2016,7,17,8,15,195.0,251.0,2.8,15.0,367.5,469.06,378.46
2016,7,17,8,30,261.0,269.0,2.8,15.0,432.0,571.43,456.2
2016,7,17,8,45,325.0,275.0,2.85,15.5,493.0,639.85,506.26
2016,7,17,9,0,389.0,281.0,2.9,16.0,554.0,708.61,555.57
2016,7,17,9,15,332.5,316.0,2.95,16.0,558.5,689.48,538.02
2016,7,17,9,30,276.0,351.0,3.0,16.0,563.0,667.44,519.07
2016,7,17,9,45,589.0,229.5,3.05,16.5,709.0,866.44,668.85
2016,7,17,10,0,902.0,108.0,3.1,17.0,855.0,1023.09,773.46
2016,7,17,10,15,908.0,109.5,3.1,17.0,884.0,1020.77,769.3
2016,7,17,10,30,914.0,111.0,3.1,17.0,913.0,1015.12,764.57
2016,7,17,10,45,918.5,111.5,3.15,17.5,935.0,1003.66,755.1
2016,7,17,11,0,923.0,112.0,3.2,18.0,957.0,988.97,743.63
2016,7,17,11,15,925.5,112.5,3.25,18.0,972.0,969.23,730.28
2016,7,17,11,30,928.0,113.0,3.3,18.0,987.0,946.46,714.94
2016,7,17,11,45,930.0,113.0,3.4,18.0,995.0,919.86,697.33
2016,7,17,12,0,932.0,113.0,3.5,18.0,1003.0,890.51,677.75
2016,7,17,12,15,932.0,113.0,3.55,17.5,1003.5,856.95,656.09
2016,7,17,12,30,932.0,113.0,3.6,17.0,1004.0,821.08,632.6
2016,7,17,12,45,926.5,115.5,3.65,17.0,995.5,781.13,604.79
2016,7,17,13,0,921.0,118.0,3.7,17.0,987.0,739.53,574.23
2016,7,17,13,15,918.5,117.0,3.75,17.0,972.5,695.61,540.7
2016,7,17,13,30,916.0,116.0,3.8,17.0,958.0,650.24,505.29
2016,7,17,13,45,915.0,113.0,3.85,17.0,937.5,602.86,467.48
2016,7,17,14,0,914.0,110.0,3.9,17.0,917.0,554.26,427.68
2016,7,17,14,15,907.5,108.5,3.95,17.0,889.0,503.23,384.91
2016,7,17,14,30,901.0,107.0,4.0,17.0,861.0,451.85,340.72
2016,7,17,14,45,895.5,104.0,4.05,17.0,827.5,399.56,294.75
2016,7,17,15,0,890.0,101.0,4.1,17.0,794.0,347.24,247.94
2016,7,17,15,15,879.5,99.0,4.15,16.5,754.5,294.55,201.19
2016,7,17,15,30,869.0,97.0,4.2,16.0,715.0,242.71,155.95
2016,7,17,15,45,608.0,177.0,4.3,16.0,596.0,197.88,129.84
2016,7,17,16,0,347.0,257.0,4.4,16.0,477.0,203.03,147.89
2016,7,17,16,15,577.5,171.5,4.4,15.5,505.0,123.35,86.25
2016,7,17,16,30,808.0,86.0,4.4,15.0,533.0,59.95,47.09
2016,7,17,16,45,784.0,83.0,4.45,15.0,483.0,59.36,46.78
2016,7,17,17,0,760.0,80.0,4.5,15.0,433.0,58.72,46.39
2016,7,17,17,15,728.5,76.0,4.45,14.5,381.5,57.21,45.31
2016,7,17,17,30,697.0,72.0,4.4,14.0,330.0,55.64,44.13
2016,7,17,17,45,649.5,67.0,4.4,14.0,279.0,48.42,37.77
2016,7,17,18,0,602.0,62.0,4.4,14.0,228.0,46.05,35.64
2016,7,17,18,15,535.0,55.0,4.3,13.5,180.0,41.9,31.85
2016,7,17,18,30,468.0,48.0,4.2,13.0,132.0,37.64,27.77
2016,7,17,18,45,357.5,38.5,4.1,13.0,91.0,30.9,21.2
2016,7,17,19,0,247.0,29.0,4.0,13.0,50.0,23.97,12.68
2016,7,17,19,15,123.5,14.5,3.95,12.5,25.0,13.19,0.0
2016,7,17,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,128.0,11.0,3.1,12.0,20.0,78.86,0.0
2016,7,18,5,30,256.0,22.0,3.2,12.0,40.0,206.66,114.79
2016,7,18,5,45,367.0,31.0,3.3,12.5,79.5,306.0,246.6
2016,7,18,6,0,478.0,40.0,3.4,13.0,119.0,406.64,337.46
2016,7,18,6,15,545.0,46.5,3.4,13.0,165.5,481.29,402.7
2016,7,18,6,30,612.0,53.0,3.4,13.0,212.0,560.23,467.76
2016,7,18,6,45,349.0,96.0,3.4,13.5,191.0,423.36,355.5
2016,7,18,7,0,86.0,139.0,3.4,14.0,170.0,224.42,186.15
2016,7,18,7,15,56.5,152.0,3.3,14.0,173.5,212.44,175.22
2016,7,18,7,30,27.0,165.0,3.2,14.0,177.0,198.96,162.4
2016,7,18,7,45,87.0,199.0,3.15,14.5,244.5,291.65,239.19
2016,7,18,8,0,147.0,233.0,3.1,15.0,312.0,403.92,328.43
2016,7,18,8,15,96.5,243.0,3.05,15.0,297.0,347.51,280.9
2016,7,18,8,30,46.0,253.0,3.0,15.0,282.0,307.05,246.24
2016,7,18,8,45,71.0,284.5,3.0,15.5,333.0,364.27,290.88
2016,7,18,9,0,96.0,316.0,3.0,16.0,384.0,421.18,333.96
2016,7,18,9,15,95.0,335.5,3.0,16.0,405.5,437.9,345.47
2016,7,18,9,30,94.0,355.0,3.0,16.0,427.0,453.98,356.65
2016,7,18,9,45,86.0,368.0,3.0,16.5,436.5,455.29,355.81
2016,7,18,10,0,78.0,381.0,3.0,17.0,446.0,456.23,354.82
2016,7,18,10,15,95.0,403.0,3.0,17.0,485.0,490.93,380.61
2016,7,18,10,30,112.0,425.0,3.0,17.0,524.0,539.14,415.81
2016,7,18,10,45,74.5,403.0,3.05,17.5,469.5,459.49,354.56
2016,7,18,11,0,37.0,381.0,3.1,18.0,415.0,396.78,305.85
2016,7,18,11,15,34.0,379.0,3.1,18.0,411.0,387.42,298.7
2016,7,18,11,30,31.0,377.0,3.1,18.0,407.0,378.18,291.47
2016,7,18,11,45,29.5,376.0,3.15,18.0,404.5,371.29,286.15
2016,7,18,12,0,28.0,375.0,3.2,18.0,402.0,364.39,280.85
2016,7,18,12,15,24.0,353.5,3.25,18.0,377.0,337.18,260.17
2016,7,18,12,30,20.0,332.0,3.3,18.0,352.0,309.27,238.93
2016,7,18,12,45,164.5,389.5,3.35,18.0,545.5,462.59,358.09
2016,7,18,13,0,309.0,447.0,3.4,18.0,739.0,594.11,455.85
2016,7,18,13,15,252.5,452.0,3.4,18.0,688.0,539.8,413.96
2016,7,18,13,30,196.0,457.0,3.4,18.0,637.0,495.39,380.15
2016,7,18,13,45,257.5,432.0,3.4,18.0,663.0,487.86,374.79
2016,7,18,14,0,319.0,407.0,3.4,18.0,689.0,480.56,368.61
2016,7,18,14,15,372.0,370.0,3.4,18.0,689.0,455.24,348.14
2016,7,18,14,30,425.0,333.0,3.4,18.0,689.0,417.74,317.51
2016,7,18,14,45,386.5,334.5,3.4,18.0,647.5,385.14,290.83
2016,7,18,15,0,348.0,336.0,3.4,18.0,606.0,348.54,261.38
2016,7,18,15,15,625.5,206.0,3.4,18.0,662.0,293.44,207.31
2016,7,18,15,30,903.0,76.0,3.4,18.0,718.0,233.16,145.48
2016,7,18,15,45,892.5,73.5,3.4,18.0,674.5,180.42,102.44
2016,7,18,16,0,882.0,71.0,3.4,18.0,631.0,128.94,66.89
2016,7,18,16,15,866.0,69.0,3.4,17.5,583.5,79.05,44.76
2016,7,18,16,30,850.0,67.0,3.4,17.0,536.0,56.98,44.16
2016,7,18,16,45,830.0,64.5,3.45,17.0,486.0,55.42,42.98
2016,7,18,17,0,810.0,62.0,3.5,17.0,436.0,53.76,41.68
2016,7,18,17,15,782.0,59.0,3.5,16.5,385.0,44.66,33.9
2016,7,18,17,30,754.0,56.0,3.5,16.0,334.0,43.3,32.88
2016,7,18,17,45,714.0,52.0,3.5,15.5,283.5,41.04,31.0
2016,7,18,18,0,674.0,48.0,3.5,15.0,233.0,38.72,28.98
2016,7,18,18,15,614.0,43.0,3.45,14.5,184.5,35.42,25.96
2016,7,18,18,30,554.0,38.0,3.4,14.0,136.0,32.08,22.74
2016,7,18,18,45,453.5,30.5,3.35,14.0,94.0,26.25,17.06
2016,7,18,19,0,353.0,23.0,3.3,14.0,52.0,18.61,8.3
2016,7,18,19,15,176.5,11.5,3.25,13.5,26.0,10.46,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,148.0,10.5,2.6,11.5,20.0,89.0,0.0
2016,7,19,5,30,296.0,21.0,2.7,12.0,40.0,227.56,117.2
2016,7,19,5,45,406.5,29.0,2.8,12.5,80.5,327.78,262.86
2016,7,19,6,0,517.0,37.0,2.9,13.0,121.0,422.11,349.28
2016,7,19,6,15,583.0,43.0,2.9,13.0,168.5,497.89,414.68
2016,7,19,6,30,649.0,49.0,2.9,13.0,216.0,577.43,479.72
2016,7,19,6,45,402.5,93.5,2.9,13.5,205.0,462.07,386.49
2016,7,19,7,0,156.0,138.0,2.9,14.0,194.0,295.76,246.37
2016,7,19,7,15,476.0,101.0,2.85,14.0,307.0,555.6,461.17
2016,7,19,7,30,796.0,64.0,2.8,14.0,420.0,807.07,648.48
2016,7,19,7,45,817.0,67.0,2.8,14.5,470.0,839.93,666.87
2016,7,19,8,0,838.0,70.0,2.8,15.0,520.0,880.03,691.88
2016,7,19,8,15,855.0,72.5,2.8,15.0,568.0,913.82,713.23
2016,7,19,8,30,872.0,75.0,2.8,15.0,616.0,945.37,732.85
2016,7,19,8,45,882.5,78.0,2.8,15.5,660.0,968.64,745.25
2016,7,19,9,0,893.0,81.0,2.8,16.0,704.0,989.02,755.69
2016,7,19,9,15,903.0,82.5,2.8,16.0,744.5,1004.07,763.99
2016,7,19,9,30,913.0,84.0,2.8,16.0,785.0,1016.0,770.32
2016,7,19,9,45,917.0,87.5,2.8,16.5,818.5,1020.96,770.66
2016,7,19,10,0,921.0,91.0,2.8,17.0,852.0,1022.51,768.94
2016,7,19,10,15,927.0,92.5,2.8,17.0,881.0,1020.42,766.43
2016,7,19,10,30,933.0,94.0,2.8,17.0,910.0,1014.95,761.84
2016,7,19,10,45,935.0,96.0,2.85,17.0,932.0,1002.74,753.38
2016,7,19,11,0,937.0,98.0,2.9,17.0,954.0,987.24,742.87
2016,7,19,11,15,940.0,98.5,2.9,17.0,969.5,967.96,729.49
2016,7,19,11,30,943.0,99.0,2.9,17.0,985.0,945.57,714.09
2016,7,19,11,45,945.0,99.0,2.95,17.0,993.0,918.83,696.18
2016,7,19,12,0,947.0,99.0,3.0,17.0,1001.0,889.28,676.31
2016,7,19,12,15,947.5,99.0,3.0,17.0,1002.0,855.85,653.35
2016,7,19,12,30,948.0,99.0,3.0,17.0,1003.0,820.01,628.63
2016,7,19,12,45,943.0,101.0,3.05,17.5,995.0,779.61,599.7
2016,7,19,13,0,938.0,103.0,3.1,18.0,987.0,737.46,568.42
2016,7,19,13,15,935.0,102.5,3.1,18.0,972.5,693.02,534.66
2016,7,19,13,30,932.0,102.0,3.1,18.0,958.0,647.1,499.04
2016,7,19,13,45,933.0,98.0,3.15,18.0,938.0,599.33,461.33
2016,7,19,14,0,934.0,94.0,3.2,18.0,918.0,550.12,421.42
2016,7,19,14,15,928.5,93.0,3.25,18.0,890.0,499.01,378.85
2016,7,19,14,30,923.0,92.0,3.3,18.0,862.0,447.41,334.69
2016,7,19,14,45,918.5,89.0,3.35,18.0,828.5,394.37,288.29
2016,7,19,15,0,914.0,86.0,3.4,18.0,795.0,341.18,240.9
2016,7,19,15,15,904.0,84.0,3.45,17.5,755.5,287.41,193.38
2016,7,19,15,30,894.0,82.0,3.5,17.0,716.0,234.45,147.38
2016,7,19,15,45,884.0,79.0,3.55,17.0,672.5,181.79,104.37
2016,7,19,16,0,874.0,76.0,3.6,17.0,629.0,130.33,68.92
2016,7,19,16,15,858.0,73.5,3.6,17.0,581.5,80.39,46.94
2016,7,19,16,30,842.0,71.0,3.6,17.0,534.0,59.63,46.47
2016,7,19,16,45,823.0,67.5,3.6,17.0,484.5,57.45,44.75
2016,7,19,17,0,804.0,64.0,3.6,17.0,435.0,55.13,42.89
2016,7,19,17,15,775.5,61.0,3.55,16.5,384.0,46.14,35.21
2016,7,19,17,30,747.0,58.0,3.5,16.0,333.0,44.85,34.25
2016,7,19,17,45,709.0,53.5,3.5,16.0,282.5,42.27,32.02
2016,7,19,18,0,671.0,49.0,3.5,16.0,232.0,39.59,29.62
2016,7,19,18,15,610.0,43.5,3.35,15.5,183.5,35.89,26.25
2016,7,19,18,30,549.0,38.0,3.2,15.0,135.0,32.12,22.66
2016,7,19,18,45,450.5,30.5,3.1,14.5,93.0,26.3,17.03
2016,7,19,19,0,352.0,23.0,3.0,14.0,51.0,18.66,8.07
2016,7,19,19,15,176.0,11.5,2.95,13.5,25.5,10.46,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,149.5,10.0,2.45,11.5,19.5,89.19,0.0
2016,7,20,5,30,299.0,20.0,2.5,12.0,39.0,226.83,105.48
2016,7,20,5,45,410.5,28.0,2.6,12.5,79.5,328.59,262.43
2016,7,20,6,0,522.0,36.0,2.7,13.0,120.0,423.78,349.99
2016,7,20,6,15,588.5,42.0,2.7,13.0,168.0,499.99,415.68
2016,7,20,6,30,655.0,48.0,2.7,13.0,216.0,580.05,481.02
2016,7,20,6,45,343.5,88.5,2.7,13.5,178.0,408.6,342.39
2016,7,20,7,0,32.0,129.0,2.7,14.0,140.0,166.77,136.28
2016,7,20,7,15,94.0,156.5,2.6,14.5,196.5,250.91,207.71
2016,7,20,7,30,156.0,184.0,2.5,15.0,253.0,354.24,291.29
2016,7,20,7,45,503.0,126.0,2.45,15.5,388.0,632.99,513.44
2016,7,20,8,0,850.0,68.0,2.4,16.0,523.0,888.04,693.88
2016,7,20,8,15,867.0,70.0,2.35,16.0,571.5,921.49,711.99
2016,7,20,8,30,884.0,72.0,2.3,16.0,620.0,952.66,730.47
2016,7,20,8,45,897.5,73.5,2.25,16.5,665.0,977.26,742.91
2016,7,20,9,0,911.0,75.0,2.2,17.0,710.0,999.05,753.42
2016,7,20,9,15,921.0,76.5,2.2,17.0,750.5,1014.36,761.63
2016,7,20,9,30,931.0,78.0,2.2,17.0,791.0,1026.47,767.89
2016,7,20,9,45,931.0,84.0,2.25,17.5,825.0,1030.45,768.1
2016,7,20,10,0,931.0,90.0,2.3,18.0,859.0,1030.83,766.19
2016,7,20,10,15,937.0,91.5,2.3,18.0,888.5,1028.69,763.68
2016,7,20,10,30,943.0,93.0,2.3,18.0,918.0,1023.11,759.09
2016,7,20,10,45,949.5,92.5,2.35,18.5,941.0,1012.49,750.51
2016,7,20,11,0,956.0,92.0,2.4,19.0,964.0,998.5,739.88
2016,7,20,11,15,959.0,92.5,2.45,19.0,980.0,978.94,727.1
2016,7,20,11,30,962.0,93.0,2.5,19.0,996.0,956.21,712.28
2016,7,20,11,45,965.5,92.0,2.6,19.0,1004.5,929.4,695.19
2016,7,20,12,0,969.0,91.0,2.7,19.0,1013.0,899.68,676.02
2016,7,20,12,15,969.0,91.0,2.75,19.0,1014.0,865.25,653.13
2016,7,20,12,30,969.0,91.0,2.8,19.0,1015.0,828.36,628.4
2016,7,20,12,45,968.5,91.0,2.85,19.0,1008.5,788.82,601.62
2016,7,20,13,0,968.0,91.0,2.9,19.0,1002.0,747.18,572.49
2016,7,20,13,15,965.5,90.5,2.95,19.0,988.0,701.9,538.59
2016,7,20,13,30,963.0,90.0,3.0,19.0,974.0,655.03,502.66
2016,7,20,13,45,960.5,88.5,3.1,19.0,952.5,605.94,464.27
2016,7,20,14,0,958.0,87.0,3.2,19.0,931.0,555.64,423.76
2016,7,20,14,15,953.0,86.0,3.25,19.0,903.0,503.6,380.56
2016,7,20,14,30,948.0,85.0,3.3,19.0,875.0,450.97,335.65
2016,7,20,14,45,941.5,83.5,3.35,19.0,841.0,397.08,288.64
2016,7,20,15,0,935.0,82.0,3.4,19.0,807.0,343.19,240.78
2016,7,20,15,15,925.5,80.5,3.4,18.5,767.5,288.79,192.78
2016,7,20,15,30,916.0,79.0,3.4,18.0,728.0,235.12,146.3
2016,7,20,15,45,904.0,77.0,3.45,18.0,683.5,181.69,103.06
2016,7,20,16,0,892.0,75.0,3.5,18.0,639.0,129.67,67.78
2016,7,20,16,15,876.0,73.0,3.5,17.5,591.0,79.09,46.38
2016,7,20,16,30,860.0,71.0,3.5,17.0,543.0,59.82,46.64
2016,7,20,16,45,839.5,68.0,3.55,17.0,492.0,57.96,45.2
2016,7,20,17,0,819.0,65.0,3.6,17.0,441.0,55.97,43.62
2016,7,20,17,15,790.0,61.5,3.6,16.5,389.0,46.66,35.67
2016,7,20,17,30,761.0,58.0,3.6,16.0,337.0,44.99,34.37
2016,7,20,17,45,720.5,54.0,3.6,16.0,285.5,42.78,32.48
2016,7,20,18,0,680.0,50.0,3.6,16.0,234.0,40.54,30.45
2016,7,20,18,15,618.0,44.5,3.5,15.5,184.5,36.86,27.1
2016,7,20,18,30,556.0,39.0,3.4,15.0,135.0,33.13,23.53
2016,7,20,18,45,452.0,31.0,3.35,14.5,92.5,26.85,17.46
2016,7,20,19,0,348.0,23.0,3.3,14.0,50.0,18.72,7.77
2016,7,20,19,15,174.0,11.5,3.3,13.5,25.0,10.46,0.0
2016,7,20,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,149.0,10.0,2.9,12.0,19.0,88.76,0.0
2016,7,21,5,30,298.0,20.0,3.0,12.0,38.0,224.96,91.21
2016,7,21,5,45,412.0,28.0,3.15,12.5,78.5,329.3,262.45
2016,7,21,6,0,526.0,36.0,3.3,13.0,119.0,425.87,352.28
2016,7,21,6,15,592.0,41.5,3.3,13.5,167.0,501.27,417.13
2016,7,21,6,30,658.0,47.0,3.3,14.0,215.0,580.39,481.3
2016,7,21,6,45,368.0,91.5,3.3,14.5,189.5,431.81,361.13
2016,7,21,7,0,78.0,136.0,3.3,15.0,164.0,214.47,176.97
2016,7,21,7,15,443.0,99.0,3.2,15.0,292.0,524.22,436.16
2016,7,21,7,30,808.0,62.0,3.1,15.0,420.0,805.01,646.7
2016,7,21,7,45,831.0,64.0,3.05,15.5,471.0,847.5,671.7
2016,7,21,8,0,854.0,66.0,3.0,16.0,522.0,888.55,696.91
2016,7,21,8,15,870.5,68.5,2.95,16.5,570.5,922.31,716.45
2016,7,21,8,30,887.0,71.0,2.9,17.0,619.0,953.74,734.08
2016,7,21,8,45,900.5,72.0,2.85,17.5,664.0,977.78,746.43
2016,7,21,9,0,914.0,73.0,2.8,18.0,709.0,999.03,756.85
2016,7,21,9,15,924.5,74.5,2.8,18.0,750.0,1014.91,765.57
2016,7,21,9,30,935.0,76.0,2.8,18.0,791.0,1027.58,772.29
2016,7,21,9,45,940.0,79.0,2.8,18.5,826.0,1033.16,772.98
2016,7,21,10,0,945.0,82.0,2.8,19.0,861.0,1035.27,771.58
2016,7,21,10,15,951.5,83.0,2.85,19.0,891.0,1033.14,769.52
2016,7,21,10,30,958.0,84.0,2.9,19.0,921.0,1027.55,765.34
2016,7,21,10,45,963.5,84.5,2.95,19.0,944.0,1016.98,758.03
2016,7,21,11,0,969.0,85.0,3.0,19.0,967.0,1002.98,748.58
2016,7,21,11,15,972.0,85.5,3.1,19.0,983.5,983.29,735.84
2016,7,21,11,30,975.0,86.0,3.2,19.0,1000.0,960.37,720.95
2016,7,21,11,45,977.5,86.0,3.3,19.0,1008.5,933.42,703.3
2016,7,21,12,0,980.0,86.0,3.4,19.0,1017.0,903.52,683.56
2016,7,21,12,15,980.5,86.0,3.45,19.0,1018.0,869.19,660.35
2016,7,21,12,30,981.0,86.0,3.5,19.0,1019.0,832.33,635.25
2016,7,21,12,45,975.0,89.5,3.6,19.0,1011.5,791.42,607.34
2016,7,21,13,0,969.0,93.0,3.7,19.0,1004.0,748.68,577.12
2016,7,21,13,15,967.0,92.5,3.7,19.0,990.0,703.59,542.72
2016,7,21,13,30,965.0,92.0,3.7,19.0,976.0,656.86,506.31
2016,7,21,13,45,964.5,89.5,3.75,19.0,955.5,607.89,467.46
2016,7,21,14,0,964.0,87.0,3.8,19.0,935.0,557.54,426.43
2016,7,21,14,15,959.0,86.0,3.8,19.0,907.0,505.13,382.55
2016,7,21,14,30,954.0,85.0,3.8,19.0,879.0,452.14,337.02
2016,7,21,14,45,949.5,82.0,3.8,19.0,845.0,397.43,289.07
2016,7,21,15,0,945.0,79.0,3.8,19.0,811.0,342.55,240.14
2016,7,21,15,15,936.0,77.5,3.75,18.5,771.0,287.71,191.58
2016,7,21,15,30,927.0,76.0,3.7,18.0,731.0,233.56,144.6
2016,7,21,15,45,916.0,73.5,3.7,18.0,686.5,179.31,100.72
2016,7,21,16,0,905.0,71.0,3.7,18.0,642.0,126.38,65.03
2016,7,21,16,15,889.5,69.0,3.65,17.5,593.5,75.15,43.93
2016,7,21,16,30,874.0,67.0,3.6,17.0,545.0,57.26,44.42
2016,7,21,16,45,853.0,64.5,3.6,17.0,494.0,55.66,43.2
2016,7,21,17,0,832.0,62.0,3.6,17.0,443.0,53.96,41.87
2016,7,21,17,15,803.0,58.5,3.55,16.5,390.5,51.37,39.82
2016,7,21,17,30,774.0,55.0,3.5,16.0,338.0,42.78,32.42
