Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,45,732.0,51.5,3.45,16.0,286.0,40.87,30.78
2016,7,21,18,0,690.0,48.0,3.4,16.0,234.0,38.94,29.03
2016,7,21,18,15,627.5,43.0,3.3,15.5,184.5,35.62,26.0
2016,7,21,18,30,565.0,38.0,3.2,15.0,135.0,32.29,22.78
2016,7,21,18,45,458.0,30.0,3.1,14.5,92.0,25.97,16.66
2016,7,21,19,0,351.0,22.0,3.0,14.0,49.0,19.49,7.91
2016,7,21,19,15,175.5,11.0,2.95,13.5,24.5,10.01,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,146.0,9.5,2.15,11.5,18.5,86.54,0.0
2016,7,22,5,30,292.0,19.0,2.2,12.0,37.0,219.02,72.76
2016,7,22,5,45,407.0,28.0,2.25,12.5,77.5,325.94,257.79
2016,7,22,6,0,522.0,37.0,2.3,13.0,118.0,423.65,348.37
2016,7,22,6,15,591.5,43.0,2.2,13.5,166.5,502.19,414.85
2016,7,22,6,30,661.0,49.0,2.1,14.0,215.0,584.64,480.24
2016,7,22,6,45,706.5,53.0,2.05,14.5,267.0,649.11,528.61
2016,7,22,7,0,752.0,57.0,2.0,15.0,319.0,714.78,575.44
2016,7,22,7,15,783.0,60.5,1.95,15.5,371.5,768.23,611.2
2016,7,22,7,30,814.0,64.0,1.9,16.0,424.0,812.44,639.02
2016,7,22,7,45,837.0,67.0,1.85,16.5,476.0,856.37,665.76
2016,7,22,8,0,860.0,70.0,1.8,17.0,528.0,898.8,690.66
2016,7,22,8,15,877.5,72.0,1.8,17.5,577.0,932.89,709.89
2016,7,22,8,30,895.0,74.0,1.8,18.0,626.0,964.69,727.37
2016,7,22,8,45,907.5,76.5,1.8,18.5,671.5,989.65,740.14
2016,7,22,9,0,920.0,79.0,1.8,19.0,717.0,1011.7,751.01
2016,7,22,9,15,930.0,80.5,1.8,19.0,758.0,1026.98,758.93
2016,7,22,9,30,940.0,82.0,1.8,19.0,799.0,1039.02,764.94
2016,7,22,9,45,941.0,87.0,1.85,19.5,833.0,1042.73,765.02
2016,7,22,10,0,942.0,92.0,1.9,20.0,867.0,1042.86,763.05
2016,7,22,10,15,948.0,93.0,1.95,20.0,897.0,1040.03,760.81
2016,7,22,10,30,954.0,94.0,2.0,20.0,927.0,1033.73,756.5
2016,7,22,10,45,959.5,94.5,2.05,20.5,950.0,1022.97,748.04
2016,7,22,11,0,965.0,95.0,2.1,21.0,973.0,1008.78,737.53
2016,7,22,11,15,967.5,95.5,2.2,21.0,988.5,988.45,725.13
2016,7,22,11,30,970.0,96.0,2.3,21.0,1004.0,964.93,710.63
2016,7,22,11,45,972.5,95.5,2.4,21.0,1012.5,937.38,693.4
2016,7,22,12,0,975.0,95.0,2.5,21.0,1021.0,906.92,674.11
2016,7,22,12,15,975.0,95.5,2.6,21.0,1021.5,872.58,652.03
2016,7,22,12,30,975.0,96.0,2.7,21.0,1022.0,835.74,628.02
2016,7,22,12,45,970.5,98.0,2.8,21.0,1014.0,794.59,600.76
2016,7,22,13,0,966.0,100.0,2.9,21.0,1006.0,751.58,570.9
2016,7,22,13,15,963.5,99.5,2.95,21.0,992.0,706.13,537.18
2016,7,22,13,30,961.0,99.0,3.0,21.0,978.0,659.1,501.43
2016,7,22,13,45,957.0,98.0,3.1,21.0,956.0,609.44,462.93
2016,7,22,14,0,953.0,97.0,3.2,21.0,934.0,558.72,422.44
2016,7,22,14,15,947.5,96.0,3.2,21.0,905.5,506.45,379.33
2016,7,22,14,30,942.0,95.0,3.2,21.0,877.0,453.66,334.61
2016,7,22,14,45,934.0,93.5,3.25,21.0,842.5,399.32,287.74
2016,7,22,15,0,926.0,92.0,3.3,21.0,808.0,345.14,240.17
2016,7,22,15,15,916.0,90.5,3.3,20.5,768.0,290.86,192.81
2016,7,22,15,30,906.0,89.0,3.3,20.0,728.0,237.36,147.09
2016,7,22,15,45,892.0,87.0,3.3,20.0,682.5,183.95,104.66
2016,7,22,16,0,878.0,85.0,3.3,20.0,637.0,132.15,70.53
2016,7,22,16,15,861.0,82.5,3.3,19.5,588.5,81.7,50.47
2016,7,22,16,30,844.0,80.0,3.3,19.0,540.0,65.74,51.36
2016,7,22,16,45,819.0,77.5,3.3,19.0,488.5,55.99,43.13
2016,7,22,17,0,794.0,75.0,3.3,19.0,437.0,55.53,42.89
2016,7,22,17,15,762.5,71.0,3.25,18.5,384.5,53.84,41.66
2016,7,22,17,30,731.0,67.0,3.2,18.0,332.0,52.09,40.32
2016,7,22,17,45,682.5,62.5,3.15,18.0,279.5,49.76,38.34
2016,7,22,18,0,634.0,58.0,3.1,18.0,227.0,43.34,32.65
2016,7,22,18,15,565.0,51.0,3.0,17.0,178.0,39.04,28.82
2016,7,22,18,30,496.0,44.0,2.9,16.0,129.0,34.62,24.69
2016,7,22,18,45,381.0,34.5,2.85,15.5,87.0,27.73,18.04
2016,7,22,19,0,266.0,25.0,2.8,15.0,45.0,20.63,8.11
2016,7,22,19,15,133.0,12.5,2.8,14.5,22.5,11.37,0.0
2016,7,22,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,23,5,15,116.0,10.0,1.55,13.5,16.5,70.86,0.0
2016,7,23,5,30,232.0,20.0,1.5,14.0,33.0,184.09,43.67
2016,7,23,5,45,354.0,29.5,1.45,14.5,72.5,294.68,229.45
2016,7,23,6,0,476.0,39.0,1.4,15.0,112.0,401.97,325.86
2016,7,23,6,15,548.0,46.0,1.4,15.5,160.0,480.52,391.93
2016,7,23,6,30,620.0,53.0,1.4,16.0,208.0,563.79,457.24
2016,7,23,6,45,669.0,57.5,1.4,16.5,259.5,624.9,502.54
2016,7,23,7,0,718.0,62.0,1.4,17.0,311.0,692.95,550.74
2016,7,23,7,15,751.0,66.0,1.4,17.5,363.0,747.77,587.25
2016,7,23,7,30,784.0,70.0,1.4,18.0,415.0,802.24,622.24
2016,7,23,7,45,809.0,73.0,1.4,18.5,466.5,847.43,649.69
2016,7,23,8,0,834.0,76.0,1.4,19.0,518.0,881.83,669.2
2016,7,23,8,15,852.0,78.5,1.45,19.5,567.0,916.39,689.24
2016,7,23,8,30,870.0,81.0,1.5,20.0,616.0,948.73,707.56
2016,7,23,8,45,884.0,83.0,1.55,21.0,661.5,974.06,719.77
2016,7,23,9,0,898.0,85.0,1.6,22.0,707.0,996.61,730.15
2016,7,23,9,15,908.5,87.0,1.65,22.0,748.0,1012.7,739.23
2016,7,23,9,30,919.0,89.0,1.7,22.0,789.0,1025.61,746.47
2016,7,23,9,45,926.0,91.0,1.8,22.5,824.5,1031.73,748.8
2016,7,23,10,0,933.0,93.0,1.9,23.0,860.0,1034.45,749.15
2016,7,23,10,15,939.5,94.0,1.95,23.0,889.5,1032.13,747.22
2016,7,23,10,30,946.0,95.0,2.0,23.0,919.0,1026.38,743.29
2016,7,23,10,45,948.0,97.5,2.15,23.5,941.5,1014.41,735.32
2016,7,23,11,0,950.0,100.0,2.3,24.0,964.0,999.07,725.21
2016,7,23,11,15,953.5,100.5,2.4,24.0,979.5,979.84,713.45
2016,7,23,11,30,957.0,101.0,2.5,24.0,995.0,957.41,699.61
2016,7,23,11,45,957.0,102.5,2.6,24.0,1003.0,929.79,682.31
2016,7,23,12,0,957.0,104.0,2.7,24.0,1011.0,899.35,663.04
2016,7,23,12,15,957.0,104.0,2.75,23.5,1012.0,864.93,641.83
2016,7,23,12,30,957.0,104.0,2.8,23.0,1013.0,828.08,618.75
2016,7,23,12,45,955.5,104.5,2.85,23.0,1006.0,788.32,592.22
2016,7,23,13,0,954.0,105.0,2.9,23.0,999.0,746.55,562.88
2016,7,23,13,15,951.5,104.5,2.95,23.0,985.0,701.48,529.65
2016,7,23,13,30,949.0,104.0,3.0,23.0,971.0,654.86,494.45
2016,7,23,13,45,945.5,103.0,3.05,23.0,949.5,605.92,456.57
2016,7,23,14,0,942.0,102.0,3.1,23.0,928.0,555.88,416.78
2016,7,23,14,15,936.5,100.5,3.1,22.5,900.0,503.65,374.81
2016,7,23,14,30,931.0,99.0,3.1,22.0,872.0,450.93,331.11
2016,7,23,14,45,923.0,97.5,3.15,22.0,837.5,397.05,284.83
2016,7,23,15,0,915.0,96.0,3.2,22.0,803.0,343.35,237.9
2016,7,23,15,15,905.0,94.5,3.2,22.0,763.0,289.54,190.83
2016,7,23,15,30,895.0,93.0,3.2,22.0,723.0,236.52,145.61
2016,7,23,15,45,881.0,91.0,3.25,22.0,678.0,183.6,104.1
2016,7,23,16,0,867.0,89.0,3.3,22.0,633.0,132.28,70.89
2016,7,23,16,15,849.5,86.0,3.25,21.5,584.5,81.96,51.61
2016,7,23,16,30,832.0,83.0,3.2,21.0,536.0,58.45,44.71
2016,7,23,16,45,808.0,80.0,3.2,20.5,484.5,57.76,44.39
2016,7,23,17,0,784.0,77.0,3.2,20.0,433.0,57.02,44.01
2016,7,23,17,15,751.5,73.0,3.15,19.5,381.0,55.4,42.84
2016,7,23,17,30,719.0,69.0,3.1,19.0,329.0,53.72,41.58
2016,7,23,17,45,672.0,64.0,3.05,18.5,276.5,46.63,35.51
2016,7,23,18,0,625.0,59.0,3.0,18.0,224.0,44.17,33.38
2016,7,23,18,15,554.5,52.0,2.95,17.5,175.0,39.91,29.51
2016,7,23,18,30,484.0,45.0,2.9,17.0,126.0,35.54,25.36
2016,7,23,18,45,367.0,35.0,2.85,16.5,84.5,28.24,18.33
2016,7,23,19,0,250.0,25.0,2.8,16.0,43.0,20.71,7.46
2016,7,23,19,15,125.0,12.5,2.85,15.5,21.5,11.37,0.0
2016,7,23,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,92.0,10.0,1.65,13.5,15.0,57.98,0.0
2016,7,24,5,30,184.0,20.0,1.6,14.0,30.0,155.06,19.58
2016,7,24,5,45,308.0,31.0,1.55,14.5,68.5,267.55,207.32
2016,7,24,6,0,432.0,42.0,1.5,15.0,107.0,376.02,305.25
2016,7,24,6,15,508.0,49.5,1.4,15.0,154.5,456.52,373.94
2016,7,24,6,30,584.0,57.0,1.3,15.0,202.0,541.95,441.81
2016,7,24,6,45,636.0,62.5,1.2,15.5,253.5,610.16,492.06
2016,7,24,7,0,688.0,68.0,1.1,16.0,305.0,680.33,540.92
2016,7,24,7,15,391.5,123.5,1.05,16.5,263.0,511.7,411.18
2016,7,24,7,30,95.0,179.0,1.0,17.0,221.0,278.28,223.52
2016,7,24,7,45,453.5,131.0,1.0,17.5,366.5,593.36,472.87
2016,7,24,8,0,812.0,83.0,1.0,18.0,512.0,879.24,667.67
2016,7,24,8,15,831.0,86.0,1.0,18.5,561.0,915.04,684.08
2016,7,24,8,30,850.0,89.0,1.0,19.0,610.0,938.73,695.73
2016,7,24,8,45,866.5,90.5,1.05,19.5,656.0,965.47,710.35
2016,7,24,9,0,883.0,92.0,1.1,20.0,702.0,989.56,723.15
2016,7,24,9,15,894.0,94.0,1.15,20.0,743.0,1005.9,732.44
2016,7,24,9,30,905.0,96.0,1.2,20.0,784.0,1019.1,739.96
2016,7,24,9,45,914.5,97.0,1.3,20.5,820.0,1026.42,743.4
2016,7,24,10,0,924.0,98.0,1.4,21.0,856.0,1030.41,744.9
2016,7,24,10,15,930.5,99.5,1.5,21.0,885.5,1028.58,744.25
2016,7,24,10,30,937.0,101.0,1.6,21.0,915.0,1023.31,741.56
2016,7,24,10,45,942.0,101.5,1.7,21.5,938.0,1012.11,733.77
2016,7,24,11,0,947.0,102.0,1.8,22.0,961.0,997.56,723.94
2016,7,24,11,15,950.0,102.5,1.85,22.0,977.0,977.85,711.58
2016,7,24,11,30,953.0,103.0,1.9,22.0,993.0,954.98,697.23
2016,7,24,11,45,954.5,103.0,2.0,22.0,1001.0,927.28,680.27
2016,7,24,12,0,956.0,103.0,2.1,22.0,1009.0,896.75,661.31
2016,7,24,12,15,956.0,103.0,2.2,22.0,1009.5,862.34,639.56
2016,7,24,12,30,956.0,103.0,2.3,22.0,1010.0,825.5,615.92
2016,7,24,12,45,953.0,104.0,2.4,22.0,1002.5,785.08,589.52
2016,7,24,13,0,950.0,105.0,2.5,22.0,995.0,742.76,560.21
2016,7,24,13,15,947.0,104.5,2.55,22.0,980.5,697.49,526.95
2016,7,24,13,30,944.0,104.0,2.6,22.0,966.0,650.72,491.73
2016,7,24,13,45,939.0,103.5,2.7,22.0,944.0,601.52,453.93
2016,7,24,14,0,934.0,103.0,2.8,22.0,922.0,551.36,414.22
2016,7,24,14,15,928.0,101.5,2.85,21.5,893.0,499.24,372.4
2016,7,24,14,30,922.0,100.0,2.9,21.0,864.0,446.68,328.84
2016,7,24,14,45,913.0,99.0,2.95,21.0,829.0,393.22,282.82
2016,7,24,15,0,904.0,98.0,3.0,21.0,794.0,340.04,236.23
2016,7,24,15,15,893.5,96.0,3.0,20.5,754.0,286.26,189.52
2016,7,24,15,30,883.0,94.0,3.0,20.0,714.0,233.34,144.59
2016,7,24,15,45,867.5,92.0,3.0,20.0,669.0,180.81,103.33
2016,7,24,16,0,852.0,90.0,3.0,20.0,624.0,130.04,70.64
2016,7,24,16,15,834.0,87.5,2.95,19.5,575.5,70.99,44.44
2016,7,24,16,30,816.0,85.0,2.9,19.0,527.0,59.76,46.23
2016,7,24,16,45,790.5,82.0,2.9,19.0,476.0,59.13,45.86
2016,7,24,17,0,765.0,79.0,2.9,19.0,425.0,58.46,45.45
2016,7,24,17,15,731.5,74.5,2.9,18.5,373.0,56.51,44.0
2016,7,24,17,30,698.0,70.0,2.9,18.0,321.0,54.49,42.43
2016,7,24,17,45,650.5,64.5,2.9,17.5,269.5,46.97,35.96
2016,7,24,18,0,603.0,59.0,2.9,17.0,218.0,44.15,33.5
2016,7,24,18,15,532.5,52.0,2.9,16.5,169.5,39.91,29.63
2016,7,24,18,30,462.0,45.0,2.9,16.0,121.0,35.57,25.47
2016,7,24,18,45,345.5,34.5,2.9,15.5,80.5,27.84,18.0
2016,7,24,19,0,229.0,24.0,2.9,15.0,40.0,19.82,6.18
2016,7,24,19,15,114.5,12.0,2.9,14.5,20.0,10.91,0.0
2016,7,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,93.0,10.0,2.0,11.5,14.5,58.42,0.0
2016,7,25,5,30,186.0,20.0,2.0,12.0,29.0,154.87,0.0
2016,7,25,5,45,313.0,30.5,2.0,12.5,68.0,269.82,209.69
2016,7,25,6,0,440.0,41.0,2.0,13.0,107.0,379.72,311.22
2016,7,25,6,15,517.0,48.5,1.9,13.0,154.5,461.11,381.96
2016,7,25,6,30,594.0,56.0,1.8,13.0,202.0,547.55,451.93
2016,7,25,6,45,378.0,94.5,1.75,13.5,195.0,442.94,367.68
2016,7,25,7,0,162.0,133.0,1.7,14.0,188.0,294.78,244.45
2016,7,25,7,15,233.0,148.0,1.65,14.5,242.0,390.66,322.43
2016,7,25,7,30,304.0,163.0,1.6,15.0,296.0,474.55,387.18
2016,7,25,7,45,210.5,194.5,1.55,15.5,292.0,415.83,336.7
2016,7,25,8,0,117.0,226.0,1.5,16.0,288.0,368.16,295.09
2016,7,25,8,15,234.0,234.5,1.5,16.5,373.0,504.8,401.18
2016,7,25,8,30,351.0,243.0,1.5,17.0,458.0,626.95,490.78
2016,7,25,8,45,619.0,167.5,1.5,17.5,580.5,830.01,635.7
2016,7,25,9,0,887.0,92.0,1.5,18.0,703.0,992.89,739.44
2016,7,25,9,15,898.0,94.0,1.5,18.0,744.5,1009.25,746.22
2016,7,25,9,30,909.0,96.0,1.5,18.0,786.0,1022.45,752.96
2016,7,25,9,45,911.5,101.0,1.55,18.5,820.0,1027.27,753.85
2016,7,25,10,0,914.0,106.0,1.6,19.0,854.0,1028.61,752.75
2016,7,25,10,15,921.0,107.0,1.6,19.0,884.0,1026.61,750.35
2016,7,25,10,30,928.0,108.0,1.6,19.0,914.0,1021.21,745.97
2016,7,25,10,45,932.0,109.5,1.65,19.5,936.5,1010.03,737.41
2016,7,25,11,0,936.0,111.0,1.7,20.0,959.0,995.5,726.88
2016,7,25,11,15,939.5,111.5,1.75,20.0,975.0,976.25,714.78
2016,7,25,11,30,943.0,112.0,1.8,20.0,991.0,953.83,700.68
2016,7,25,11,45,944.5,112.5,1.85,20.0,999.5,926.63,683.45
2016,7,25,12,0,946.0,113.0,1.9,20.0,1008.0,896.61,664.3
2016,7,25,12,15,946.5,113.0,1.9,20.0,1009.0,862.68,641.93
2016,7,25,12,30,947.0,113.0,1.9,20.0,1010.0,826.32,617.83
2016,7,25,12,45,945.5,113.0,1.95,20.5,1003.0,786.24,590.35
2016,7,25,13,0,944.0,113.0,2.0,21.0,996.0,744.2,559.81
2016,7,25,13,15,941.5,112.0,2.05,20.5,981.5,698.92,527.89
2016,7,25,13,30,939.0,111.0,2.1,20.0,967.0,652.12,493.83
2016,7,25,13,45,937.0,109.0,2.15,20.0,946.0,603.46,456.37
2016,7,25,14,0,935.0,107.0,2.2,20.0,925.0,553.59,416.83
2016,7,25,14,15,929.0,105.5,2.2,20.0,896.5,501.31,374.1
2016,7,25,14,30,923.0,104.0,2.2,20.0,868.0,448.58,329.81
2016,7,25,14,45,918.5,100.5,2.25,20.0,834.0,394.66,283.56
2016,7,25,15,0,914.0,97.0,2.3,20.0,800.0,340.6,236.3
2016,7,25,15,15,903.0,95.5,2.25,20.0,759.5,286.48,188.98
2016,7,25,15,30,892.0,94.0,2.2,20.0,719.0,233.25,143.69
2016,7,25,15,45,881.5,90.0,2.2,20.0,674.5,179.46,101.58
2016,7,25,16,0,871.0,86.0,2.2,20.0,630.0,126.94,67.92
2016,7,25,16,15,853.0,83.5,2.2,19.5,581.0,76.7,50.26
2016,7,25,16,30,835.0,81.0,2.2,19.0,532.0,57.22,44.04
2016,7,25,16,45,813.5,77.0,2.2,19.0,481.0,55.77,42.97
2016,7,25,17,0,792.0,73.0,2.2,19.0,430.0,54.21,41.77
2016,7,25,17,15,759.5,69.0,2.15,18.5,377.5,52.46,40.47
2016,7,25,17,30,727.0,65.0,2.1,18.0,325.0,50.64,39.07
2016,7,25,17,45,681.5,60.0,2.05,17.5,273.0,47.86,36.75
2016,7,25,18,0,636.0,55.0,2.0,17.0,221.0,41.18,30.88
2016,7,25,18,15,566.5,48.5,1.85,16.5,172.0,37.19,27.24
2016,7,25,18,30,497.0,42.0,1.7,16.0,123.0,33.13,23.34
2016,7,25,18,45,383.0,32.0,1.55,15.5,81.5,25.73,16.17
2016,7,25,19,0,269.0,22.0,1.4,15.0,40.0,18.08,4.29
2016,7,25,19,15,134.5,11.0,1.4,14.5,20.0,10.01,0.0
2016,7,25,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,107.5,9.0,1.0,13.5,14.5,65.08,0.0
2016,7,26,5,30,215.0,18.0,0.9,14.0,29.0,168.42,0.0
2016,7,26,5,45,337.5,28.5,0.85,14.5,67.5,282.46,214.73
2016,7,26,6,0,460.0,39.0,0.8,15.0,106.0,390.09,313.29
2016,7,26,6,15,535.0,46.0,0.75,15.5,154.0,469.97,379.81
2016,7,26,6,30,610.0,53.0,0.7,16.0,202.0,554.79,445.07
2016,7,26,6,45,658.0,58.5,0.7,16.5,253.5,615.68,489.43
2016,7,26,7,0,706.0,64.0,0.7,17.0,305.0,683.82,536.81
2016,7,26,7,15,740.5,68.5,0.7,17.5,357.5,740.24,573.63
2016,7,26,7,30,775.0,73.0,0.7,18.0,410.0,796.39,608.9
2016,7,26,7,45,799.0,76.5,0.7,18.5,461.5,841.12,635.24
2016,7,26,8,0,823.0,80.0,0.7,19.0,513.0,884.34,659.99
2016,7,26,8,15,842.0,83.0,0.65,19.5,562.0,910.76,672.25
2016,7,26,8,30,861.0,86.0,0.6,20.0,611.0,944.41,689.1
2016,7,26,8,45,874.5,89.0,0.6,21.0,656.5,970.23,700.32
2016,7,26,9,0,888.0,92.0,0.6,22.0,702.0,993.24,709.75
2016,7,26,9,15,899.5,94.0,0.65,22.0,743.5,1010.09,719.25
2016,7,26,9,30,911.0,96.0,0.7,22.0,785.0,1023.78,727.02
2016,7,26,9,45,916.0,99.0,0.8,22.5,820.0,1028.84,729.39
2016,7,26,10,0,921.0,102.0,0.9,23.0,855.0,1030.48,729.86
2016,7,26,10,15,927.5,103.5,0.95,23.0,885.0,1028.54,728.61
2016,7,26,10,30,934.0,105.0,1.0,23.0,915.0,1023.16,725.42
2016,7,26,10,45,938.5,106.0,1.1,23.5,938.0,1011.9,718.31
2016,7,26,11,0,943.0,107.0,1.2,24.0,961.0,997.28,709.17
2016,7,26,11,15,946.0,107.5,1.3,24.0,976.5,977.48,698.15
2016,7,26,11,30,949.0,108.0,1.4,24.0,992.0,954.51,685.08
2016,7,26,11,45,951.0,108.5,1.5,24.5,1000.5,927.63,668.07
2016,7,26,12,0,953.0,109.0,1.6,25.0,1009.0,897.87,649.09
2016,7,26,12,15,953.0,109.0,1.7,25.0,1009.5,863.33,628.08
2016,7,26,12,30,953.0,109.0,1.8,25.0,1010.0,826.38,605.19
2016,7,26,12,45,946.0,112.5,1.9,25.0,1001.0,785.08,579.04
2016,7,26,13,0,939.0,116.0,2.0,25.0,992.0,742.11,549.7
2016,7,26,13,15,936.0,115.0,2.05,24.5,977.5,696.62,518.12
2016,7,26,13,30,933.0,114.0,2.1,24.0,963.0,649.66,484.47
2016,7,26,13,45,930.0,112.5,2.2,24.0,941.5,601.02,447.79
2016,7,26,14,0,927.0,111.0,2.3,24.0,920.0,551.28,409.06
2016,7,26,14,15,920.5,109.5,2.3,24.0,891.5,499.05,366.95
2016,7,26,14,30,914.0,108.0,2.3,24.0,863.0,446.46,323.37
2016,7,26,14,45,907.0,105.5,2.35,24.0,828.5,392.78,278.01
2016,7,26,15,0,900.0,103.0,2.4,24.0,794.0,339.21,231.91
2016,7,26,15,15,889.0,101.0,2.4,23.5,753.5,285.35,185.98
2016,7,26,15,30,878.0,99.0,2.4,23.0,713.0,232.4,141.92
2016,7,26,15,45,865.0,96.0,2.45,23.0,668.0,179.61,101.37
2016,7,26,16,0,852.0,93.0,2.5,23.0,623.0,118.82,61.8
2016,7,26,16,15,833.0,90.0,2.45,22.5,574.5,68.89,53.1
2016,7,26,16,30,814.0,87.0,2.4,22.0,526.0,61.31,46.99
2016,7,26,16,45,791.0,82.5,2.4,22.0,475.0,59.66,45.75
2016,7,26,17,0,768.0,78.0,2.4,22.0,424.0,57.88,44.39
2016,7,26,17,15,734.5,74.0,2.3,21.5,371.5,56.3,43.28
2016,7,26,17,30,701.0,70.0,2.2,21.0,319.0,54.68,42.08
2016,7,26,17,45,655.5,64.0,2.15,20.5,267.5,46.77,35.33
2016,7,26,18,0,610.0,58.0,2.1,20.0,216.0,43.54,32.53
2016,7,26,18,15,538.5,50.5,1.95,19.0,167.0,38.85,28.36
2016,7,26,18,30,467.0,43.0,1.8,18.0,118.0,34.01,23.86
2016,7,26,18,45,355.0,32.5,1.65,17.5,77.5,26.23,16.34
2016,7,26,19,0,243.0,22.0,1.5,17.0,37.0,18.14,3.17
2016,7,26,19,15,121.5,11.0,1.45,16.5,18.5,10.01,0.0
2016,7,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,5,15,54.5,8.0,1.5,13.5,10.5,36.06,0.0
2016,7,27,5,30,109.0,16.0,1.5,14.0,21.0,101.18,0.0
2016,7,27,5,45,211.0,30.5,1.5,14.5,55.5,204.02,154.07
2016,7,27,6,0,313.0,45.0,1.5,15.0,90.0,296.94,241.08
2016,7,27,6,15,387.0,56.5,1.4,15.0,134.5,378.15,311.02
2016,7,27,6,30,461.0,68.0,1.3,15.0,179.0,462.46,380.4
2016,7,27,6,45,515.0,76.0,1.2,15.5,228.0,531.45,433.27
2016,7,27,7,0,569.0,84.0,1.1,16.0,277.0,602.56,484.6
2016,7,27,7,15,431.5,123.5,1.1,16.5,283.5,544.94,437.98
2016,7,27,7,30,294.0,163.0,1.1,17.0,290.0,465.68,373.87
2016,7,27,7,45,501.0,134.5,1.15,17.5,383.5,639.85,506.48
2016,7,27,8,0,708.0,106.0,1.2,18.0,477.0,814.99,626.32
2016,7,27,8,15,730.0,110.5,1.2,18.5,524.5,853.09,646.92
2016,7,27,8,30,752.0,115.0,1.2,19.0,572.0,883.93,663.96
2016,7,27,8,45,771.5,117.0,1.25,19.5,617.0,912.87,680.35
2016,7,27,9,0,791.0,119.0,1.3,20.0,662.0,939.31,695.02
2016,7,27,9,15,804.5,122.0,1.35,20.5,702.5,958.25,704.8
2016,7,27,9,30,818.0,125.0,1.4,21.0,743.0,974.23,712.79
2016,7,27,9,45,807.0,138.5,1.45,21.5,772.0,974.44,710.78
2016,7,27,10,0,796.0,152.0,1.5,22.0,801.0,971.06,706.8
2016,7,27,10,15,804.5,154.0,1.55,22.0,830.5,971.36,706.71
2016,7,27,10,30,813.0,156.0,1.6,22.0,860.0,968.45,704.63
2016,7,27,10,45,824.0,154.5,1.65,22.5,884.0,961.09,698.5
2016,7,27,11,0,835.0,153.0,1.7,23.0,908.0,950.49,690.44
2016,7,27,11,15,839.0,154.5,1.75,23.0,923.5,933.2,679.51
2016,7,27,11,30,843.0,156.0,1.8,23.0,939.0,912.9,666.71
2016,7,27,11,45,850.5,153.0,1.85,23.0,949.0,880.35,645.89
2016,7,27,12,0,858.0,150.0,1.9,23.0,959.0,854.24,629.3
2016,7,27,12,15,858.0,150.0,1.95,23.0,959.5,822.02,608.47
2016,7,27,12,30,858.0,150.0,2.0,23.0,960.0,787.68,586.09
2016,7,27,12,45,866.5,143.0,2.1,23.0,956.5,751.85,562.13
2016,7,27,13,0,875.0,136.0,2.2,23.0,953.0,713.66,535.29
2016,7,27,13,15,872.0,135.5,2.25,22.5,938.5,670.98,505.04
2016,7,27,13,30,869.0,135.0,2.3,22.0,924.0,626.97,472.89
2016,7,27,13,45,869.0,130.5,2.4,22.0,904.0,580.37,437.21
2016,7,27,14,0,869.0,126.0,2.5,22.0,884.0,532.55,399.46
2016,7,27,14,15,862.0,124.5,2.5,21.5,856.0,482.78,359.49
2016,7,27,14,30,855.0,123.0,2.5,21.0,828.0,432.75,318.08
2016,7,27,14,45,851.0,118.0,2.55,21.0,795.0,381.17,273.86
2016,7,27,15,0,847.0,113.0,2.6,21.0,762.0,329.46,228.77
2016,7,27,15,15,835.0,111.0,2.55,20.5,722.5,278.03,184.42
2016,7,27,15,30,823.0,109.0,2.5,20.0,683.0,219.21,135.5
2016,7,27,15,45,813.5,103.5,2.5,20.0,640.0,167.45,95.23
2016,7,27,16,0,804.0,98.0,2.5,20.0,597.0,117.0,63.29
2016,7,27,16,15,784.0,95.0,2.5,19.5,549.5,69.57,54.36
2016,7,27,16,30,764.0,92.0,2.5,19.0,502.0,64.49,50.33
2016,7,27,16,45,744.0,86.0,2.5,19.0,453.0,61.92,48.3
2016,7,27,17,0,724.0,80.0,2.5,19.0,404.0,59.14,46.06
2016,7,27,17,15,689.0,75.5,2.45,18.5,353.0,52.12,40.18
2016,7,27,17,30,654.0,71.0,2.4,18.0,302.0,50.39,38.86
2016,7,27,17,45,612.0,64.0,2.35,18.0,252.5,46.61,35.58
2016,7,27,18,0,570.0,57.0,2.3,18.0,203.0,42.63,32.01
2016,7,27,18,15,499.0,49.5,2.3,17.5,156.5,37.95,27.74
2016,7,27,18,30,428.0,42.0,2.3,17.0,110.0,33.12,23.15
2016,7,27,18,45,322.0,31.0,2.3,16.5,72.0,24.89,15.2
2016,7,27,19,0,216.0,20.0,2.3,16.0,34.0,16.32,1.1
2016,7,27,19,15,108.0,10.0,2.3,15.5,17.0,9.1,0.0
2016,7,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,5,15,92.5,8.0,1.7,12.0,12.0,56.04,0.0
2016,7,28,5,30,185.0,16.0,1.7,12.0,24.0,146.72,0.0
2016,7,28,5,45,305.5,26.5,1.7,12.5,60.5,259.84,196.37
2016,7,28,6,0,426.0,37.0,1.7,13.0,97.0,364.24,297.21
2016,7,28,6,15,500.5,44.0,1.65,13.5,143.0,442.03,364.89
2016,7,28,6,30,575.0,51.0,1.6,14.0,189.0,524.93,431.66
2016,7,28,6,45,383.5,89.5,1.6,14.5,191.0,439.91,363.71
2016,7,28,7,0,192.0,128.0,1.6,15.0,193.0,328.36,271.02
2016,7,28,7,15,273.0,140.0,1.55,15.5,249.0,413.87,340.23
2016,7,28,7,30,354.0,152.0,1.5,16.0,305.0,503.79,409.07
2016,7,28,7,45,575.5,114.0,1.45,16.5,398.0,690.63,547.62
2016,7,28,8,0,797.0,76.0,1.4,17.0,491.0,853.75,657.4
2016,7,28,8,15,516.0,170.0,1.4,17.0,449.0,712.97,554.65
2016,7,28,8,30,235.0,264.0,1.4,17.0,407.0,521.65,408.44
2016,7,28,8,45,549.0,175.0,1.4,17.5,542.0,768.76,593.55
2016,7,28,9,0,863.0,86.0,1.4,18.0,677.0,960.11,717.48
2016,7,28,9,15,874.0,88.0,1.45,18.5,717.0,976.42,723.37
2016,7,28,9,30,885.0,90.0,1.5,19.0,757.0,989.65,729.61
2016,7,28,9,45,893.0,91.5,1.6,19.5,792.0,996.14,732.37
2016,7,28,10,0,901.0,93.0,1.7,20.0,827.0,999.34,733.17
2016,7,28,10,15,907.0,94.0,1.75,20.0,855.5,996.69,731.03
2016,7,28,10,30,913.0,95.0,1.8,20.0,884.0,990.7,726.93
2016,7,28,10,45,917.0,96.0,1.9,20.5,906.5,979.46,718.82
2016,7,28,11,0,921.0,97.0,2.0,21.0,929.0,964.93,708.67
2016,7,28,11,15,923.5,98.0,2.05,21.0,944.0,945.8,696.36
2016,7,28,11,30,926.0,99.0,2.1,21.0,959.0,923.58,682.07
2016,7,28,11,45,927.0,99.5,2.2,21.0,966.5,896.6,665.09
2016,7,28,12,0,928.0,100.0,2.3,21.0,974.0,866.86,646.15
2016,7,28,12,15,927.5,100.0,2.35,21.0,974.0,832.86,623.77
2016,7,28,12,30,927.0,100.0,2.4,21.0,974.0,796.52,599.63
2016,7,28,12,45,917.5,104.5,2.45,21.0,964.5,755.39,571.95
2016,7,28,13,0,908.0,109.0,2.5,21.0,955.0,712.81,541.27
2016,7,28,13,15,904.5,108.5,2.5,20.5,940.5,668.73,509.23
2016,7,28,13,30,901.0,108.0,2.5,20.0,926.0,623.28,475.25
2016,7,28,13,45,897.5,106.5,2.55,20.0,904.5,575.82,438.11
2016,7,28,14,0,894.0,105.0,2.6,20.0,883.0,527.36,399.1
2016,7,28,14,15,887.5,103.5,2.6,20.0,855.0,476.75,357.2
2016,7,28,14,30,881.0,102.0,2.6,20.0,827.0,425.8,313.91
2016,7,28,14,45,873.0,100.0,2.65,20.0,793.0,373.83,268.93
2016,7,28,15,0,865.0,98.0,2.7,20.0,759.0,322.08,223.43
2016,7,28,15,15,661.5,174.5,2.65,19.5,664.5,267.7,183.31
2016,7,28,15,30,458.0,251.0,2.6,19.0,570.0,247.24,173.3
2016,7,28,15,45,636.5,170.0,2.6,19.0,581.5,183.43,115.96
2016,7,28,16,0,815.0,89.0,2.6,19.0,593.0,109.57,57.76
2016,7,28,16,15,796.0,86.0,2.6,18.5,545.5,61.6,47.75
2016,7,28,16,30,777.0,83.0,2.6,18.0,498.0,58.29,45.19
2016,7,28,16,45,752.0,79.5,2.6,18.0,448.5,57.27,44.47
2016,7,28,17,0,727.0,76.0,2.6,18.0,399.0,56.18,43.68
2016,7,28,17,15,693.0,71.5,2.55,17.5,348.5,54.18,42.17
2016,7,28,17,30,659.0,67.0,2.5,17.0,298.0,47.54,36.51
2016,7,28,17,45,610.5,61.5,2.5,17.0,248.5,44.76,34.09
2016,7,28,18,0,562.0,56.0,2.5,17.0,199.0,41.88,31.48
2016,7,28,18,15,492.0,48.5,2.45,16.5,153.0,37.17,27.17
2016,7,28,18,30,422.0,41.0,2.4,16.0,107.0,32.32,22.53
2016,7,28,18,45,311.5,30.5,2.4,15.5,69.5,24.52,14.86
2016,7,28,19,0,201.0,20.0,2.4,15.0,32.0,16.4,0.0
2016,7,28,19,15,100.5,10.0,2.4,14.5,16.0,9.1,0.0
2016,7,28,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,5,15,66.5,7.5,1.75,12.0,10.5,41.81,0.0
2016,7,29,5,30,133.0,15.0,1.8,12.0,21.0,114.78,0.0
2016,7,29,5,45,242.0,27.5,1.85,12.5,55.0,221.79,165.35
2016,7,29,6,0,351.0,40.0,1.9,13.0,89.0,318.05,259.91
2016,7,29,6,15,426.5,49.0,1.85,13.5,133.0,396.36,328.47
2016,7,29,6,30,502.0,58.0,1.8,14.0,177.0,479.88,397.51
2016,7,29,6,45,553.0,65.0,1.75,14.5,225.5,546.21,449.06
2016,7,29,7,0,604.0,72.0,1.7,15.0,274.0,614.62,499.66
2016,7,29,7,15,641.5,77.5,1.65,15.5,324.0,671.17,539.1
2016,7,29,7,30,679.0,83.0,1.6,16.0,374.0,728.0,577.19
2016,7,29,7,45,707.5,87.0,1.6,16.5,423.5,769.93,603.75
2016,7,29,8,0,736.0,91.0,1.6,17.0,473.0,815.84,632.53
2016,7,29,8,15,757.0,94.5,1.6,17.0,520.5,852.63,655.52
2016,7,29,8,30,778.0,98.0,1.6,17.0,568.0,887.43,676.93
2016,7,29,8,45,796.5,100.0,1.65,17.5,613.0,915.71,693.09
2016,7,29,9,0,815.0,102.0,1.7,18.0,658.0,941.46,707.52
2016,7,29,9,15,827.5,104.0,1.75,18.5,698.0,948.32,709.4
2016,7,29,9,30,840.0,106.0,1.8,19.0,738.0,962.55,716.5
2016,7,29,9,45,850.0,108.0,1.85,19.5,773.0,971.24,719.95
2016,7,29,10,0,860.0,110.0,1.9,20.0,808.0,976.75,721.5
2016,7,29,10,15,867.0,111.5,1.95,20.0,837.5,975.53,720.18
2016,7,29,10,30,874.0,113.0,2.0,20.0,867.0,971.06,716.94
2016,7,29,10,45,883.0,111.5,2.05,20.0,890.5,962.16,710.94
2016,7,29,11,0,892.0,110.0,2.1,20.0,914.0,950.03,702.96
2016,7,29,11,15,895.5,111.0,2.15,20.0,930.0,932.09,691.24
2016,7,29,11,30,899.0,112.0,2.2,20.0,946.0,911.09,677.57
2016,7,29,11,45,905.0,109.5,2.25,20.0,955.5,886.03,661.19
2016,7,29,12,0,911.0,107.0,2.3,20.0,965.0,858.11,642.85
2016,7,29,12,15,911.5,107.0,2.35,20.0,965.5,825.28,621.09
2016,7,29,12,30,912.0,107.0,2.4,20.0,966.0,790.09,597.58
2016,7,29,12,45,911.5,106.5,2.45,20.0,959.5,751.54,571.54
2016,7,29,13,0,911.0,106.0,2.5,20.0,953.0,711.03,542.17
2016,7,29,13,15,908.0,105.5,2.5,20.0,939.0,667.12,509.09
2016,7,29,13,30,905.0,105.0,2.5,20.0,925.0,621.78,474.17
2016,7,29,13,45,904.0,102.0,2.55,20.0,905.0,574.27,436.94
2016,7,29,14,0,903.0,99.0,2.6,20.0,885.0,525.53,397.65
2016,7,29,14,15,897.0,98.0,2.6,20.0,857.0,475.07,355.76
2016,7,29,14,30,891.0,97.0,2.6,20.0,829.0,424.21,312.4
2016,7,29,14,45,886.0,94.0,2.6,20.0,796.0,371.97,266.97
2016,7,29,15,0,881.0,91.0,2.6,20.0,763.0,319.65,220.79
2016,7,29,15,15,694.5,161.0,2.6,19.5,673.5,264.13,179.15
2016,7,29,15,30,508.0,231.0,2.6,19.0,584.0,241.45,166.65
2016,7,29,15,45,673.5,156.0,2.6,19.0,591.0,176.43,108.97
2016,7,29,16,0,839.0,81.0,2.6,19.0,598.0,113.33,60.77
2016,7,29,16,15,821.5,78.0,2.55,18.5,551.0,64.44,50.19
2016,7,29,16,30,804.0,75.0,2.5,18.0,504.0,53.06,40.66
2016,7,29,16,45,783.0,71.5,2.45,18.0,454.5,51.83,39.75
2016,7,29,17,0,762.0,68.0,2.4,18.0,405.0,50.51,38.74
2016,7,29,17,15,730.0,64.0,2.4,17.5,354.0,48.64,37.32
2016,7,29,17,30,698.0,60.0,2.4,17.0,303.0,46.7,35.78
2016,7,29,17,45,654.0,55.0,2.4,17.0,253.0,43.8,33.24
2016,7,29,18,0,610.0,50.0,2.4,17.0,203.0,40.81,30.53
2016,7,29,18,15,540.5,43.5,2.35,16.5,156.0,33.28,23.73
2016,7,29,18,30,471.0,37.0,2.3,16.0,109.0,29.07,19.68
2016,7,29,18,45,357.5,27.5,2.3,15.5,70.5,22.0,12.64
2016,7,29,19,0,244.0,18.0,2.3,15.0,32.0,14.67,0.0
2016,7,29,19,15,122.0,9.0,2.3,14.5,16.0,8.19,0.0
2016,7,29,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,97.0,7.5,1.5,12.0,11.0,6.82,0.0
2016,7,30,5,30,194.0,15.0,1.5,12.0,22.0,123.87,0.0
2016,7,30,5,45,320.5,25.0,1.55,12.5,59.0,266.85,196.24
2016,7,30,6,0,447.0,35.0,1.6,13.0,96.0,374.69,304.4
2016,7,30,6,15,523.0,42.0,1.6,13.5,142.5,454.1,373.68
2016,7,30,6,30,599.0,49.0,1.6,14.0,189.0,533.48,437.95
2016,7,30,6,45,439.0,83.5,1.65,14.5,200.0,474.42,391.82
2016,7,30,7,0,279.0,118.0,1.7,15.0,211.0,385.28,318.7
2016,7,30,7,15,282.0,140.0,1.65,15.0,247.0,421.44,346.98
2016,7,30,7,30,285.0,162.0,1.6,15.0,283.0,456.36,372.66
2016,7,30,7,45,550.0,117.5,1.6,15.5,389.0,670.92,536.99
2016,7,30,8,0,815.0,73.0,1.6,16.0,495.0,855.82,664.1
2016,7,30,8,15,422.0,151.0,1.65,16.5,371.0,600.48,475.52
2016,7,30,8,30,29.0,229.0,1.7,17.0,247.0,264.18,208.16
2016,7,30,8,45,454.5,156.0,1.75,17.5,464.5,644.47,509.66
2016,7,30,9,0,880.0,83.0,1.8,18.0,682.0,971.75,732.3
2016,7,30,9,15,890.5,84.5,1.9,18.0,722.5,987.12,738.1
2016,7,30,9,30,901.0,86.0,2.0,18.0,763.0,999.36,745.69
2016,7,30,9,45,909.5,87.5,2.1,18.5,798.5,1006.37,748.56
2016,7,30,10,0,918.0,89.0,2.2,19.0,834.0,1010.03,749.39
2016,7,30,10,15,924.0,90.0,2.25,19.0,863.0,1007.28,747.0
2016,7,30,10,30,930.0,91.0,2.3,19.0,892.0,1001.12,742.59
2016,7,30,10,45,934.0,92.0,2.4,19.0,914.5,989.65,735.34
2016,7,30,11,0,938.0,93.0,2.5,19.0,937.0,974.83,725.98
2016,7,30,11,15,940.5,93.5,2.55,19.0,952.5,954.85,712.76
2016,7,30,11,30,943.0,94.0,2.6,19.0,968.0,931.73,697.5
2016,7,30,11,45,944.5,94.5,2.65,19.0,975.5,904.73,679.62
2016,7,30,12,0,946.0,95.0,2.7,19.0,983.0,874.87,659.77
2016,7,30,12,15,946.0,95.0,2.7,19.0,984.0,840.65,636.49
2016,7,30,12,30,946.0,95.0,2.7,19.0,985.0,804.0,611.44
2016,7,30,12,45,546.0,280.5,2.75,19.0,793.5,639.73,489.36
2016,7,30,13,0,146.0,466.0,2.8,19.0,602.0,497.26,378.39
2016,7,30,13,15,541.5,280.0,2.75,19.0,771.5,575.89,442.6
2016,7,30,13,30,937.0,94.0,2.7,19.0,941.0,630.08,483.53
2016,7,30,13,45,934.5,92.5,2.7,19.0,920.0,581.5,444.31
2016,7,30,14,0,932.0,91.0,2.7,19.0,899.0,531.74,403.77
2016,7,30,14,15,926.5,90.0,2.65,18.5,871.0,480.07,361.19
2016,7,30,14,30,921.0,89.0,2.6,18.0,843.0,427.91,316.9
2016,7,30,14,45,915.5,86.5,2.6,18.0,809.5,374.31,269.9
2016,7,30,15,0,910.0,84.0,2.6,18.0,776.0,320.67,222.14
2016,7,30,15,15,900.5,82.5,2.55,18.0,736.5,266.99,174.6
2016,7,30,15,30,891.0,81.0,2.5,18.0,697.0,214.07,129.39
2016,7,30,15,45,554.0,176.5,2.5,18.0,551.0,175.27,113.69
2016,7,30,16,0,217.0,272.0,2.5,18.0,405.0,203.32,153.28
2016,7,30,16,15,526.5,171.0,2.5,17.5,459.5,108.09,87.77
2016,7,30,16,30,836.0,70.0,2.5,17.0,514.0,59.09,46.05
2016,7,30,16,45,815.0,67.0,2.5,17.0,463.5,57.19,44.6
2016,7,30,17,0,794.0,64.0,2.5,17.0,413.0,47.87,36.59
2016,7,30,17,15,763.0,60.5,2.5,16.5,361.5,46.25,35.37
2016,7,30,17,30,732.0,57.0,2.5,16.0,310.0,44.57,34.05
2016,7,30,17,45,687.0,52.5,2.55,15.5,259.0,41.96,31.82
2016,7,30,18,0,642.0,48.0,2.6,15.0,208.0,39.29,29.43
2016,7,30,18,15,573.0,41.5,2.55,14.5,159.5,34.7,25.18
2016,7,30,18,30,504.0,35.0,2.5,14.0,111.0,30.01,20.64
2016,7,30,18,45,387.0,26.0,2.5,14.0,71.5,20.8,11.62
2016,7,30,19,0,270.0,17.0,2.5,14.0,32.0,13.86,0.0
2016,7,30,19,15,135.0,8.5,2.45,13.5,16.0,7.73,0.0
2016,7,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,99.5,7.0,1.7,11.5,10.5,6.37,0.0
2016,7,31,5,30,199.0,14.0,1.8,12.0,21.0,125.56,0.0
2016,7,31,5,45,328.5,23.5,1.9,12.5,58.0,268.95,194.65
2016,7,31,6,0,458.0,33.0,2.0,13.0,95.0,378.76,308.01
2016,7,31,6,15,534.0,40.0,2.0,13.0,142.0,452.72,374.27
2016,7,31,6,30,610.0,47.0,2.0,13.0,189.0,538.52,445.16
2016,7,31,6,45,310.5,80.0,2.0,13.5,153.0,369.52,309.01
2016,7,31,7,0,11.0,113.0,2.0,14.0,117.0,120.05,96.51
2016,7,31,7,15,68.0,143.5,1.9,14.0,172.0,214.01,176.92
2016,7,31,7,30,125.0,174.0,1.8,14.0,227.0,315.6,260.1
2016,7,31,7,45,94.0,192.5,1.75,14.5,235.5,292.13,238.5
2016,7,31,8,0,63.0,211.0,1.7,15.0,244.0,282.93,228.74
2016,7,31,8,15,44.0,217.0,1.65,15.5,241.5,268.26,215.18
2016,7,31,8,30,25.0,223.0,1.6,16.0,239.0,237.14,188.74
2016,7,31,8,45,183.5,253.0,1.6,16.5,377.0,456.45,362.87
2016,7,31,9,0,342.0,283.0,1.6,17.0,515.0,662.58,514.19
2016,7,31,9,15,360.5,297.0,1.6,17.0,555.5,693.89,533.42
2016,7,31,9,30,379.0,311.0,1.6,17.0,596.0,723.66,553.01
2016,7,31,9,45,650.0,200.5,1.65,17.5,716.0,890.87,672.27
2016,7,31,10,0,921.0,90.0,1.7,18.0,836.0,1013.22,749.28
2016,7,31,10,15,927.5,91.5,1.75,18.0,865.5,1011.42,746.19
2016,7,31,10,30,934.0,93.0,1.8,18.0,895.0,1006.17,742.53
2016,7,31,10,45,724.0,221.0,1.85,18.5,852.5,936.77,695.61
2016,7,31,11,0,514.0,349.0,1.9,19.0,810.0,844.16,627.61
2016,7,31,11,15,731.5,222.5,1.95,19.0,891.0,903.84,674.19
2016,7,31,11,30,949.0,96.0,2.0,19.0,972.0,937.85,696.29
2016,7,31,11,45,708.0,243.0,2.05,19.0,900.5,850.97,636.94
2016,7,31,12,0,467.0,390.0,2.1,19.0,829.0,754.64,565.11
2016,7,31,12,15,710.5,242.5,2.15,19.0,910.0,792.39,598.0
2016,7,31,12,30,954.0,95.0,2.2,19.0,991.0,808.68,611.62
2016,7,31,12,45,582.0,279.0,2.25,19.0,824.5,663.39,504.13
2016,7,31,13,0,210.0,463.0,2.3,19.0,658.0,537.6,407.13
2016,7,31,13,15,574.5,280.5,2.35,19.0,801.5,596.14,455.75
2016,7,31,13,30,939.0,98.0,2.4,19.0,945.0,632.87,483.98
2016,7,31,13,45,937.0,95.5,2.45,19.0,924.0,583.53,444.68
2016,7,31,14,0,935.0,93.0,2.5,19.0,903.0,532.99,403.87
