Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,15,929.0,92.0,2.55,18.5,874.0,480.86,361.27
2016,7,31,14,30,923.0,91.0,2.6,18.0,845.0,428.27,316.88
2016,7,31,14,45,917.0,88.5,2.65,18.0,811.0,374.32,269.65
2016,7,31,15,0,911.0,86.0,2.7,18.0,777.0,320.36,221.68
2016,7,31,15,15,900.5,84.0,2.75,17.5,737.0,265.96,174.01
2016,7,31,15,30,890.0,82.0,2.8,17.0,697.0,212.43,128.65
2016,7,31,15,45,877.5,79.5,2.85,17.0,652.0,159.39,87.98
2016,7,31,16,0,865.0,77.0,2.9,17.0,607.0,107.82,57.57
2016,7,31,16,15,514.0,152.5,2.9,16.5,460.5,96.65,78.46
2016,7,31,16,30,163.0,228.0,2.9,16.0,314.0,160.53,133.74
2016,7,31,16,45,112.5,201.0,2.9,16.0,258.0,144.21,120.1
2016,7,31,17,0,62.0,174.0,2.9,16.0,202.0,133.56,111.36
2016,7,31,17,15,390.0,116.5,2.85,15.5,253.5,80.69,65.82
2016,7,31,17,30,718.0,59.0,2.8,15.0,305.0,46.17,35.59
2016,7,31,17,45,670.0,54.0,2.75,14.5,254.0,43.2,33.06
2016,7,31,18,0,622.0,49.0,2.7,14.0,203.0,40.16,30.32
2016,7,31,18,15,550.5,42.5,2.6,13.5,155.0,32.66,23.46
2016,7,31,18,30,479.0,36.0,2.5,13.0,107.0,28.4,19.3
2016,7,31,18,45,360.0,26.5,2.45,13.0,68.0,21.29,11.92
2016,7,31,19,0,241.0,17.0,2.4,13.0,29.0,13.92,0.0
2016,7,31,19,15,120.5,8.5,2.3,12.5,14.5,7.73,0.0
2016,7,31,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,76.5,7.0,1.75,11.5,9.5,0.0,0.0
2016,8,1,5,30,153.0,14.0,1.8,12.0,19.0,99.3,0.0
2016,8,1,5,45,286.0,24.5,1.9,12.5,55.0,242.78,171.88
2016,8,1,6,0,419.0,35.0,2.0,13.0,91.0,355.58,288.95
2016,8,1,6,15,497.5,43.0,2.0,13.0,137.0,436.83,361.46
2016,8,1,6,30,576.0,51.0,2.0,13.0,183.0,523.67,433.54
2016,8,1,6,45,288.0,58.0,2.05,13.5,124.0,319.86,269.27
2016,8,1,7,0,0.0,65.0,2.1,14.0,65.0,57.45,43.44
2016,8,1,7,15,0.0,93.0,2.05,14.5,93.0,85.38,67.14
2016,8,1,7,30,0.0,121.0,2.0,15.0,121.0,113.52,90.32
2016,8,1,7,45,4.5,145.5,1.95,15.5,147.5,141.78,113.32
2016,8,1,8,0,9.0,170.0,1.9,16.0,174.0,170.02,135.88
2016,8,1,8,15,39.0,212.0,1.85,16.0,235.0,257.7,206.92
2016,8,1,8,30,69.0,254.0,1.8,16.0,296.0,332.47,265.56
2016,8,1,8,45,179.0,274.5,1.8,16.5,393.5,477.41,378.15
2016,8,1,9,0,289.0,295.0,1.8,17.0,491.0,624.35,486.13
2016,8,1,9,15,594.5,191.5,1.85,17.0,626.0,832.49,639.51
2016,8,1,9,30,900.0,88.0,1.9,17.0,761.0,999.02,749.0
2016,8,1,9,45,902.5,93.0,1.95,17.5,795.0,1003.97,748.08
2016,8,1,10,0,905.0,98.0,2.0,18.0,829.0,1005.44,746.94
2016,8,1,10,15,912.0,99.0,2.05,18.0,859.0,1003.49,745.15
2016,8,1,10,30,919.0,100.0,2.1,18.0,889.0,998.15,741.31
2016,8,1,10,45,924.5,101.0,2.15,18.5,912.0,987.96,733.04
2016,8,1,11,0,930.0,102.0,2.2,19.0,935.0,974.41,722.73
2016,8,1,11,15,933.0,102.5,2.25,19.0,951.0,954.75,709.87
2016,8,1,11,30,936.0,103.0,2.3,19.0,967.0,931.95,694.99
2016,8,1,11,45,938.0,103.5,2.35,19.0,975.5,905.26,677.51
2016,8,1,12,0,940.0,104.0,2.4,19.0,984.0,875.69,658.05
2016,8,1,12,15,940.0,104.0,2.45,19.0,984.5,841.37,635.25
2016,8,1,12,30,940.0,104.0,2.5,19.0,985.0,804.63,610.64
2016,8,1,12,45,938.0,104.0,2.55,19.0,978.0,764.2,583.23
2016,8,1,13,0,936.0,104.0,2.6,19.0,971.0,721.84,552.32
2016,8,1,13,15,933.0,103.5,2.65,19.0,956.5,676.66,518.36
2016,8,1,13,30,930.0,103.0,2.7,19.0,942.0,629.98,482.4
2016,8,1,13,45,927.0,101.5,2.75,19.0,920.5,581.2,443.86
2016,8,1,14,0,924.0,100.0,2.8,19.0,899.0,531.3,403.31
2016,8,1,14,15,918.0,99.0,2.8,18.5,870.0,479.56,360.72
2016,8,1,14,30,912.0,98.0,2.8,18.0,841.0,427.38,316.45
2016,8,1,14,45,904.5,96.0,2.85,18.0,806.5,373.74,269.44
2016,8,1,15,0,897.0,94.0,2.9,18.0,772.0,320.24,221.9
2016,8,1,15,15,886.0,92.0,2.95,17.5,732.0,266.32,174.72
2016,8,1,15,30,875.0,90.0,3.0,17.0,692.0,213.33,130.0
2016,8,1,15,45,861.0,87.5,3.1,17.0,647.5,160.77,90.09
2016,8,1,16,0,847.0,85.0,3.2,17.0,603.0,109.84,60.66
2016,8,1,16,15,828.5,82.5,3.2,16.5,554.5,57.14,44.31
2016,8,1,16,30,810.0,80.0,3.2,16.0,506.0,56.84,44.33
2016,8,1,16,45,784.5,77.0,3.2,16.0,455.0,56.07,43.82
2016,8,1,17,0,759.0,74.0,3.2,16.0,404.0,55.26,43.27
2016,8,1,17,15,725.0,69.5,3.15,15.5,352.5,53.18,41.66
2016,8,1,17,30,691.0,65.0,3.1,15.0,301.0,51.02,39.92
2016,8,1,17,45,638.5,60.0,3.1,14.5,249.5,44.1,33.86
2016,8,1,18,0,586.0,55.0,3.1,14.0,198.0,41.56,31.56
2016,8,1,18,15,510.0,47.5,3.0,13.5,150.5,36.8,27.11
2016,8,1,18,30,434.0,40.0,2.9,13.0,103.0,31.92,22.32
2016,8,1,18,45,306.0,29.0,2.85,13.0,64.5,23.58,13.6
2016,8,1,19,0,178.0,18.0,2.8,13.0,26.0,14.9,0.0
2016,8,1,19,15,89.0,9.0,2.75,12.5,13.0,8.19,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,55.5,7.0,2.3,11.5,9.0,0.0,0.0
2016,8,2,5,30,111.0,14.0,2.4,12.0,18.0,75.4,0.0
2016,8,2,5,45,250.0,26.0,2.5,12.5,53.5,220.85,152.31
2016,8,2,6,0,389.0,38.0,2.6,13.0,89.0,339.12,275.89
2016,8,2,6,15,473.5,46.5,2.55,13.0,135.5,424.3,352.19
2016,8,2,6,30,558.0,55.0,2.5,13.0,182.0,515.33,428.61
2016,8,2,6,45,279.0,67.0,2.5,13.5,130.5,326.22,274.66
2016,8,2,7,0,0.0,79.0,2.5,14.0,79.0,72.23,56.0
2016,8,2,7,15,0.0,104.0,2.45,14.5,104.0,97.42,77.29
2016,8,2,7,30,0.0,129.0,2.4,15.0,129.0,122.43,97.77
2016,8,2,7,45,3.5,148.0,2.35,15.5,150.0,143.73,114.95
2016,8,2,8,0,7.0,167.0,2.3,16.0,171.0,165.04,131.86
2016,8,2,8,15,16.0,194.0,2.25,16.0,203.5,200.11,160.13
2016,8,2,8,30,25.0,221.0,2.2,16.0,236.0,235.19,187.94
2016,8,2,8,45,453.5,155.5,2.15,16.5,461.0,641.82,512.06
2016,8,2,9,0,882.0,90.0,2.1,17.0,686.0,979.72,744.18
2016,8,2,9,15,894.0,91.5,2.05,17.0,727.5,996.34,749.06
2016,8,2,9,30,906.0,93.0,2.0,17.0,769.0,1009.84,755.56
2016,8,2,9,45,911.5,96.5,2.0,17.5,804.5,1015.89,756.5
2016,8,2,10,0,917.0,100.0,2.0,18.0,840.0,1018.48,755.41
2016,8,2,10,15,924.0,101.0,2.0,18.0,870.0,1016.35,752.86
2016,8,2,10,30,931.0,102.0,2.0,18.0,900.0,1010.78,748.26
2016,8,2,10,45,936.0,103.5,2.05,18.5,923.0,1000.36,739.91
2016,8,2,11,0,941.0,105.0,2.1,19.0,946.0,986.52,729.48
2016,8,2,11,15,944.0,105.5,2.1,19.0,962.5,966.5,715.94
2016,8,2,11,30,947.0,106.0,2.1,19.0,979.0,943.3,700.42
2016,8,2,11,45,949.0,106.0,2.15,19.0,987.0,915.7,682.54
2016,8,2,12,0,951.0,106.0,2.2,19.0,995.0,885.22,662.68
2016,8,2,12,15,951.0,106.0,2.2,19.0,995.5,850.42,639.36
2016,8,2,12,30,951.0,106.0,2.2,19.0,996.0,813.17,614.27
2016,8,2,12,45,943.0,110.0,2.2,19.5,987.0,771.34,584.73
2016,8,2,13,0,935.0,114.0,2.2,20.0,978.0,727.89,551.74
2016,8,2,13,15,932.0,113.0,2.25,20.0,963.0,682.11,517.88
2016,8,2,13,30,929.0,112.0,2.3,20.0,948.0,634.87,482.0
2016,8,2,13,45,924.5,111.0,2.35,20.0,925.5,585.52,443.52
2016,8,2,14,0,920.0,110.0,2.4,20.0,903.0,535.21,403.13
2016,8,2,14,15,913.0,108.5,2.45,20.0,874.0,482.66,359.84
2016,8,2,14,30,906.0,107.0,2.5,20.0,845.0,429.79,315.06
2016,8,2,14,45,897.0,105.0,2.55,20.0,809.5,375.8,268.39
2016,8,2,15,0,888.0,103.0,2.6,20.0,774.0,322.11,221.33
2016,8,2,15,15,876.5,101.0,2.6,19.5,733.0,268.4,174.92
2016,8,2,15,30,865.0,99.0,2.6,19.0,692.0,215.66,131.06
2016,8,2,15,45,847.5,97.0,2.65,19.0,646.0,154.24,84.88
2016,8,2,16,0,830.0,95.0,2.7,19.0,600.0,103.71,56.55
2016,8,2,16,15,810.0,92.0,2.7,18.5,551.0,63.58,49.5
2016,8,2,16,30,790.0,89.0,2.7,18.0,502.0,63.19,49.48
2016,8,2,16,45,761.0,85.5,2.75,18.0,450.5,62.31,48.89
2016,8,2,17,0,732.0,82.0,2.8,18.0,399.0,61.39,48.27
2016,8,2,17,15,694.5,77.0,2.8,17.5,347.0,53.83,41.89
2016,8,2,17,30,657.0,72.0,2.8,17.0,295.0,51.77,40.26
2016,8,2,17,45,600.0,66.5,2.85,17.0,243.0,49.14,37.95
2016,8,2,18,0,543.0,61.0,2.9,17.0,191.0,46.47,35.47
2016,8,2,18,15,461.5,52.0,2.85,16.5,144.0,40.65,30.1
2016,8,2,18,30,380.0,43.0,2.8,16.0,97.0,34.65,24.32
2016,8,2,18,45,248.5,30.5,2.8,15.5,60.0,25.03,14.31
2016,8,2,19,0,117.0,18.0,2.8,15.0,23.0,14.24,0.0
2016,8,2,19,15,58.5,9.0,2.8,14.5,11.5,8.19,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,44.0,6.5,1.25,12.5,7.5,0.0,0.0
2016,8,3,5,30,88.0,13.0,1.2,13.0,15.0,61.4,0.0
2016,8,3,5,45,220.0,26.0,1.15,13.5,49.5,200.88,132.82
2016,8,3,6,0,352.0,39.0,1.1,14.0,84.0,315.51,253.22
2016,8,3,6,15,438.5,48.5,0.95,14.5,130.0,401.9,327.64
2016,8,3,6,30,525.0,58.0,0.8,15.0,176.0,494.34,401.59
2016,8,3,6,45,394.0,87.0,0.65,15.5,188.5,443.34,360.35
2016,8,3,7,0,263.0,116.0,0.5,16.0,201.0,369.54,300.33
2016,8,3,7,15,492.5,98.5,0.45,16.5,292.0,569.51,454.45
2016,8,3,7,30,722.0,81.0,0.4,17.0,383.0,754.66,580.74
2016,8,3,7,45,752.5,84.5,0.4,17.5,435.0,803.92,608.49
2016,8,3,8,0,783.0,88.0,0.4,18.0,487.0,851.99,636.6
2016,8,3,8,15,804.0,91.0,0.45,18.0,536.5,889.03,659.05
2016,8,3,8,30,825.0,94.0,0.5,18.0,586.0,923.91,680.05
2016,8,3,8,45,842.5,96.5,0.6,18.5,632.0,952.37,696.64
2016,8,3,9,0,860.0,99.0,0.7,19.0,678.0,968.01,705.14
2016,8,3,9,15,872.5,101.0,0.8,19.0,719.5,985.36,716.32
2016,8,3,9,30,885.0,103.0,0.9,19.0,761.0,999.62,725.6
2016,8,3,9,45,895.0,104.5,1.05,19.5,797.5,1007.62,730.66
2016,8,3,10,0,905.0,106.0,1.2,20.0,834.0,1012.29,733.67
2016,8,3,10,15,912.5,107.0,1.3,20.0,864.5,1010.57,733.19
2016,8,3,10,30,920.0,108.0,1.4,20.0,895.0,1005.43,730.67
2016,8,3,10,45,925.0,109.0,1.55,20.5,918.0,994.47,723.9
2016,8,3,11,0,930.0,110.0,1.7,21.0,941.0,980.15,714.93
2016,8,3,11,15,933.5,111.0,1.85,21.0,957.5,961.14,704.21
2016,8,3,11,30,937.0,112.0,2.0,21.0,974.0,938.94,691.26
2016,8,3,11,45,939.0,112.5,2.15,21.0,982.5,911.89,674.93
2016,8,3,12,0,941.0,113.0,2.3,21.0,991.0,881.97,656.46
2016,8,3,12,15,941.5,113.0,2.4,20.5,992.0,847.7,635.6
2016,8,3,12,30,942.0,113.0,2.5,20.0,993.0,810.96,612.73
2016,8,3,12,45,943.0,111.5,2.65,20.0,986.5,771.0,586.33
2016,8,3,13,0,944.0,110.0,2.8,20.0,980.0,728.91,555.98
2016,8,3,13,15,941.0,109.5,2.85,20.0,965.5,683.13,521.59
2016,8,3,13,30,938.0,109.0,2.9,20.0,951.0,635.84,485.18
2016,8,3,13,45,933.0,108.5,3.0,20.0,928.5,586.17,446.13
2016,8,3,14,0,928.0,108.0,3.1,20.0,906.0,535.54,405.13
2016,8,3,14,15,921.5,106.5,3.15,19.5,877.0,482.75,361.85
2016,8,3,14,30,915.0,105.0,3.2,19.0,848.0,429.58,316.89
2016,8,3,14,45,906.0,103.5,3.3,19.0,812.5,375.44,269.56
2016,8,3,15,0,897.0,102.0,3.4,19.0,777.0,321.58,221.86
2016,8,3,15,15,885.0,100.0,3.4,18.5,736.0,267.23,174.55
2016,8,3,15,30,873.0,98.0,3.4,18.0,695.0,213.91,130.03
2016,8,3,15,45,858.0,95.5,3.45,18.0,649.5,161.14,90.81
2016,8,3,16,0,843.0,93.0,3.5,18.0,604.0,100.58,54.91
2016,8,3,16,15,483.0,158.5,3.5,17.5,446.0,100.47,81.51
2016,8,3,16,30,123.0,224.0,3.5,17.0,288.0,157.83,131.09
2016,8,3,16,45,437.0,151.0,3.55,17.0,345.0,100.28,82.01
2016,8,3,17,0,751.0,78.0,3.6,17.0,402.0,58.51,45.92
2016,8,3,17,15,714.0,73.5,3.55,16.5,349.0,56.54,44.46
2016,8,3,17,30,677.0,69.0,3.5,16.0,296.0,49.72,38.6
2016,8,3,17,45,624.5,63.0,3.5,16.0,244.5,46.59,35.84
2016,8,3,18,0,572.0,57.0,3.5,16.0,193.0,43.38,32.87
2016,8,3,18,15,491.5,48.5,3.35,15.5,145.5,37.83,27.72
2016,8,3,18,30,411.0,40.0,3.2,15.0,98.0,32.12,22.19
2016,8,3,18,45,276.5,28.5,3.1,14.5,60.5,23.33,12.71
2016,8,3,19,0,142.0,17.0,3.0,14.0,23.0,15.46,0.0
2016,8,3,19,15,71.0,8.5,2.95,13.5,11.5,7.73,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,38.5,6.0,2.6,11.5,7.0,0.0,0.0
2016,8,4,5,30,77.0,12.0,2.7,12.0,14.0,54.2,0.0
2016,8,4,5,45,215.0,25.5,2.8,12.5,48.5,195.73,125.21
2016,8,4,6,0,353.0,39.0,2.9,13.0,83.0,315.66,256.03
2016,8,4,6,15,440.5,48.0,2.9,13.0,129.0,402.22,334.27
2016,8,4,6,30,528.0,57.0,2.9,13.0,175.0,494.75,413.16
2016,8,4,6,45,585.5,64.0,2.95,13.5,226.0,566.9,471.12
2016,8,4,7,0,643.0,71.0,3.0,14.0,277.0,641.46,528.29
2016,8,4,7,15,321.5,83.5,2.95,14.5,186.5,397.07,332.14
2016,8,4,7,30,0.0,96.0,2.9,15.0,96.0,87.27,68.09
2016,8,4,7,45,0.0,119.0,2.9,15.5,119.0,109.77,86.82
2016,8,4,8,0,0.0,142.0,2.9,16.0,142.0,132.18,104.81
2016,8,4,8,15,0.0,151.0,2.95,16.0,151.5,139.94,110.79
2016,8,4,8,30,0.0,160.0,3.0,16.0,161.0,147.79,116.83
2016,8,4,8,45,3.5,178.5,3.05,16.0,181.5,168.62,133.53
2016,8,4,9,0,7.0,197.0,3.1,16.0,202.0,189.4,150.03
2016,8,4,9,15,8.5,209.0,3.15,16.0,215.5,201.65,159.49
2016,8,4,9,30,10.0,221.0,3.2,16.0,229.0,213.85,168.89
2016,8,4,9,45,14.5,252.0,3.3,16.5,264.0,247.51,195.0
2016,8,4,10,0,19.0,283.0,3.4,17.0,299.0,280.84,220.44
2016,8,4,10,15,16.5,275.0,3.4,17.0,289.5,269.01,210.69
2016,8,4,10,30,14.0,267.0,3.4,17.0,280.0,257.57,201.41
2016,8,4,10,45,17.5,294.0,3.45,17.0,310.0,285.09,222.71
2016,8,4,11,0,21.0,321.0,3.5,17.0,340.0,312.06,243.36
2016,8,4,11,15,28.0,351.0,3.5,17.0,377.0,354.75,275.95
2016,8,4,11,30,35.0,381.0,3.5,17.0,414.0,385.1,298.82
2016,8,4,11,45,36.5,383.0,3.55,17.0,417.0,383.2,297.19
2016,8,4,12,0,38.0,385.0,3.6,17.0,420.0,381.02,295.48
2016,8,4,12,15,33.0,375.0,3.6,17.0,406.0,362.73,281.37
2016,8,4,12,30,28.0,365.0,3.6,17.0,392.0,345.05,267.77
2016,8,4,12,45,33.0,376.0,3.6,17.0,407.0,353.08,274.02
2016,8,4,13,0,38.0,387.0,3.6,17.0,422.0,360.18,279.46
2016,8,4,13,15,44.5,392.0,3.6,17.0,432.5,362.33,281.17
2016,8,4,13,30,51.0,397.0,3.6,17.0,443.0,363.51,282.11
2016,8,4,13,45,78.0,405.5,3.6,17.0,473.5,377.12,292.59
2016,8,4,14,0,105.0,414.0,3.6,17.0,504.0,387.33,300.1
2016,8,4,14,15,85.0,389.0,3.6,17.0,460.5,349.86,271.3
2016,8,4,14,30,65.0,364.0,3.6,17.0,417.0,315.02,244.67
2016,8,4,14,45,57.5,341.5,3.65,17.0,387.0,288.59,224.36
2016,8,4,15,0,50.0,319.0,3.7,17.0,357.0,263.42,204.98
2016,8,4,15,15,38.0,287.0,3.7,16.5,315.0,232.24,181.38
2016,8,4,15,30,26.0,255.0,3.7,16.0,273.0,214.16,168.23
2016,8,4,15,45,19.5,228.5,3.7,16.0,241.5,190.29,149.89
2016,8,4,16,0,13.0,202.0,3.7,16.0,210.0,167.4,132.33
2016,8,4,16,15,6.5,165.5,3.7,15.5,169.5,138.65,114.95
2016,8,4,16,30,0.0,129.0,3.7,15.0,129.0,110.45,91.23
2016,8,4,16,45,0.0,106.0,3.7,15.0,106.0,91.96,75.46
2016,8,4,17,0,0.0,83.0,3.7,15.0,83.0,73.08,59.16
2016,8,4,17,15,0.0,72.0,3.65,14.5,72.0,63.67,51.14
2016,8,4,17,30,0.0,61.0,3.6,14.0,61.0,53.89,42.65
2016,8,4,17,45,291.0,56.5,3.6,14.0,125.0,41.03,31.17
2016,8,4,18,0,582.0,52.0,3.6,14.0,189.0,39.41,29.6
2016,8,4,18,15,503.5,44.5,3.5,13.5,141.5,34.56,25.04
2016,8,4,18,30,425.0,37.0,3.4,13.0,94.0,29.58,20.12
2016,8,4,18,45,295.5,25.5,3.3,12.5,57.5,20.69,10.4
2016,8,4,19,0,166.0,14.0,3.2,12.0,21.0,12.73,0.0
2016,8,4,19,15,83.0,7.0,3.15,12.0,10.5,6.37,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,37.5,5.5,2.25,13.0,6.5,0.0,0.0
2016,8,5,5,30,75.0,11.0,2.3,13.0,13.0,52.08,0.0
2016,8,5,5,45,206.5,24.5,2.4,13.0,46.5,188.04,113.86
2016,8,5,6,0,338.0,38.0,2.5,13.0,80.0,304.45,246.02
2016,8,5,6,15,425.0,48.0,2.45,13.0,125.5,390.98,324.16
2016,8,5,6,30,512.0,58.0,2.4,13.0,171.0,483.7,403.01
2016,8,5,6,45,567.0,66.0,2.4,13.5,221.5,554.64,459.69
2016,8,5,7,0,622.0,74.0,2.4,14.0,272.0,627.85,515.41
2016,8,5,7,15,311.0,96.0,2.35,14.0,195.0,405.25,337.54
2016,8,5,7,30,0.0,118.0,2.3,14.0,118.0,110.69,87.88
2016,8,5,7,45,0.0,134.0,2.25,14.0,134.0,125.73,100.57
2016,8,5,8,0,0.0,150.0,2.2,14.0,150.0,140.69,112.56
2016,8,5,8,15,3.5,167.5,2.15,14.0,170.0,160.42,128.51
2016,8,5,8,30,7.0,185.0,2.1,14.0,190.0,180.17,144.28
2016,8,5,8,45,11.0,206.0,2.05,14.5,214.0,203.99,162.88
2016,8,5,9,0,15.0,227.0,2.0,15.0,238.0,227.7,181.1
2016,8,5,9,15,15.0,237.0,2.0,15.0,248.5,236.14,187.24
2016,8,5,9,30,15.0,247.0,2.0,15.0,259.0,244.57,193.42
2016,8,5,9,45,60.0,313.0,2.0,15.5,361.0,370.73,292.04
2016,8,5,10,0,105.0,379.0,2.0,16.0,463.0,481.29,374.55
2016,8,5,10,15,101.0,393.0,2.0,16.0,476.5,486.39,376.74
2016,8,5,10,30,97.0,407.0,2.0,16.0,490.0,490.95,379.25
2016,8,5,10,45,284.0,380.5,2.0,16.5,631.5,660.59,506.42
2016,8,5,11,0,471.0,354.0,2.0,17.0,773.0,805.73,609.11
2016,8,5,11,15,465.0,364.5,2.05,17.0,784.0,791.97,597.64
2016,8,5,11,30,459.0,375.0,2.1,17.0,795.0,776.28,586.38
2016,8,5,11,45,459.0,380.0,2.15,17.5,803.5,758.97,573.11
2016,8,5,12,0,459.0,385.0,2.2,18.0,812.0,739.89,558.59
2016,8,5,12,15,354.0,422.0,2.25,18.0,751.5,662.55,501.86
2016,8,5,12,30,249.0,459.0,2.3,18.0,691.0,594.26,451.14
2016,8,5,12,45,209.5,460.0,2.4,18.0,654.5,548.76,418.05
2016,8,5,13,0,170.0,461.0,2.5,18.0,618.0,507.0,387.17
2016,8,5,13,15,327.5,407.5,2.55,18.0,703.0,543.68,416.27
2016,8,5,13,30,485.0,354.0,2.6,18.0,788.0,565.86,432.8
2016,8,5,13,45,673.5,245.5,2.65,18.0,832.0,548.48,419.49
2016,8,5,14,0,862.0,137.0,2.7,18.0,876.0,521.85,396.92
2016,8,5,14,15,854.0,135.5,2.75,18.0,846.5,467.07,351.49
2016,8,5,14,30,846.0,134.0,2.8,18.0,817.0,415.45,307.33
2016,8,5,14,45,831.5,133.5,2.9,18.0,780.5,362.67,261.53
2016,8,5,15,0,817.0,133.0,3.0,18.0,744.0,310.96,216.13
2016,8,5,15,15,802.5,130.0,3.0,17.5,703.5,258.68,171.07
2016,8,5,15,30,788.0,127.0,3.0,17.0,663.0,207.91,129.24
2016,8,5,15,45,767.5,124.5,3.0,17.0,617.0,158.63,93.46
2016,8,5,16,0,747.0,122.0,3.0,17.0,571.0,103.81,62.35
2016,8,5,16,15,723.0,117.5,3.0,16.5,522.5,73.29,58.36
2016,8,5,16,30,699.0,113.0,3.0,16.0,474.0,72.82,58.3
2016,8,5,16,45,665.5,108.0,3.05,16.0,423.0,71.82,57.64
2016,8,5,17,0,632.0,103.0,3.1,16.0,372.0,70.75,56.9
2016,8,5,17,15,589.5,96.5,3.1,15.5,321.0,68.37,55.09
2016,8,5,17,30,547.0,90.0,3.1,15.0,270.0,65.89,53.11
2016,8,5,17,45,486.0,81.0,3.1,15.0,220.5,61.08,48.84
2016,8,5,18,0,425.0,72.0,3.1,15.0,171.0,53.97,42.35
2016,8,5,18,15,341.5,59.5,3.0,14.5,126.0,45.29,34.35
2016,8,5,18,30,258.0,47.0,2.9,14.0,81.0,36.34,25.8
2016,8,5,18,45,152.0,30.5,2.85,13.5,48.0,23.88,12.28
2016,8,5,19,0,46.0,14.0,2.8,13.0,15.0,12.73,0.0
2016,8,5,19,15,23.0,7.0,2.75,13.0,7.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,19.0,5.0,2.35,11.5,5.5,0.0,0.0
2016,8,6,5,30,38.0,10.0,2.4,12.0,11.0,30.37,0.0
2016,8,6,5,45,158.5,25.5,2.5,12.5,42.5,158.35,89.22
2016,8,6,6,0,279.0,41.0,2.6,13.0,74.0,269.21,216.82
2016,8,6,6,15,368.5,52.0,2.55,13.0,119.0,355.6,295.06
2016,8,6,6,30,458.0,63.0,2.5,13.0,164.0,449.37,375.46
2016,8,6,6,45,519.5,71.5,2.5,13.5,213.5,524.25,436.3
2016,8,6,7,0,581.0,80.0,2.5,14.0,263.0,601.78,496.0
2016,8,6,7,15,290.5,100.0,2.45,14.0,191.5,393.3,327.79
2016,8,6,7,30,0.0,120.0,2.4,14.0,120.0,113.0,89.85
2016,8,6,7,45,13.5,153.5,2.4,14.5,160.5,159.27,128.79
2016,8,6,8,0,27.0,187.0,2.4,15.0,201.0,221.22,179.07
2016,8,6,8,15,24.0,200.5,2.35,15.0,213.5,215.13,173.22
2016,8,6,8,30,21.0,214.0,2.3,15.0,226.0,224.24,179.83
2016,8,6,8,45,104.5,260.0,2.3,15.5,328.5,388.25,310.98
2016,8,6,9,0,188.0,306.0,2.3,16.0,431.0,519.44,410.64
2016,8,6,9,15,241.5,318.0,2.3,16.0,489.5,599.48,469.26
2016,8,6,9,30,295.0,330.0,2.3,16.0,548.0,660.41,513.26
2016,8,6,9,45,586.5,222.5,2.3,16.5,683.0,847.3,651.46
2016,8,6,10,0,878.0,115.0,2.3,17.0,818.0,992.47,746.8
2016,8,6,10,15,885.5,116.5,2.3,17.0,847.5,991.16,743.22
2016,8,6,10,30,893.0,118.0,2.3,17.0,877.0,986.49,739.14
2016,8,6,10,45,898.0,119.5,2.35,17.5,900.0,976.07,730.58
2016,8,6,11,0,903.0,121.0,2.4,18.0,923.0,962.33,719.98
2016,8,6,11,15,906.5,121.5,2.4,18.0,938.5,943.01,706.65
2016,8,6,11,30,910.0,122.0,2.4,18.0,954.0,920.59,691.36
2016,8,6,11,45,911.0,123.0,2.45,18.0,962.0,893.51,673.4
2016,8,6,12,0,912.0,124.0,2.5,18.0,970.0,863.67,653.54
2016,8,6,12,15,912.5,124.0,2.5,18.0,970.5,829.96,630.55
2016,8,6,12,30,913.0,124.0,2.5,18.0,971.0,793.86,605.81
2016,8,6,12,45,908.0,125.5,2.55,18.0,963.0,752.91,576.97
2016,8,6,13,0,903.0,127.0,2.6,18.0,955.0,710.29,545.34
2016,8,6,13,15,900.0,126.0,2.65,18.0,940.0,665.42,511.38
2016,8,6,13,30,897.0,125.0,2.7,18.0,925.0,619.15,475.46
2016,8,6,13,45,893.0,123.5,2.75,18.0,903.5,570.74,436.93
2016,8,6,14,0,889.0,122.0,2.8,18.0,882.0,521.37,396.52
2016,8,6,14,15,882.0,120.5,2.85,17.5,853.0,469.96,354.06
2016,8,6,14,30,875.0,119.0,2.9,17.0,824.0,418.28,310.06
2016,8,6,14,45,867.0,116.0,3.0,17.0,789.0,365.13,263.38
2016,8,6,15,0,859.0,113.0,3.1,17.0,754.0,312.23,216.38
2016,8,6,15,15,846.5,111.0,3.15,17.0,713.5,251.54,163.89
2016,8,6,15,30,834.0,109.0,3.2,17.0,673.0,199.46,120.53
2016,8,6,15,45,819.0,105.0,3.3,17.0,628.0,147.15,82.53
2016,8,6,16,0,804.0,101.0,3.4,17.0,583.0,96.75,56.46
2016,8,6,16,15,782.5,97.5,3.5,16.5,534.0,67.69,53.54
2016,8,6,16,30,761.0,94.0,3.6,16.0,485.0,67.12,53.35
2016,8,6,16,45,733.0,89.5,3.7,16.0,434.0,65.66,52.27
2016,8,6,17,0,705.0,85.0,3.8,16.0,383.0,58.19,45.89
2016,8,6,17,15,665.5,80.0,3.8,15.5,331.0,56.35,44.49
2016,8,6,17,30,626.0,75.0,3.8,15.0,279.0,54.43,42.96
2016,8,6,17,45,570.0,67.5,3.85,14.5,228.5,50.33,39.38
2016,8,6,18,0,514.0,60.0,3.9,14.0,178.0,46.08,35.5
2016,8,6,18,15,427.5,50.5,3.85,13.5,131.5,39.82,29.62
2016,8,6,18,30,341.0,41.0,3.8,13.0,85.0,33.35,23.25
2016,8,6,18,45,211.0,27.0,3.75,13.0,50.5,21.22,9.72
2016,8,6,19,0,81.0,13.0,3.7,13.0,16.0,11.82,0.0
2016,8,6,19,15,40.5,6.5,3.7,12.5,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,40.0,5.0,2.8,11.0,6.0,0.0,0.0
2016,8,7,5,30,80.0,10.0,2.9,11.0,12.0,53.79,0.0
2016,8,7,5,45,231.5,22.0,3.0,11.5,45.5,197.59,103.92
2016,8,7,6,0,383.0,34.0,3.1,12.0,79.0,328.6,265.43
2016,8,7,6,15,473.0,42.5,3.0,12.5,125.5,416.45,345.9
2016,8,7,6,30,563.0,51.0,2.9,13.0,172.0,510.88,425.42
2016,8,7,6,45,621.5,56.5,2.85,13.5,224.0,582.61,482.83
2016,8,7,7,0,680.0,62.0,2.8,14.0,276.0,651.89,535.43
2016,8,7,7,15,718.5,66.5,2.65,14.0,329.0,710.67,578.16
2016,8,7,7,30,757.0,71.0,2.5,14.0,382.0,769.43,619.08
2016,8,7,7,45,558.0,128.5,2.45,14.5,374.0,686.36,553.68
2016,8,7,8,0,359.0,186.0,2.4,15.0,366.0,558.57,451.64
2016,8,7,8,15,607.0,135.0,2.3,15.5,476.5,760.77,603.56
2016,8,7,8,30,855.0,84.0,2.2,16.0,587.0,926.78,715.06
2016,8,7,8,45,871.5,86.0,2.1,16.5,633.5,954.02,727.39
2016,8,7,9,0,888.0,88.0,2.0,17.0,680.0,978.51,739.09
2016,8,7,9,15,899.5,90.0,1.9,17.0,722.0,995.14,746.82
2016,8,7,9,30,911.0,92.0,1.8,17.0,764.0,1008.56,752.48
2016,8,7,9,45,917.0,95.0,1.75,17.5,799.5,1014.38,752.53
2016,8,7,10,0,923.0,98.0,1.7,18.0,835.0,1016.72,750.53
2016,8,7,10,15,930.0,99.5,1.75,18.0,865.5,1014.89,748.89
2016,8,7,10,30,937.0,101.0,1.8,18.0,896.0,1009.55,745.17
2016,8,7,10,45,943.0,101.0,1.85,18.5,919.5,998.19,736.29
2016,8,7,11,0,949.0,101.0,1.9,19.0,943.0,983.4,725.36
2016,8,7,11,15,952.5,102.0,1.95,19.0,959.0,963.95,712.87
2016,8,7,11,30,956.0,103.0,2.0,19.0,975.0,941.23,698.28
2016,8,7,11,45,959.0,102.5,2.1,19.5,984.0,913.49,679.58
2016,8,7,12,0,962.0,102.0,2.2,20.0,993.0,882.78,658.84
2016,8,7,12,15,962.0,102.0,2.25,20.0,993.5,847.35,635.58
2016,8,7,12,30,962.0,102.0,2.3,20.0,994.0,809.4,610.43
2016,8,7,12,45,960.0,102.0,2.35,20.0,986.5,767.71,582.29
2016,8,7,13,0,958.0,102.0,2.4,20.0,979.0,724.0,550.34
2016,8,7,13,15,955.5,101.5,2.45,20.0,964.0,677.73,515.72
2016,8,7,13,30,953.0,101.0,2.5,20.0,949.0,629.86,478.95
2016,8,7,13,45,949.0,99.5,2.55,20.0,926.5,579.0,438.9
2016,8,7,14,0,945.0,98.0,2.6,20.0,904.0,527.08,396.81
2016,8,7,14,15,938.5,97.0,2.65,20.0,874.5,473.65,352.29
2016,8,7,14,30,932.0,96.0,2.7,20.0,845.0,419.8,306.18
2016,8,7,14,45,923.0,94.5,2.75,20.0,809.0,364.61,258.06
2016,8,7,15,0,914.0,93.0,2.8,20.0,773.0,309.71,209.68
2016,8,7,15,15,902.5,91.0,2.8,20.0,731.5,254.45,161.72
2016,8,7,15,30,891.0,89.0,2.8,20.0,690.0,200.17,117.17
2016,8,7,15,45,874.5,87.5,2.8,20.0,643.5,146.94,79.65
2016,8,7,16,0,858.0,86.0,2.8,20.0,597.0,95.58,55.03
2016,8,7,16,15,838.0,83.0,2.8,19.5,547.0,58.17,44.71
2016,8,7,16,30,818.0,80.0,2.8,19.0,497.0,57.51,44.42
2016,8,7,16,45,788.5,77.0,2.8,19.0,444.5,56.71,43.89
2016,8,7,17,0,759.0,74.0,2.8,19.0,392.0,55.89,43.33
2016,8,7,17,15,721.5,69.5,2.75,18.5,339.0,53.8,41.72
2016,8,7,17,30,684.0,65.0,2.7,18.0,286.0,51.65,39.99
2016,8,7,17,45,626.5,59.0,2.7,17.5,233.5,43.89,33.22
2016,8,7,18,0,569.0,53.0,2.7,17.0,181.0,40.53,30.17
2016,8,7,18,15,482.0,45.0,2.65,16.5,133.5,35.29,25.26
2016,8,7,18,30,395.0,37.0,2.6,16.0,86.0,29.93,19.94
2016,8,7,18,45,248.0,25.0,2.55,15.5,50.5,20.55,8.36
2016,8,7,19,0,101.0,13.0,2.5,15.0,15.0,11.82,0.0
2016,8,7,19,15,50.5,6.5,2.5,14.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,5,45,178.5,17.0,2.25,13.5,37.5,157.55,72.33
2016,8,8,6,0,357.0,34.0,2.3,14.0,75.0,311.36,248.24
2016,8,8,6,15,447.5,42.5,2.15,14.0,120.5,398.41,327.69
2016,8,8,6,30,538.0,51.0,2.0,14.0,166.0,492.08,406.39
2016,8,8,6,45,594.0,57.5,1.9,14.5,216.5,562.3,461.64
2016,8,8,7,0,650.0,64.0,1.8,15.0,267.0,634.95,515.66
2016,8,8,7,15,689.5,69.0,1.7,15.5,319.0,688.82,552.89
2016,8,8,7,30,729.0,74.0,1.6,16.0,371.0,748.24,592.42
2016,8,8,7,45,758.5,77.5,1.55,16.5,422.5,796.54,622.8
2016,8,8,8,0,788.0,81.0,1.5,17.0,474.0,843.65,651.41
2016,8,8,8,15,809.5,84.0,1.5,17.5,523.5,881.12,673.23
2016,8,8,8,30,831.0,87.0,1.5,18.0,573.0,916.45,693.3
2016,8,8,8,45,847.5,89.0,1.5,18.5,619.5,933.58,700.98
2016,8,8,9,0,864.0,91.0,1.5,19.0,666.0,957.73,713.52
2016,8,8,9,15,876.5,93.0,1.55,19.0,707.5,975.09,723.58
2016,8,8,9,30,889.0,95.0,1.6,19.0,749.0,989.32,731.78
2016,8,8,9,45,901.5,95.0,1.7,19.5,786.0,998.03,735.87
2016,8,8,10,0,914.0,95.0,1.8,20.0,823.0,1003.41,737.95
2016,8,8,10,15,921.0,96.5,1.9,20.0,853.0,1001.67,736.96
2016,8,8,10,30,928.0,98.0,2.0,20.0,883.0,996.45,733.88
2016,8,8,10,45,932.5,99.5,2.15,20.5,906.0,985.38,726.28
2016,8,8,11,0,937.0,101.0,2.3,21.0,929.0,970.89,716.47
2016,8,8,11,15,940.0,101.5,2.4,21.0,945.0,950.7,703.76
2016,8,8,11,30,943.0,102.0,2.5,21.0,961.0,927.32,688.95
2016,8,8,11,45,944.5,102.5,2.65,21.0,969.0,899.59,671.55
2016,8,8,12,0,946.0,103.0,2.8,21.0,977.0,868.97,652.01
2016,8,8,12,15,946.0,103.0,2.9,21.0,977.5,833.99,628.94
2016,8,8,12,30,946.0,103.0,3.0,21.0,978.0,796.54,603.95
2016,8,8,12,45,946.0,102.0,3.15,21.0,971.0,755.93,576.41
2016,8,8,13,0,946.0,101.0,3.3,21.0,964.0,713.2,545.05
2016,8,8,13,15,943.5,100.0,3.35,20.5,949.0,666.99,510.88
2016,8,8,13,30,941.0,99.0,3.4,20.0,934.0,619.21,474.48
2016,8,8,13,45,937.5,97.5,3.5,20.0,912.0,569.13,434.47
2016,8,8,14,0,934.0,96.0,3.6,20.0,890.0,517.97,392.39
2016,8,8,14,15,927.5,95.0,3.65,20.0,861.0,465.05,347.65
2016,8,8,14,30,921.0,94.0,3.7,20.0,832.0,411.75,301.42
2016,8,8,14,45,913.0,92.0,3.75,20.0,796.5,357.04,253.22
2016,8,8,15,0,905.0,90.0,3.8,20.0,761.0,302.55,204.81
2016,8,8,15,15,893.0,88.5,3.8,19.5,719.5,248.02,157.57
2016,8,8,15,30,881.0,87.0,3.8,19.0,678.0,194.53,113.83
2016,8,8,15,45,867.0,84.0,3.8,19.0,632.5,141.06,76.15
2016,8,8,16,0,853.0,81.0,3.8,19.0,587.0,89.24,51.7
2016,8,8,16,15,833.0,78.5,3.75,18.5,537.5,64.58,50.44
2016,8,8,16,30,813.0,76.0,3.7,18.0,488.0,54.71,42.18
2016,8,8,16,45,788.0,72.0,3.7,18.0,436.5,53.09,40.93
2016,8,8,17,0,763.0,68.0,3.7,18.0,385.0,51.37,39.57
2016,8,8,17,15,726.0,64.0,3.65,17.5,332.5,49.49,38.12
2016,8,8,17,30,689.0,60.0,3.6,17.0,280.0,47.57,36.56
2016,8,8,17,45,636.0,54.0,3.6,17.0,229.0,43.81,33.21
2016,8,8,18,0,583.0,48.0,3.6,17.0,178.0,36.58,26.66
2016,8,8,18,15,497.5,40.5,3.55,16.5,131.0,31.58,21.98
2016,8,8,18,30,412.0,33.0,3.5,16.0,84.0,26.47,16.9
2016,8,8,18,45,261.5,22.0,3.5,15.5,49.0,17.9,5.7
2016,8,8,19,0,111.0,11.0,3.5,15.0,14.0,10.01,0.0
2016,8,8,19,15,55.5,5.5,3.45,14.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,175.0,16.5,1.2,13.5,36.0,153.55,59.62
2016,8,9,6,0,350.0,33.0,1.2,14.0,72.0,305.35,241.12
2016,8,9,6,15,441.5,42.0,1.0,14.0,117.5,393.19,320.06
2016,8,9,6,30,533.0,51.0,0.8,14.0,163.0,487.88,397.26
2016,8,9,6,45,585.0,58.5,0.6,14.5,213.0,556.18,448.03
2016,8,9,7,0,637.0,66.0,0.4,15.0,263.0,626.64,496.61
2016,8,9,7,15,677.5,71.0,0.4,15.5,315.0,685.68,536.48
2016,8,9,7,30,718.0,76.0,0.4,16.0,367.0,740.43,571.7
2016,8,9,7,45,748.5,79.5,0.4,16.5,418.5,789.34,601.63
2016,8,9,8,0,779.0,83.0,0.4,17.0,470.0,837.1,629.89
2016,8,9,8,15,800.5,86.0,0.45,17.5,519.5,874.35,651.5
2016,8,9,8,30,822.0,89.0,0.5,18.0,569.0,909.48,671.55
2016,8,9,8,45,841.5,90.0,0.6,18.5,615.5,928.03,681.83
2016,8,9,9,0,861.0,91.0,0.7,19.0,662.0,953.78,696.99
2016,8,9,9,15,873.5,93.5,0.7,19.5,703.5,971.65,704.92
2016,8,9,9,30,886.0,96.0,0.7,20.0,745.0,986.4,711.01
2016,8,9,9,45,897.0,96.5,0.75,20.5,781.5,994.12,713.95
2016,8,9,10,0,908.0,97.0,0.8,21.0,818.0,998.53,715.04
2016,8,9,10,15,915.0,98.5,0.85,21.0,848.0,996.73,713.81
2016,8,9,10,30,922.0,100.0,0.9,21.0,878.0,991.48,710.64
2016,8,9,10,45,926.0,101.0,0.95,21.5,901.0,979.4,702.01
2016,8,9,11,0,930.0,102.0,1.0,22.0,924.0,963.98,691.45
2016,8,9,11,15,933.0,102.5,1.1,22.0,939.5,943.85,680.2
2016,8,9,11,30,936.0,103.0,1.2,22.0,955.0,920.56,666.84
2016,8,9,11,45,936.5,104.5,1.35,22.5,962.5,893.03,650.03
2016,8,9,12,0,937.0,106.0,1.5,23.0,970.0,862.65,631.08
2016,8,9,12,15,937.0,106.0,1.6,23.0,970.5,827.85,609.53
2016,8,9,12,30,937.0,106.0,1.7,23.0,971.0,790.6,586.04
2016,8,9,12,45,934.0,106.5,1.85,23.0,963.0,749.4,559.35
2016,8,9,13,0,931.0,107.0,2.0,23.0,955.0,706.31,529.13
2016,8,9,13,15,928.0,106.5,2.1,22.5,940.0,660.69,496.78
2016,8,9,13,30,925.0,106.0,2.2,22.0,925.0,613.57,462.16
2016,8,9,13,45,919.0,106.0,2.35,22.0,902.5,563.99,423.78
2016,8,9,14,0,913.0,106.0,2.5,22.0,880.0,513.55,383.42
2016,8,9,14,15,906.5,104.5,2.55,22.0,851.0,461.12,339.99
2016,8,9,14,30,900.0,103.0,2.6,22.0,822.0,408.34,295.09
2016,8,9,14,45,889.5,102.0,2.65,22.0,786.0,354.54,248.55
2016,8,9,15,0,879.0,101.0,2.7,22.0,750.0,301.21,202.02
2016,8,9,15,15,867.0,99.0,2.7,21.5,709.5,247.55,156.35
2016,8,9,15,30,855.0,97.0,2.7,21.0,669.0,194.93,114.17
2016,8,9,15,45,837.5,95.0,2.7,21.0,623.0,133.79,71.28
2016,8,9,16,0,820.0,93.0,2.7,21.0,577.0,83.68,48.86
2016,8,9,16,15,799.0,89.5,2.65,20.5,528.0,62.57,48.32
2016,8,9,16,30,778.0,86.0,2.6,20.0,479.0,61.75,47.9
2016,8,9,16,45,747.0,83.0,2.6,20.0,427.0,61.17,47.58
2016,8,9,17,0,716.0,80.0,2.6,20.0,375.0,55.09,42.47
2016,8,9,17,15,676.0,74.5,2.55,19.5,323.0,52.71,40.61
2016,8,9,17,30,636.0,69.0,2.5,19.0,271.0,50.21,38.57
2016,8,9,17,45,572.5,63.0,2.5,18.5,219.5,47.11,35.89
2016,8,9,18,0,509.0,57.0,2.5,18.0,168.0,43.96,33.0
2016,8,9,18,15,418.0,47.5,2.45,17.0,122.5,37.6,27.14
2016,8,9,18,30,327.0,38.0,2.4,16.0,77.0,31.05,20.69
2016,8,9,18,45,188.5,24.0,2.4,15.5,44.0,18.91,5.17
2016,8,9,19,0,50.0,10.0,2.4,15.0,11.0,9.1,0.0
2016,8,9,19,15,25.0,5.0,2.45,14.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,146.0,17.5,2.05,12.5,33.5,136.61,41.08
2016,8,10,6,0,292.0,35.0,2.1,13.0,67.0,269.55,213.63
2016,8,10,6,15,385.5,45.0,2.0,13.5,111.0,357.9,294.64
2016,8,10,6,30,479.0,55.0,1.9,14.0,155.0,453.18,375.27
2016,8,10,6,45,538.5,63.0,1.8,14.5,205.0,525.99,433.21
2016,8,10,7,0,598.0,71.0,1.7,15.0,255.0,601.48,490.04
2016,8,10,7,15,640.5,76.5,1.6,15.0,306.5,661.65,533.42
2016,8,10,7,30,683.0,82.0,1.5,15.0,358.0,722.34,575.35
2016,8,10,7,45,716.0,86.0,1.45,15.5,409.5,772.66,607.56
2016,8,10,8,0,749.0,90.0,1.4,16.0,461.0,817.57,634.95
2016,8,10,8,15,771.5,93.5,1.4,16.5,510.0,855.77,657.6
2016,8,10,8,30,794.0,97.0,1.4,17.0,559.0,891.92,678.48
2016,8,10,8,45,814.5,98.5,1.4,17.5,605.5,921.37,694.55
2016,8,10,9,0,835.0,100.0,1.4,18.0,652.0,948.23,708.81
2016,8,10,9,15,848.0,102.5,1.45,18.0,693.5,956.14,712.68
2016,8,10,9,30,861.0,105.0,1.5,18.0,735.0,971.05,721.53
2016,8,10,9,45,617.0,223.0,1.55,18.5,685.5,874.37,654.91
2016,8,10,10,0,373.0,341.0,1.6,19.0,636.0,733.31,551.39
2016,8,10,10,15,636.0,225.5,1.65,19.0,752.0,877.49,657.66
2016,8,10,10,30,899.0,110.0,1.7,19.0,868.0,978.71,722.85
2016,8,10,10,45,905.0,110.5,1.75,19.0,891.0,968.06,714.54
2016,8,10,11,0,911.0,111.0,1.8,19.0,914.0,954.07,705.48
2016,8,10,11,15,915.0,112.0,1.85,19.0,930.0,935.48,693.47
2016,8,10,11,30,919.0,113.0,1.9,19.0,946.0,913.7,679.43
2016,8,10,11,45,921.0,113.0,2.0,19.5,954.5,886.21,660.83
2016,8,10,12,0,923.0,113.0,2.1,20.0,963.0,855.91,640.28
2016,8,10,12,15,923.0,113.0,2.15,20.0,963.5,821.36,617.5
2016,8,10,12,30,923.0,113.0,2.2,20.0,964.0,784.42,592.9
2016,8,10,12,45,920.5,113.5,2.3,20.0,956.0,743.92,565.02
2016,8,10,13,0,918.0,114.0,2.4,20.0,948.0,701.52,534.09
2016,8,10,13,15,915.0,113.0,2.4,19.5,933.0,655.87,500.44
2016,8,10,13,30,912.0,112.0,2.4,19.0,918.0,608.78,464.71
2016,8,10,13,45,908.0,110.5,2.45,19.0,896.0,559.51,425.57
2016,8,10,14,0,904.0,109.0,2.5,19.0,874.0,509.25,384.48
2016,8,10,14,15,897.0,107.5,2.5,19.0,844.5,456.97,340.53
2016,8,10,14,30,890.0,106.0,2.5,19.0,815.0,404.39,295.21
2016,8,10,14,45,881.5,103.5,2.5,19.0,779.5,350.55,248.07
2016,8,10,15,0,873.0,101.0,2.5,19.0,744.0,297.0,200.84
2016,8,10,15,15,861.0,99.0,2.5,18.5,703.0,243.62,155.04
