Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,30,849.0,97.0,2.5,18.0,662.0,191.29,112.89
2016,8,10,15,45,834.0,94.0,2.5,18.0,617.0,129.96,69.78
2016,8,10,16,0,819.0,91.0,2.5,18.0,572.0,79.42,47.65
2016,8,10,16,15,798.0,87.5,2.5,17.5,522.5,61.27,47.82
2016,8,10,16,30,777.0,84.0,2.5,17.0,473.0,60.4,47.34
2016,8,10,16,45,750.0,79.5,2.55,17.0,422.0,58.64,45.98
2016,8,10,17,0,723.0,75.0,2.6,17.0,371.0,56.78,44.5
2016,8,10,17,15,683.5,70.0,2.6,16.5,319.0,49.55,38.34
2016,8,10,17,30,644.0,65.0,2.6,16.0,267.0,47.29,36.48
2016,8,10,17,45,588.0,58.5,2.6,16.0,216.5,43.67,33.23
2016,8,10,18,0,532.0,52.0,2.6,16.0,166.0,39.94,29.72
2016,8,10,18,15,442.0,43.0,2.55,15.5,120.5,33.84,23.99
2016,8,10,18,30,352.0,34.0,2.5,15.0,75.0,27.54,17.69
2016,8,10,18,45,176.0,17.0,2.45,14.5,37.5,13.47,0.96
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,149.5,16.5,1.6,12.5,32.5,136.13,26.64
2016,8,11,6,0,299.0,33.0,1.7,13.0,65.0,271.75,213.96
2016,8,11,6,15,391.5,43.5,1.7,13.5,109.5,359.81,295.35
2016,8,11,6,30,484.0,54.0,1.7,14.0,154.0,455.03,375.94
2016,8,11,6,45,537.5,63.0,1.75,14.5,203.0,524.62,431.84
2016,8,11,7,0,591.0,72.0,1.8,15.0,252.0,596.52,486.84
2016,8,11,7,15,328.5,115.0,1.75,15.0,218.5,443.67,364.86
2016,8,11,7,30,66.0,158.0,1.7,15.0,185.0,229.54,187.26
2016,8,11,7,45,77.0,182.0,1.65,15.5,217.5,265.68,216.51
2016,8,11,8,0,88.0,206.0,1.6,16.0,250.0,301.67,244.03
2016,8,11,8,15,176.5,225.5,1.6,16.5,324.5,421.33,338.23
2016,8,11,8,30,265.0,245.0,1.6,17.0,399.0,544.66,430.46
2016,8,11,8,45,530.5,182.0,1.65,17.5,521.0,743.21,578.31
2016,8,11,9,0,796.0,119.0,1.7,18.0,643.0,931.9,704.33
2016,8,11,9,15,810.0,122.0,1.7,18.0,685.0,950.9,713.02
2016,8,11,9,30,824.0,125.0,1.7,18.0,727.0,966.83,721.76
2016,8,11,9,45,629.5,217.0,1.75,18.5,690.0,879.45,661.18
2016,8,11,10,0,435.0,309.0,1.8,19.0,653.0,773.98,582.88
2016,8,11,10,15,664.5,213.0,1.85,19.0,760.5,891.04,668.81
2016,8,11,10,30,894.0,117.0,1.9,19.0,868.0,979.81,726.06
2016,8,11,10,45,722.0,219.5,1.95,19.0,837.0,922.01,686.68
2016,8,11,11,0,550.0,322.0,2.0,19.0,806.0,842.24,629.09
2016,8,11,11,15,730.0,222.0,2.05,19.0,876.0,889.52,666.29
2016,8,11,11,30,910.0,122.0,2.1,19.0,946.0,912.71,681.45
2016,8,11,11,45,911.0,123.0,2.15,19.5,954.0,885.3,661.76
2016,8,11,12,0,912.0,124.0,2.2,20.0,962.0,855.11,640.71
2016,8,11,12,15,692.0,249.5,2.25,20.0,885.5,769.97,579.81
2016,8,11,12,30,472.0,375.0,2.3,20.0,809.0,683.72,514.83
2016,8,11,12,45,687.0,251.5,2.35,20.0,877.5,700.5,531.04
2016,8,11,13,0,902.0,128.0,2.4,20.0,946.0,700.44,533.21
2016,8,11,13,15,898.5,127.5,2.45,19.5,931.0,655.3,499.84
2016,8,11,13,30,895.0,127.0,2.5,19.0,916.0,608.79,464.71
2016,8,11,13,45,891.0,125.0,2.55,19.0,893.5,559.66,425.67
2016,8,11,14,0,887.0,123.0,2.6,19.0,871.0,509.6,384.73
2016,8,11,14,15,879.5,121.5,2.6,19.0,841.5,457.73,341.12
2016,8,11,14,30,872.0,120.0,2.6,19.0,812.0,405.64,296.24
2016,8,11,14,45,863.0,117.5,2.6,19.0,776.5,352.37,249.65
2016,8,11,15,0,854.0,115.0,2.6,19.0,741.0,292.08,197.4
2016,8,11,15,15,841.0,112.0,2.6,18.5,699.5,237.99,151.26
2016,8,11,15,30,828.0,109.0,2.6,18.0,658.0,185.24,109.07
2016,8,11,15,45,811.5,105.5,2.6,18.0,612.5,133.37,74.08
2016,8,11,16,0,795.0,102.0,2.6,18.0,567.0,83.6,53.3
2016,8,11,16,15,772.5,98.0,2.6,17.5,517.5,68.72,54.27
2016,8,11,16,30,750.0,94.0,2.6,17.0,468.0,67.78,53.78
2016,8,11,16,45,721.0,89.0,2.6,17.0,416.5,59.77,46.97
2016,8,11,17,0,692.0,84.0,2.6,17.0,365.0,58.09,45.66
2016,8,11,17,15,650.0,78.0,2.6,16.5,313.0,55.46,43.57
2016,8,11,17,30,608.0,72.0,2.6,16.0,261.0,52.71,41.28
2016,8,11,17,45,549.5,64.0,2.6,15.5,210.5,48.13,37.24
2016,8,11,18,0,491.0,56.0,2.6,15.0,160.0,43.36,32.85
2016,8,11,18,15,401.0,45.5,2.5,14.5,114.5,36.1,26.03
2016,8,11,18,30,311.0,35.0,2.4,14.0,69.0,28.56,18.49
2016,8,11,18,45,155.5,17.5,2.3,14.0,34.5,14.0,0.0
2016,8,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,153.0,16.0,1.9,11.5,32.0,136.4,9.21
2016,8,12,6,0,306.0,32.0,2.0,12.0,64.0,274.86,216.17
2016,8,12,6,15,399.5,42.5,1.95,12.5,109.0,363.64,299.68
2016,8,12,6,30,493.0,53.0,1.9,13.0,154.0,459.74,381.48
2016,8,12,6,45,556.0,60.5,1.9,13.5,204.5,534.87,441.97
2016,8,12,7,0,619.0,68.0,1.9,14.0,255.0,612.92,501.64
2016,8,12,7,15,661.0,73.5,1.9,14.5,307.5,673.2,545.13
2016,8,12,7,30,703.0,79.0,1.9,15.0,360.0,733.93,587.21
2016,8,12,7,45,735.0,83.0,1.9,15.5,412.0,779.07,616.51
2016,8,12,8,0,767.0,87.0,1.9,16.0,464.0,828.41,648.04
2016,8,12,8,15,789.5,90.5,1.85,16.0,513.5,866.88,671.87
2016,8,12,8,30,812.0,94.0,1.8,16.0,563.0,903.23,693.89
2016,8,12,8,45,830.5,96.5,1.8,16.5,610.0,932.15,709.82
2016,8,12,9,0,849.0,99.0,1.8,17.0,657.0,958.34,723.84
2016,8,12,9,15,862.0,101.5,1.85,17.5,698.5,966.32,726.35
2016,8,12,9,30,875.0,104.0,1.9,18.0,740.0,981.16,733.75
2016,8,12,9,45,882.5,107.0,1.95,18.5,775.5,987.94,735.84
2016,8,12,10,0,890.0,110.0,2.0,19.0,811.0,991.34,735.92
2016,8,12,10,15,897.0,111.5,2.1,19.0,841.0,989.21,734.56
2016,8,12,10,30,904.0,113.0,2.2,19.0,871.0,983.66,731.09
2016,8,12,10,45,910.0,113.5,2.3,19.5,894.0,972.73,722.8
2016,8,12,11,0,916.0,114.0,2.4,20.0,917.0,958.44,712.41
2016,8,12,11,15,919.0,115.0,2.45,20.0,933.0,938.63,699.3
2016,8,12,11,30,922.0,116.0,2.5,20.0,949.0,915.66,684.16
2016,8,12,11,45,924.5,115.5,2.6,20.0,957.0,887.83,666.14
2016,8,12,12,0,927.0,115.0,2.7,20.0,965.0,857.15,646.08
2016,8,12,12,15,927.0,115.0,2.75,20.0,965.5,822.27,622.65
2016,8,12,12,30,927.0,115.0,2.8,20.0,966.0,784.98,597.38
2016,8,12,12,45,927.0,114.0,2.85,20.0,958.5,744.57,568.58
2016,8,12,13,0,927.0,113.0,2.9,20.0,951.0,702.1,536.9
2016,8,12,13,15,924.0,112.5,2.9,20.0,936.0,656.32,501.8
2016,8,12,13,30,921.0,112.0,2.9,20.0,921.0,609.04,464.71
2016,8,12,13,45,917.0,110.5,2.9,20.0,898.5,559.17,424.69
2016,8,12,14,0,913.0,109.0,2.9,20.0,876.0,508.3,382.77
2016,8,12,14,15,906.0,107.5,2.85,20.0,847.0,455.41,338.08
2016,8,12,14,30,899.0,106.0,2.8,20.0,818.0,402.23,292.07
2016,8,12,14,45,891.0,103.5,2.8,20.0,782.5,347.92,244.48
2016,8,12,15,0,883.0,101.0,2.8,20.0,747.0,293.85,196.87
2016,8,12,15,15,871.0,99.0,2.75,20.0,705.5,239.82,150.49
2016,8,12,15,30,859.0,97.0,2.7,20.0,664.0,186.85,108.33
2016,8,12,15,45,844.0,94.0,2.65,20.0,618.5,124.91,66.24
2016,8,12,16,0,829.0,91.0,2.6,20.0,573.0,73.78,46.51
2016,8,12,16,15,807.5,87.5,2.5,19.5,523.0,61.64,47.76
2016,8,12,16,30,786.0,84.0,2.4,19.0,473.0,60.75,47.28
2016,8,12,16,45,758.5,79.5,2.35,19.0,421.5,58.98,45.91
2016,8,12,17,0,731.0,75.0,2.3,19.0,370.0,57.11,44.44
2016,8,12,17,15,690.5,70.0,2.15,18.5,317.0,49.84,38.29
2016,8,12,17,30,650.0,65.0,2.0,18.0,264.0,47.58,36.43
2016,8,12,17,45,591.0,58.5,1.9,17.5,213.0,43.96,33.25
2016,8,12,18,0,532.0,52.0,1.8,17.0,162.0,40.24,29.81
2016,8,12,18,15,438.0,42.5,1.8,16.5,116.0,33.69,23.67
2016,8,12,18,30,344.0,33.0,1.8,16.0,70.0,26.93,16.79
2016,8,12,18,45,172.0,16.5,1.8,15.5,35.0,13.22,0.0
2016,8,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,5,45,149.5,16.0,2.0,12.5,31.0,133.2,0.0
2016,8,13,6,0,299.0,32.0,2.1,13.0,62.0,269.97,210.08
2016,8,13,6,15,394.5,42.0,2.05,13.5,106.0,359.16,294.78
2016,8,13,6,30,490.0,52.0,2.0,14.0,150.0,455.74,377.04
2016,8,13,6,45,553.5,59.0,1.95,14.5,200.5,530.36,436.97
2016,8,13,7,0,617.0,66.0,1.9,15.0,251.0,607.93,496.02
2016,8,13,7,15,659.0,71.5,1.85,15.5,302.5,668.05,539.03
2016,8,13,7,30,701.0,77.0,1.8,16.0,354.0,728.67,580.53
2016,8,13,7,45,481.5,137.0,1.75,16.5,339.5,618.48,495.36
2016,8,13,8,0,262.0,197.0,1.7,17.0,325.0,483.04,386.56
2016,8,13,8,15,536.0,143.5,1.7,17.5,441.0,691.53,546.09
2016,8,13,8,30,810.0,90.0,1.7,18.0,557.0,895.3,684.27
2016,8,13,8,45,829.0,92.0,1.7,18.5,603.0,924.02,698.0
2016,8,13,9,0,848.0,94.0,1.7,19.0,649.0,940.3,705.33
2016,8,13,9,15,860.5,96.0,1.75,19.0,690.5,957.24,715.27
2016,8,13,9,30,873.0,98.0,1.8,19.0,732.0,971.09,723.26
2016,8,13,9,45,885.5,98.5,1.85,19.5,768.5,980.01,726.79
2016,8,13,10,0,898.0,99.0,1.9,20.0,805.0,985.61,728.32
2016,8,13,10,15,905.0,100.5,1.95,20.0,835.0,983.6,726.44
2016,8,13,10,30,912.0,102.0,2.0,20.0,865.0,978.15,722.53
2016,8,13,10,45,917.5,102.5,2.05,20.5,888.0,966.8,713.55
2016,8,13,11,0,923.0,103.0,2.1,21.0,911.0,952.08,702.55
2016,8,13,11,15,926.5,103.5,2.15,21.0,926.5,932.25,689.62
2016,8,13,11,30,930.0,104.0,2.2,21.0,942.0,909.24,674.65
2016,8,13,11,45,932.0,104.0,2.3,21.0,950.0,881.41,656.91
2016,8,13,12,0,934.0,104.0,2.4,21.0,958.0,850.71,637.11
2016,8,13,12,15,934.0,104.0,2.45,21.0,958.5,815.74,613.85
2016,8,13,12,30,934.0,104.0,2.5,21.0,959.0,778.32,588.75
2016,8,13,12,45,919.0,112.0,2.55,21.0,947.5,735.13,558.16
2016,8,13,13,0,904.0,120.0,2.6,21.0,936.0,690.72,525.12
2016,8,13,13,15,901.0,119.0,2.65,21.0,920.5,645.36,490.82
2016,8,13,13,30,898.0,118.0,2.7,21.0,905.0,598.58,454.52
2016,8,13,13,45,897.0,115.0,2.75,21.0,884.0,550.01,415.83
2016,8,13,14,0,896.0,112.0,2.8,21.0,863.0,500.22,375.03
2016,8,13,14,15,889.0,110.5,2.8,21.0,833.5,448.1,331.19
2016,8,13,14,30,882.0,109.0,2.8,21.0,804.0,395.7,286.05
2016,8,13,14,45,876.0,105.0,2.85,21.0,769.5,341.71,238.93
2016,8,13,15,0,870.0,101.0,2.9,21.0,735.0,287.8,191.65
2016,8,13,15,15,857.5,99.0,2.9,20.5,694.0,234.35,146.35
2016,8,13,15,30,845.0,97.0,2.9,20.0,653.0,182.01,105.29
2016,8,13,15,45,832.0,93.0,2.9,20.0,608.0,120.27,63.76
2016,8,13,16,0,819.0,89.0,2.9,20.0,563.0,69.14,44.94
2016,8,13,16,15,798.0,86.0,2.9,19.5,514.0,60.62,46.9
2016,8,13,16,30,777.0,83.0,2.9,19.0,465.0,60.06,46.7
2016,8,13,16,45,750.5,78.0,2.9,19.0,414.0,57.9,44.99
2016,8,13,17,0,724.0,73.0,2.9,19.0,363.0,55.6,43.13
2016,8,13,17,15,683.5,68.0,2.8,18.5,310.5,53.09,41.14
2016,8,13,17,30,643.0,63.0,2.7,18.0,258.0,46.12,35.14
2016,8,13,17,45,585.0,56.5,2.65,18.0,207.5,42.45,31.83
2016,8,13,18,0,527.0,50.0,2.6,18.0,157.0,38.67,28.27
2016,8,13,18,15,431.0,41.0,2.6,17.5,111.5,32.49,22.47
2016,8,13,18,30,335.0,32.0,2.6,17.0,66.0,26.15,15.84
2016,8,13,18,45,167.5,16.0,2.6,16.5,33.0,12.86,0.0
2016,8,13,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,168.0,15.0,2.1,12.5,31.5,141.68,0.0
2016,8,14,6,0,336.0,30.0,2.2,13.0,63.0,291.21,224.89
2016,8,14,6,15,434.0,39.0,2.15,13.5,108.5,381.9,312.91
2016,8,14,6,30,532.0,48.0,2.1,14.0,154.0,480.26,396.31
2016,8,14,6,45,594.5,54.0,2.1,14.5,205.0,554.0,455.67
2016,8,14,7,0,657.0,60.0,2.1,15.0,256.0,630.65,514.16
2016,8,14,7,15,377.5,109.5,2.1,15.5,227.0,476.24,391.71
2016,8,14,7,30,98.0,159.0,2.1,16.0,198.0,274.83,224.43
2016,8,14,7,45,118.5,183.0,2.1,16.5,236.5,320.72,261.31
2016,8,14,8,0,139.0,207.0,2.1,17.0,275.0,366.69,296.4
2016,8,14,8,15,181.5,227.5,2.1,17.5,326.0,428.5,343.58
2016,8,14,8,30,224.0,248.0,2.1,18.0,377.0,490.9,389.88
2016,8,14,8,45,549.5,167.5,2.1,18.5,517.5,750.69,585.92
2016,8,14,9,0,875.0,87.0,2.1,19.0,658.0,956.73,723.1
2016,8,14,9,15,886.5,89.0,2.1,19.0,699.5,972.95,729.88
2016,8,14,9,30,898.0,91.0,2.1,19.0,741.0,985.98,736.71
2016,8,14,9,45,884.5,104.5,2.15,19.5,771.5,984.37,733.22
2016,8,14,10,0,871.0,118.0,2.2,20.0,802.0,978.79,727.43
2016,8,14,10,15,878.5,119.5,2.2,20.0,831.5,976.99,725.18
2016,8,14,10,30,886.0,121.0,2.2,20.0,861.0,971.82,720.81
2016,8,14,10,45,895.0,120.0,2.25,20.5,885.0,962.12,712.81
2016,8,14,11,0,904.0,119.0,2.3,21.0,909.0,949.06,702.77
2016,8,14,11,15,907.5,120.0,2.35,21.0,924.5,929.7,690.01
2016,8,14,11,30,911.0,121.0,2.4,21.0,940.0,907.2,675.24
2016,8,14,11,45,915.0,119.5,2.45,21.0,948.5,879.75,657.16
2016,8,14,12,0,919.0,118.0,2.5,21.0,957.0,849.42,637.1
2016,8,14,12,15,919.0,118.0,2.55,21.0,956.5,814.6,613.86
2016,8,14,12,30,919.0,118.0,2.6,21.0,956.0,777.38,588.81
2016,8,14,12,45,909.5,122.5,2.65,21.0,946.0,735.19,558.41
2016,8,14,13,0,900.0,127.0,2.7,21.0,936.0,691.54,525.93
2016,8,14,13,15,896.5,126.0,2.75,21.0,920.5,645.87,491.32
2016,8,14,13,30,893.0,125.0,2.8,21.0,905.0,598.84,454.76
2016,8,14,13,45,887.0,124.0,2.85,21.0,882.0,549.37,415.34
2016,8,14,14,0,881.0,123.0,2.9,21.0,859.0,499.13,374.19
2016,8,14,14,15,873.5,121.0,2.95,20.5,829.5,447.0,331.08
2016,8,14,14,30,866.0,119.0,3.0,20.0,800.0,394.67,286.55
2016,8,14,14,45,856.5,117.0,3.05,20.0,764.5,341.77,240.21
2016,8,14,15,0,847.0,115.0,3.1,20.0,729.0,281.87,188.38
2016,8,14,15,15,834.0,112.0,3.15,20.0,687.5,228.07,142.58
2016,8,14,15,30,821.0,109.0,3.2,20.0,646.0,175.61,101.44
2016,8,14,15,45,804.5,105.5,3.25,20.0,600.5,124.09,68.7
2016,8,14,16,0,788.0,102.0,3.3,20.0,555.0,74.69,58.66
2016,8,14,16,15,765.0,98.0,3.3,19.5,506.0,69.16,54.27
2016,8,14,16,30,742.0,94.0,3.3,19.0,457.0,68.23,53.77
2016,8,14,16,45,712.5,89.0,3.35,18.5,405.5,60.18,47.07
2016,8,14,17,0,683.0,84.0,3.4,18.0,354.0,58.51,45.87
2016,8,14,17,15,639.5,78.0,3.3,17.5,302.0,55.88,43.77
2016,8,14,17,30,596.0,72.0,3.2,17.0,250.0,53.15,41.49
2016,8,14,17,45,534.5,63.5,3.15,17.0,200.0,48.16,36.98
2016,8,14,18,0,473.0,55.0,3.1,17.0,150.0,42.97,32.13
2016,8,14,18,15,374.0,44.0,3.0,16.5,105.5,35.21,24.87
2016,8,14,18,30,275.0,33.0,2.9,16.0,61.0,27.17,16.5
2016,8,14,18,45,137.5,16.5,2.85,15.5,30.5,13.02,0.0
2016,8,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,153.5,15.5,2.15,11.5,30.5,132.64,0.0
2016,8,15,6,0,307.0,31.0,2.2,12.0,61.0,273.28,209.71
2016,8,15,6,15,409.5,41.5,2.15,12.0,106.5,367.79,302.74
2016,8,15,6,30,512.0,52.0,2.1,12.0,152.0,470.38,391.27
2016,8,15,6,45,577.5,59.0,2.1,12.5,204.0,547.25,453.74
2016,8,15,7,0,643.0,66.0,2.1,13.0,256.0,627.1,515.3
2016,8,15,7,15,322.0,96.5,2.05,13.5,192.0,412.83,343.75
2016,8,15,7,30,1.0,127.0,2.0,14.0,128.0,123.03,98.24
2016,8,15,7,45,17.5,156.0,2.0,14.5,164.5,167.02,135.42
2016,8,15,8,0,34.0,185.0,2.0,15.0,201.0,226.89,183.98
2016,8,15,8,15,43.0,209.5,1.95,15.5,232.0,260.74,210.19
2016,8,15,8,30,52.0,234.0,1.9,16.0,263.0,294.31,235.74
2016,8,15,8,45,88.5,265.0,1.85,16.5,320.5,361.47,287.82
2016,8,15,9,0,125.0,296.0,1.8,17.0,378.0,446.35,351.43
2016,8,15,9,15,513.5,197.5,1.8,17.0,564.0,742.45,577.77
2016,8,15,9,30,902.0,99.0,1.8,17.0,750.0,997.68,749.17
2016,8,15,9,45,919.0,97.0,1.85,17.5,788.5,1007.93,750.56
2016,8,15,10,0,936.0,95.0,1.9,18.0,827.0,1014.8,752.86
2016,8,15,10,15,943.0,96.5,1.95,18.0,857.5,1012.41,750.71
2016,8,15,10,30,950.0,98.0,2.0,18.0,888.0,1006.43,746.47
2016,8,15,10,45,954.5,99.0,2.1,18.5,911.5,994.01,737.36
2016,8,15,11,0,959.0,100.0,2.2,19.0,935.0,978.1,726.09
2016,8,15,11,15,962.0,100.5,2.25,19.0,951.0,956.93,712.23
2016,8,15,11,30,965.0,101.0,2.3,19.0,967.0,932.47,696.25
2016,8,15,11,45,739.0,230.5,2.4,19.0,897.0,845.67,637.35
2016,8,15,12,0,513.0,360.0,2.5,19.0,827.0,750.7,566.64
2016,8,15,12,15,740.0,231.0,2.5,19.0,904.5,783.6,594.93
2016,8,15,12,30,967.0,102.0,2.5,19.0,982.0,795.88,605.91
2016,8,15,12,45,961.0,104.5,2.55,19.0,973.0,752.75,574.9
2016,8,15,13,0,955.0,107.0,2.6,19.0,964.0,707.82,541.39
2016,8,15,13,15,951.5,106.5,2.6,19.0,948.0,660.33,505.0
2016,8,15,13,30,948.0,106.0,2.6,19.0,932.0,611.33,466.53
2016,8,15,13,45,943.5,104.5,2.6,19.0,909.0,559.73,425.05
2016,8,15,14,0,939.0,103.0,2.6,19.0,886.0,507.14,381.59
2016,8,15,14,15,932.0,101.5,2.6,18.5,855.5,452.77,336.19
2016,8,15,14,30,925.0,100.0,2.6,18.0,825.0,398.08,289.19
2016,8,15,14,45,916.5,98.0,2.6,18.0,788.5,342.48,240.07
2016,8,15,15,0,908.0,96.0,2.6,18.0,752.0,287.15,191.09
2016,8,15,15,15,896.0,94.0,2.6,17.5,709.5,231.68,143.86
2016,8,15,15,30,884.0,92.0,2.6,17.0,667.0,177.27,101.39
2016,8,15,15,45,632.5,154.5,2.6,17.0,551.0,136.01,85.74
2016,8,15,16,0,381.0,217.0,2.6,17.0,435.0,146.5,120.79
2016,8,15,16,15,596.0,148.0,2.55,16.5,453.5,95.97,78.07
2016,8,15,16,30,811.0,79.0,2.5,16.0,472.0,57.68,45.19
2016,8,15,16,45,783.0,75.0,2.5,16.0,419.5,56.12,44.01
2016,8,15,17,0,755.0,71.0,2.5,16.0,367.0,54.49,42.72
2016,8,15,17,15,713.5,66.0,2.45,15.5,313.5,51.89,40.61
2016,8,15,17,30,672.0,61.0,2.4,15.0,260.0,44.99,34.58
2016,8,15,17,45,609.5,54.5,2.35,15.0,208.0,41.2,31.12
2016,8,15,18,0,547.0,48.0,2.3,15.0,156.0,37.33,27.41
2016,8,15,18,15,446.0,39.0,2.15,14.5,109.5,31.07,21.44
2016,8,15,18,30,345.0,30.0,2.0,14.0,63.0,24.64,14.28
2016,8,15,18,45,172.5,15.0,1.95,13.5,31.5,12.17,0.0
2016,8,15,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,126.0,15.5,2.0,12.5,27.5,112.53,0.0
2016,8,16,6,0,252.0,31.0,2.1,13.0,55.0,237.84,179.45
2016,8,16,6,15,351.0,43.0,2.05,13.0,98.5,329.19,269.86
2016,8,16,6,30,450.0,55.0,2.0,13.0,142.0,428.68,355.98
2016,8,16,6,45,513.5,64.0,2.0,13.5,191.5,504.44,418.36
2016,8,16,7,0,577.0,73.0,2.0,14.0,241.0,583.14,479.5
2016,8,16,7,15,344.5,115.0,2.0,14.5,221.0,455.47,376.07
2016,8,16,7,30,112.0,157.0,2.0,15.0,201.0,284.48,233.54
2016,8,16,7,45,152.5,179.5,2.0,15.5,248.0,346.28,283.66
2016,8,16,8,0,193.0,202.0,2.0,16.0,295.0,409.15,332.23
2016,8,16,8,15,227.0,221.5,1.95,16.0,342.5,462.89,372.88
2016,8,16,8,30,261.0,241.0,1.9,16.0,390.0,535.04,426.14
2016,8,16,8,45,538.5,176.0,1.9,16.5,515.5,740.21,581.07
2016,8,16,9,0,816.0,111.0,1.9,17.0,641.0,936.05,712.7
2016,8,16,9,15,830.0,114.0,1.9,17.0,682.5,954.95,721.4
2016,8,16,9,30,844.0,117.0,1.9,17.0,724.0,970.7,730.08
2016,8,16,9,45,846.0,123.5,1.9,17.5,758.0,975.52,730.27
2016,8,16,10,0,848.0,130.0,1.9,18.0,792.0,976.88,728.43
2016,8,16,10,15,856.5,132.0,1.95,18.0,822.0,976.07,727.37
2016,8,16,10,30,865.0,134.0,2.0,18.0,852.0,962.06,717.74
2016,8,16,10,45,870.5,135.0,2.05,18.5,875.0,951.03,708.99
2016,8,16,11,0,876.0,136.0,2.1,19.0,898.0,936.75,698.16
2016,8,16,11,15,880.0,137.0,2.15,19.0,913.5,917.93,685.74
2016,8,16,11,30,884.0,138.0,2.2,19.0,929.0,896.02,671.31
2016,8,16,11,45,885.5,138.5,2.25,19.5,937.0,868.6,651.93
2016,8,16,12,0,887.0,139.0,2.3,20.0,945.0,838.46,630.74
2016,8,16,12,15,887.0,139.0,2.3,20.0,945.0,804.17,607.47
2016,8,16,12,30,887.0,139.0,2.3,20.0,945.0,767.58,581.97
2016,8,16,12,45,882.0,140.5,2.35,20.0,936.0,726.67,552.23
2016,8,16,13,0,877.0,142.0,2.4,20.0,927.0,684.14,520.66
2016,8,16,13,15,873.5,141.0,2.4,20.0,911.5,639.1,486.3
2016,8,16,13,30,870.0,140.0,2.4,20.0,896.0,592.76,450.09
2016,8,16,13,45,864.5,138.5,2.45,20.0,873.0,543.91,411.2
2016,8,16,14,0,859.0,137.0,2.5,20.0,850.0,490.83,368.07
2016,8,16,14,15,850.5,135.0,2.5,19.5,820.0,438.14,324.5
2016,8,16,14,30,842.0,133.0,2.5,19.0,790.0,385.5,279.75
2016,8,16,14,45,831.5,130.0,2.5,19.0,754.0,331.81,232.91
2016,8,16,15,0,821.0,127.0,2.5,19.0,718.0,278.82,186.65
2016,8,16,15,15,806.0,124.0,2.5,19.0,676.0,225.96,142.11
2016,8,16,15,30,791.0,121.0,2.5,19.0,634.0,174.72,102.73
2016,8,16,15,45,773.5,117.0,2.5,19.0,588.0,124.4,72.12
2016,8,16,16,0,756.0,113.0,2.5,19.0,542.0,70.15,55.01
2016,8,16,16,15,730.5,108.5,2.5,18.5,492.5,69.47,54.79
2016,8,16,16,30,705.0,104.0,2.5,18.0,443.0,68.72,54.44
2016,8,16,16,45,673.5,97.5,2.5,18.0,392.0,66.37,52.59
2016,8,16,17,0,642.0,91.0,2.5,18.0,341.0,63.86,50.56
2016,8,16,17,15,595.5,84.0,2.5,17.5,289.0,60.7,48.01
2016,8,16,17,30,549.0,77.0,2.5,17.0,237.0,57.41,45.23
2016,8,16,17,45,484.5,67.5,2.55,16.5,187.5,51.76,40.21
2016,8,16,18,0,420.0,58.0,2.6,16.0,138.0,45.89,34.76
2016,8,16,18,15,321.0,45.0,2.5,15.5,95.0,34.8,24.48
2016,8,16,18,30,222.0,32.0,2.4,15.0,52.0,25.08,14.15
2016,8,16,18,45,111.0,16.0,2.35,14.5,26.0,14.55,0.0
2016,8,16,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,103.5,15.5,2.0,13.5,24.5,75.08,0.0
2016,8,17,6,0,207.0,31.0,2.1,14.0,49.0,208.99,154.57
2016,8,17,6,15,303.5,44.0,2.05,14.0,91.0,295.57,241.25
2016,8,17,6,30,400.0,57.0,2.0,14.0,133.0,394.32,326.72
2016,8,17,6,45,466.0,66.0,1.95,14.5,181.5,470.27,389.87
2016,8,17,7,0,532.0,75.0,1.9,15.0,230.0,549.29,451.42
2016,8,17,7,15,578.5,82.5,1.85,15.5,281.0,613.01,498.31
2016,8,17,7,30,625.0,90.0,1.8,16.0,332.0,677.53,543.75
2016,8,17,7,45,338.5,141.0,1.75,16.5,274.5,495.67,400.76
2016,8,17,8,0,52.0,192.0,1.7,17.0,217.0,252.4,202.23
2016,8,17,8,15,398.5,150.5,1.65,17.0,374.0,570.82,458.38
2016,8,17,8,30,745.0,109.0,1.6,17.0,531.0,852.71,658.25
2016,8,17,8,45,765.0,112.5,1.6,17.5,577.0,883.08,672.58
2016,8,17,9,0,785.0,116.0,1.6,18.0,623.0,910.86,687.87
2016,8,17,9,15,800.0,119.0,1.6,18.5,664.5,930.44,697.6
2016,8,17,9,30,815.0,122.0,1.6,19.0,706.0,946.97,705.41
2016,8,17,9,45,833.0,120.5,1.65,19.5,744.0,958.1,710.44
2016,8,17,10,0,851.0,119.0,1.7,20.0,782.0,956.13,707.08
2016,8,17,10,15,859.5,120.5,1.75,20.0,812.0,955.23,706.05
2016,8,17,10,30,868.0,122.0,1.8,20.0,842.0,950.98,702.96
2016,8,17,10,45,874.0,123.5,1.9,20.0,865.0,941.05,696.87
2016,8,17,11,0,880.0,125.0,2.0,20.0,888.0,927.82,688.7
2016,8,17,11,15,884.0,125.5,2.05,20.0,903.5,908.6,676.07
2016,8,17,11,30,888.0,126.0,2.1,20.0,919.0,886.3,661.46
2016,8,17,11,45,890.0,126.5,2.15,20.5,927.5,859.35,642.5
2016,8,17,12,0,892.0,127.0,2.2,21.0,936.0,829.64,621.69
2016,8,17,12,15,892.5,127.0,2.25,21.0,936.0,795.72,599.14
2016,8,17,12,30,893.0,127.0,2.3,21.0,936.0,759.44,574.49
2016,8,17,12,45,880.0,133.5,2.4,21.0,925.0,717.19,543.95
2016,8,17,13,0,867.0,140.0,2.5,21.0,914.0,673.74,511.83
2016,8,17,13,15,863.5,139.0,2.55,20.5,898.0,629.12,478.86
2016,8,17,13,30,860.0,138.0,2.6,20.0,882.0,583.2,443.86
2016,8,17,13,45,854.0,136.5,2.65,20.0,859.5,534.55,404.89
2016,8,17,14,0,848.0,135.0,2.7,20.0,837.0,481.61,361.64
2016,8,17,14,15,839.5,133.0,2.7,19.5,807.0,429.46,318.29
2016,8,17,14,30,831.0,131.0,2.7,19.0,777.0,377.38,273.79
2016,8,17,14,45,820.5,128.5,2.7,19.0,741.0,324.64,227.59
2016,8,17,15,0,810.0,126.0,2.7,19.0,705.0,272.6,182.06
2016,8,17,15,15,795.0,123.0,2.7,18.5,664.0,220.34,138.38
2016,8,17,15,30,780.0,120.0,2.7,18.0,623.0,169.71,99.91
2016,8,17,15,45,761.0,116.0,2.7,18.0,577.0,119.91,70.24
2016,8,17,16,0,742.0,112.0,2.7,18.0,531.0,69.57,54.76
2016,8,17,16,15,716.0,107.5,2.7,17.5,482.0,68.87,54.51
2016,8,17,16,30,690.0,103.0,2.7,17.0,433.0,68.09,54.14
2016,8,17,16,45,655.5,97.5,2.75,17.0,382.0,66.44,52.88
2016,8,17,17,0,621.0,92.0,2.8,17.0,331.0,64.69,51.52
2016,8,17,17,15,574.0,84.5,2.75,16.5,280.0,61.18,48.64
2016,8,17,17,30,527.0,77.0,2.7,16.0,229.0,57.52,45.51
2016,8,17,17,45,457.5,67.5,2.7,15.5,180.0,51.87,40.45
2016,8,17,18,0,388.0,58.0,2.7,15.0,131.0,44.21,33.38
2016,8,17,18,15,289.5,44.5,2.65,14.5,89.5,34.39,24.17
2016,8,17,18,30,191.0,31.0,2.6,14.0,48.0,24.29,13.07
2016,8,17,18,45,95.5,15.5,2.55,14.0,24.0,14.1,0.0
2016,8,17,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,92.5,15.5,1.7,12.5,24.0,68.47,0.0
2016,8,18,6,0,185.0,31.0,1.8,13.0,48.0,195.61,142.4
2016,8,18,6,15,284.5,45.0,1.8,13.5,89.5,284.44,231.88
2016,8,18,6,30,384.0,59.0,1.8,14.0,131.0,382.2,316.27
2016,8,18,6,45,452.0,68.5,1.8,14.5,179.5,461.87,382.47
2016,8,18,7,0,520.0,78.0,1.8,15.0,228.0,542.65,445.87
2016,8,18,7,15,398.5,111.0,1.8,15.0,239.0,493.97,406.05
2016,8,18,7,30,277.0,144.0,1.8,15.0,250.0,423.92,348.43
2016,8,18,7,45,306.0,162.0,1.8,15.5,295.0,475.01,387.48
2016,8,18,8,0,335.0,180.0,1.8,16.0,340.0,526.24,424.74
2016,8,18,8,15,332.0,203.0,1.75,16.5,376.0,554.03,442.39
2016,8,18,8,30,329.0,226.0,1.7,17.0,412.0,579.9,458.39
2016,8,18,8,45,547.5,174.5,1.7,17.5,514.5,745.36,580.84
2016,8,18,9,0,766.0,123.0,1.7,18.0,617.0,899.4,683.09
2016,8,18,9,15,781.0,126.0,1.7,18.0,657.5,918.76,692.63
2016,8,18,9,30,796.0,129.0,1.7,18.0,698.0,935.11,701.76
2016,8,18,9,45,756.0,158.0,1.75,18.5,720.5,929.91,696.01
2016,8,18,10,0,716.0,187.0,1.8,19.0,743.0,915.22,684.34
2016,8,18,10,15,726.0,190.0,1.85,19.0,772.5,916.72,685.01
2016,8,18,10,30,736.0,193.0,1.9,19.0,802.0,915.04,683.51
2016,8,18,10,45,736.5,199.5,1.95,19.0,822.5,905.0,676.58
2016,8,18,11,0,737.0,206.0,2.0,19.0,843.0,891.91,667.79
2016,8,18,11,15,741.5,207.0,2.05,19.0,858.0,873.96,655.82
2016,8,18,11,30,746.0,208.0,2.1,19.0,873.0,853.16,641.99
2016,8,18,11,45,742.5,212.5,2.15,19.5,879.0,826.31,622.23
2016,8,18,12,0,739.0,217.0,2.2,20.0,885.0,797.16,600.66
2016,8,18,12,15,739.0,217.0,2.25,20.0,884.5,764.53,577.73
2016,8,18,12,30,739.0,217.0,2.3,20.0,884.0,729.94,553.02
2016,8,18,12,45,735.5,216.5,2.35,20.0,876.0,690.76,524.58
2016,8,18,13,0,732.0,216.0,2.4,20.0,868.0,650.29,494.62
2016,8,18,13,15,727.5,214.5,2.4,19.5,852.5,607.31,462.8
2016,8,18,13,30,723.0,213.0,2.4,19.0,837.0,563.55,429.51
2016,8,18,13,45,715.0,211.0,2.45,19.0,814.5,517.06,392.64
2016,8,18,14,0,707.0,209.0,2.5,19.0,792.0,470.52,354.74
2016,8,18,14,15,696.5,205.5,2.5,18.5,762.5,422.0,314.93
2016,8,18,14,30,686.0,202.0,2.5,18.0,733.0,374.09,274.64
2016,8,18,14,45,674.5,196.5,2.55,18.0,698.5,325.22,232.63
2016,8,18,15,0,663.0,191.0,2.6,18.0,664.0,277.48,191.64
2016,8,18,15,15,645.0,185.5,2.6,17.5,623.5,229.94,152.73
2016,8,18,15,30,627.0,180.0,2.6,17.0,583.0,184.58,118.95
2016,8,18,15,45,608.5,172.0,2.65,17.0,539.0,139.74,92.15
2016,8,18,16,0,590.0,164.0,2.7,17.0,495.0,104.45,85.02
2016,8,18,16,15,561.5,155.5,2.7,16.5,447.5,102.03,83.44
2016,8,18,16,30,533.0,147.0,2.7,16.0,400.0,98.63,80.94
2016,8,18,16,45,500.5,136.0,2.7,16.0,351.5,93.26,76.54
2016,8,18,17,0,468.0,125.0,2.7,16.0,303.0,87.59,71.81
2016,8,18,17,15,420.5,112.0,2.65,15.5,254.0,80.08,65.5
2016,8,18,17,30,373.0,99.0,2.6,15.0,205.0,72.22,58.69
2016,8,18,17,45,314.5,83.0,2.55,15.0,159.5,61.7,49.19
2016,8,18,18,0,256.0,67.0,2.5,15.0,114.0,50.74,39.06
2016,8,18,18,15,181.0,47.0,2.4,14.5,75.0,37.28,26.56
2016,8,18,18,30,106.0,27.0,2.3,14.0,36.0,21.91,10.61
2016,8,18,18,45,53.0,13.5,2.25,14.0,18.0,12.28,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,51.5,13.5,2.0,12.5,18.0,42.48,0.0
2016,8,19,6,0,103.0,27.0,2.1,13.0,36.0,119.64,83.85
2016,8,19,6,15,174.0,47.0,2.1,13.5,74.0,198.52,161.34
2016,8,19,6,30,245.0,67.0,2.1,14.0,112.0,294.5,244.15
2016,8,19,6,45,303.0,83.5,2.1,14.5,157.5,365.64,304.48
2016,8,19,7,0,361.0,100.0,2.1,15.0,203.0,440.17,365.18
2016,8,19,7,15,180.5,112.0,2.05,15.0,163.5,298.38,247.8
2016,8,19,7,30,0.0,124.0,2.0,15.0,124.0,119.46,95.12
2016,8,19,7,45,10.0,147.5,1.95,15.5,152.5,151.38,121.79
2016,8,19,8,0,20.0,171.0,1.9,16.0,181.0,183.46,147.68
2016,8,19,8,15,100.0,209.0,1.85,16.0,264.5,313.17,253.85
2016,8,19,8,30,180.0,247.0,1.8,16.0,348.0,447.99,358.91
2016,8,19,8,45,228.0,263.0,1.8,16.5,402.5,509.21,403.72
2016,8,19,9,0,276.0,279.0,1.8,17.0,457.0,588.65,460.85
2016,8,19,9,15,255.0,303.5,1.8,17.5,476.0,592.63,460.09
2016,8,19,9,30,234.0,328.0,1.8,18.0,495.0,577.22,446.28
2016,8,19,9,45,265.5,340.0,1.8,18.5,538.5,631.62,484.08
2016,8,19,10,0,297.0,352.0,1.8,19.0,582.0,666.97,507.41
2016,8,19,10,15,374.0,336.5,1.85,19.0,637.5,714.29,541.89
2016,8,19,10,30,451.0,321.0,1.9,19.0,693.0,772.73,583.11
2016,8,19,10,45,566.0,276.5,1.95,19.0,756.0,819.9,617.56
2016,8,19,11,0,681.0,232.0,2.0,19.0,819.0,865.56,650.42
2016,8,19,11,15,686.0,234.0,2.05,19.0,834.5,849.77,638.91
2016,8,19,11,30,691.0,236.0,2.1,19.0,850.0,831.22,626.07
2016,8,19,11,45,687.5,240.5,2.2,19.5,855.5,805.3,607.16
2016,8,19,12,0,684.0,245.0,2.3,20.0,861.0,777.26,586.63
2016,8,19,12,15,558.5,308.5,2.35,20.0,811.5,707.6,534.99
2016,8,19,12,30,433.0,372.0,2.4,20.0,762.0,642.77,486.49
2016,8,19,12,45,566.5,301.5,2.45,20.0,807.0,647.68,492.23
2016,8,19,13,0,700.0,231.0,2.5,20.0,852.0,640.4,487.81
2016,8,19,13,15,695.5,229.0,2.55,20.0,837.0,598.16,455.56
2016,8,19,13,30,691.0,227.0,2.6,20.0,822.0,555.22,422.23
2016,8,19,13,45,570.5,274.0,2.65,20.0,756.5,495.25,375.41
2016,8,19,14,0,450.0,321.0,2.7,20.0,691.0,442.42,334.23
2016,8,19,14,15,550.0,268.5,2.7,19.5,704.5,412.34,308.55
2016,8,19,14,30,650.0,216.0,2.7,19.0,718.0,370.24,271.44
2016,8,19,14,45,635.5,211.5,2.7,19.0,682.5,323.13,231.15
2016,8,19,15,0,621.0,207.0,2.7,19.0,647.0,277.54,192.36
2016,8,19,15,15,603.0,200.5,2.7,18.5,607.0,231.58,155.22
2016,8,19,15,30,585.0,194.0,2.7,18.0,567.0,188.48,123.67
2016,8,19,15,45,460.5,207.5,2.75,18.0,487.5,153.53,107.93
2016,8,19,16,0,336.0,221.0,2.8,18.0,408.0,147.99,121.72
2016,8,19,16,15,300.5,204.5,2.8,17.5,360.5,139.27,114.94
2016,8,19,16,30,265.0,188.0,2.8,17.0,313.0,130.13,107.74
2016,8,19,16,45,249.5,166.5,2.8,17.0,273.5,117.63,97.33
2016,8,19,17,0,234.0,145.0,2.8,17.0,234.0,104.53,86.26
2016,8,19,17,15,194.5,129.0,2.8,16.5,195.0,94.28,77.66
2016,8,19,17,30,155.0,113.0,2.8,16.0,156.0,86.45,70.93
2016,8,19,17,45,124.5,90.0,2.8,16.0,120.0,70.06,56.28
2016,8,19,18,0,94.0,67.0,2.8,16.0,84.0,53.22,41.0
2016,8,19,18,15,47.0,45.5,2.75,15.5,54.0,36.93,26.03
2016,8,19,18,30,0.0,24.0,2.7,15.0,24.0,20.83,8.94
2016,8,19,18,45,0.0,12.0,2.65,14.5,12.0,10.91,0.0
2016,8,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,43.5,12.5,1.8,12.5,16.0,36.82,0.0
2016,8,20,6,0,87.0,25.0,1.9,13.0,32.0,104.89,71.02
2016,8,20,6,15,151.5,46.0,1.9,13.5,69.0,182.01,147.21
2016,8,20,6,30,216.0,67.0,1.9,14.0,106.0,259.45,215.09
2016,8,20,6,45,271.5,85.0,1.95,14.5,151.0,328.72,274.23
2016,8,20,7,0,327.0,103.0,2.0,15.0,196.0,417.02,346.06
2016,8,20,7,15,180.0,122.5,1.95,15.0,175.5,296.92,246.54
2016,8,20,7,30,33.0,142.0,1.9,15.0,155.0,182.38,148.42
2016,8,20,7,45,48.0,167.0,1.9,15.5,188.5,222.64,181.4
2016,8,20,8,0,63.0,192.0,1.9,16.0,222.0,262.91,213.21
2016,8,20,8,15,60.5,212.0,1.9,16.5,243.5,280.82,225.99
2016,8,20,8,30,58.0,232.0,1.9,17.0,265.0,298.23,238.27
2016,8,20,8,45,95.5,261.5,1.9,17.5,320.5,364.31,289.49
2016,8,20,9,0,133.0,291.0,1.9,18.0,376.0,447.92,352.12
2016,8,20,9,15,98.5,301.5,1.95,18.0,367.0,404.41,316.97
2016,8,20,9,30,64.0,312.0,2.0,18.0,358.0,378.21,295.39
2016,8,20,9,45,55.5,320.5,2.05,18.5,362.0,374.64,291.36
2016,8,20,10,0,47.0,329.0,2.1,19.0,366.0,371.02,287.26
2016,8,20,10,15,137.0,362.5,2.15,19.0,474.5,501.95,387.03
2016,8,20,10,30,227.0,396.0,2.2,19.0,583.0,613.14,468.49
2016,8,20,10,45,471.5,303.0,2.3,19.5,705.0,758.54,576.04
2016,8,20,11,0,716.0,210.0,2.4,20.0,827.0,873.6,658.15
2016,8,20,11,15,721.0,212.0,2.45,20.0,842.0,857.33,645.88
2016,8,20,11,30,726.0,214.0,2.5,20.0,857.0,838.2,632.59
2016,8,20,11,45,588.5,290.0,2.6,20.0,814.0,767.07,579.96
2016,8,20,12,0,451.0,366.0,2.7,20.0,771.0,700.17,529.95
2016,8,20,12,15,592.5,289.5,2.75,20.0,821.5,713.99,542.99
2016,8,20,12,30,734.0,213.0,2.8,20.0,872.0,718.6,548.2
2016,8,20,12,45,717.5,221.0,2.9,20.0,860.5,678.14,518.06
2016,8,20,13,0,701.0,229.0,3.0,20.0,849.0,637.17,487.25
