Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,15,537.0,303.0,3.0,20.0,773.0,565.09,431.34
2016,8,20,13,30,373.0,377.0,3.0,20.0,697.0,505.9,385.22
2016,8,20,13,45,530.5,295.0,3.05,20.0,737.0,489.89,372.4
2016,8,20,14,0,688.0,213.0,3.1,20.0,777.0,460.46,346.95
2016,8,20,14,15,534.0,269.5,3.1,19.5,697.5,404.91,303.51
2016,8,20,14,30,380.0,326.0,3.1,19.0,618.0,367.26,275.21
2016,8,20,14,45,375.5,309.5,3.1,19.0,586.5,327.97,242.82
2016,8,20,15,0,371.0,293.0,3.1,19.0,555.0,289.4,211.11
2016,8,20,15,15,215.5,281.5,3.1,18.5,432.0,240.99,179.36
2016,8,20,15,30,60.0,270.0,3.1,18.0,309.0,210.03,162.68
2016,8,20,15,45,100.0,257.0,3.1,18.0,315.0,195.09,151.25
2016,8,20,16,0,140.0,244.0,3.1,18.0,321.0,169.37,139.77
2016,8,20,16,15,122.5,220.0,3.1,17.5,283.0,155.42,128.72
2016,8,20,16,30,105.0,196.0,3.1,17.0,245.0,148.03,123.12
2016,8,20,16,45,52.5,154.0,3.1,17.0,178.5,120.53,99.86
2016,8,20,17,0,0.0,112.0,3.1,17.0,112.0,94.61,77.66
2016,8,20,17,15,0.0,93.5,3.1,16.5,93.5,79.62,64.84
2016,8,20,17,30,0.0,75.0,3.1,16.0,75.0,64.47,51.61
2016,8,20,17,45,131.5,68.0,3.1,16.0,91.5,52.71,41.02
2016,8,20,18,0,263.0,61.0,3.1,16.0,108.0,46.36,34.96
2016,8,20,18,15,185.0,42.5,3.0,15.5,70.0,32.8,22.38
2016,8,20,18,30,107.0,24.0,2.9,15.0,32.0,18.76,6.49
2016,8,20,18,45,53.5,12.0,2.85,14.5,16.0,10.91,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.0,2.6,12.5,17.5,43.35,0.0
2016,8,21,6,0,108.0,26.0,2.7,13.0,35.0,120.13,79.63
2016,8,21,6,15,185.0,45.0,2.8,13.5,73.5,217.99,176.63
2016,8,21,6,30,262.0,64.0,2.9,14.0,112.0,302.19,250.98
2016,8,21,6,45,325.0,79.0,3.0,14.5,157.5,375.53,313.99
2016,8,21,7,0,388.0,94.0,3.1,15.0,203.0,452.7,377.76
2016,8,21,7,15,194.0,98.0,3.05,15.0,152.5,289.91,242.62
2016,8,21,7,30,0.0,102.0,3.0,15.0,102.0,95.03,74.89
2016,8,21,7,45,4.0,129.5,2.95,15.5,131.5,126.21,100.93
2016,8,21,8,0,8.0,157.0,2.9,16.0,161.0,157.34,126.17
2016,8,21,8,15,24.5,189.0,2.8,16.0,202.5,204.72,164.95
2016,8,21,8,30,41.0,221.0,2.7,16.0,244.0,269.22,216.59
2016,8,21,8,45,104.0,255.5,2.65,16.5,320.5,365.19,292.98
2016,8,21,9,0,167.0,290.0,2.6,17.0,397.0,479.05,379.94
2016,8,21,9,15,225.0,303.5,2.55,17.0,457.0,545.37,429.56
2016,8,21,9,30,283.0,317.0,2.5,17.0,517.0,628.55,490.31
2016,8,21,9,45,483.0,257.5,2.45,17.5,620.5,765.39,591.25
2016,8,21,10,0,683.0,198.0,2.4,18.0,724.0,891.11,678.6
2016,8,21,10,15,693.5,201.0,2.45,18.0,753.0,893.02,678.04
2016,8,21,10,30,704.0,204.0,2.5,18.0,782.0,891.81,676.7
2016,8,21,10,45,713.5,205.5,2.55,18.5,804.5,885.01,670.41
2016,8,21,11,0,723.0,207.0,2.6,19.0,827.0,875.09,662.18
2016,8,21,11,15,497.0,316.5,2.65,19.0,746.5,758.23,575.58
2016,8,21,11,30,271.0,426.0,2.7,19.0,666.0,641.87,487.54
2016,8,21,11,45,505.0,318.5,2.8,19.0,769.5,723.4,552.34
2016,8,21,12,0,739.0,211.0,2.9,19.0,873.0,785.55,600.48
2016,8,21,12,15,427.0,326.5,2.95,19.0,709.0,621.92,476.72
2016,8,21,12,30,115.0,442.0,3.0,19.0,545.0,472.31,361.16
2016,8,21,12,45,437.5,318.0,3.1,19.0,704.5,571.91,441.15
2016,8,21,13,0,760.0,194.0,3.2,19.0,864.0,642.44,495.13
2016,8,21,13,15,506.0,303.5,3.2,19.0,746.0,545.75,419.11
2016,8,21,13,30,252.0,413.0,3.2,19.0,628.0,467.95,358.43
2016,8,21,13,45,234.5,403.5,3.25,19.0,599.5,437.87,335.38
2016,8,21,14,0,217.0,394.0,3.3,19.0,571.0,404.7,309.66
2016,8,21,14,15,294.0,362.0,3.3,18.5,592.5,385.35,293.44
2016,8,21,14,30,371.0,330.0,3.3,18.0,614.0,365.48,275.22
2016,8,21,14,45,225.5,323.0,3.35,18.0,493.5,304.54,230.44
2016,8,21,15,0,80.0,316.0,3.4,18.0,373.0,260.17,200.59
2016,8,21,15,15,78.0,297.5,3.4,18.0,350.0,238.05,183.55
2016,8,21,15,30,76.0,279.0,3.4,18.0,327.0,216.35,167.23
2016,8,21,15,45,55.5,246.5,3.4,18.0,280.0,186.24,145.48
2016,8,21,16,0,35.0,214.0,3.4,18.0,233.0,161.35,133.12
2016,8,21,16,15,32.0,193.5,3.4,17.5,210.0,147.67,122.23
2016,8,21,16,30,29.0,173.0,3.4,17.0,187.0,133.63,110.86
2016,8,21,16,45,14.5,142.0,3.45,16.5,149.0,117.66,97.64
2016,8,21,17,0,0.0,111.0,3.5,16.0,111.0,93.76,77.26
2016,8,21,17,15,0.0,92.5,3.45,15.5,92.5,78.76,64.36
2016,8,21,17,30,0.0,74.0,3.4,15.0,74.0,63.61,51.05
2016,8,21,17,45,0.0,57.0,3.4,15.0,57.0,49.47,38.3
2016,8,21,18,0,0.0,40.0,3.4,15.0,40.0,35.18,25.27
2016,8,21,18,15,0.0,25.5,3.3,14.5,25.5,22.47,13.55
2016,8,21,18,30,0.0,11.0,3.2,14.0,11.0,9.67,0.0
2016,8,21,18,45,0.0,5.5,3.1,14.0,5.5,5.0,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,9.5,2.7,12.5,9.5,8.64,0.0
2016,8,22,6,0,0.0,19.0,2.8,13.0,19.0,16.74,5.62
2016,8,22,6,15,2.5,39.0,2.8,13.0,39.5,40.78,28.24
2016,8,22,6,30,5.0,59.0,2.8,13.0,60.0,63.91,48.73
2016,8,22,6,45,16.5,80.5,2.85,13.5,85.0,94.85,75.83
2016,8,22,7,0,28.0,102.0,2.9,14.0,110.0,136.92,111.88
2016,8,22,7,15,38.0,123.0,2.8,14.5,136.0,167.59,137.63
2016,8,22,7,30,48.0,144.0,2.7,15.0,162.0,198.36,162.85
2016,8,22,7,45,66.5,169.0,2.65,15.5,198.0,241.9,198.19
2016,8,22,8,0,85.0,194.0,2.6,16.0,234.0,285.57,232.78
2016,8,22,8,15,81.5,215.5,2.5,16.0,257.5,304.74,246.8
2016,8,22,8,30,78.0,237.0,2.4,16.0,281.0,323.23,260.17
2016,8,22,8,45,135.0,262.5,2.35,16.5,345.5,420.44,335.89
2016,8,22,9,0,192.0,288.0,2.3,17.0,410.0,500.31,395.76
2016,8,22,9,15,454.5,223.0,2.3,17.0,537.5,708.73,554.96
2016,8,22,9,30,717.0,158.0,2.3,17.0,665.0,892.09,684.27
2016,8,22,9,45,709.0,172.5,2.35,17.5,695.0,895.24,682.36
2016,8,22,10,0,701.0,187.0,2.4,18.0,725.0,895.01,680.1
2016,8,22,10,15,711.0,190.0,2.45,18.0,754.0,896.33,680.36
2016,8,22,10,30,721.0,193.0,2.5,18.0,783.0,894.51,678.6
2016,8,22,10,45,726.5,196.0,2.6,18.5,804.5,885.41,671.15
2016,8,22,11,0,732.0,199.0,2.7,19.0,826.0,873.26,661.77
2016,8,22,11,15,737.0,200.5,2.75,19.0,841.0,856.19,649.98
2016,8,22,11,30,742.0,202.0,2.8,19.0,856.0,836.23,636.28
2016,8,22,11,45,742.5,203.5,2.9,19.0,862.5,809.83,617.81
2016,8,22,12,0,743.0,205.0,3.0,19.0,869.0,781.01,597.37
2016,8,22,12,15,579.5,289.5,3.05,19.0,807.5,700.76,536.33
2016,8,22,12,30,416.0,374.0,3.1,19.0,746.0,628.19,480.5
2016,8,22,12,45,552.5,304.0,3.2,19.0,792.5,634.98,487.72
2016,8,22,13,0,689.0,234.0,3.3,19.0,839.0,629.34,484.39
2016,8,22,13,15,518.0,311.5,3.3,19.0,762.0,557.18,427.68
2016,8,22,13,30,347.0,389.0,3.3,19.0,685.0,498.56,381.65
2016,8,22,13,45,512.0,303.0,3.35,19.0,726.0,483.2,369.16
2016,8,22,14,0,677.0,217.0,3.4,19.0,767.0,453.88,343.43
2016,8,22,14,15,525.5,270.0,3.4,18.5,687.5,397.93,299.48
2016,8,22,14,30,374.0,323.0,3.4,18.0,608.0,359.98,270.86
2016,8,22,14,45,361.0,309.0,3.45,18.0,573.5,320.44,238.4
2016,8,22,15,0,348.0,295.0,3.5,18.0,539.0,282.47,207.47
2016,8,22,15,15,357.5,273.0,3.5,18.0,510.0,244.53,176.59
2016,8,22,15,30,367.0,251.0,3.5,18.0,481.0,206.04,147.63
2016,8,22,15,45,472.5,206.0,3.5,18.0,479.0,146.76,105.0
2016,8,22,16,0,578.0,161.0,3.5,18.0,477.0,104.1,84.53
2016,8,22,16,15,549.0,152.0,3.45,17.5,429.5,100.5,81.92
2016,8,22,16,30,520.0,143.0,3.4,17.0,382.0,96.65,79.04
2016,8,22,16,45,274.0,138.5,3.35,16.5,263.0,100.25,82.58
2016,8,22,17,0,28.0,134.0,3.3,16.0,144.0,105.65,87.68
2016,8,22,17,15,196.5,113.5,3.2,15.5,167.0,84.17,69.1
2016,8,22,17,30,365.0,93.0,3.1,15.0,190.0,68.34,55.21
2016,8,22,17,45,308.0,76.0,3.05,15.0,145.5,56.9,44.82
2016,8,22,18,0,251.0,59.0,3.0,15.0,101.0,44.98,33.78
2016,8,22,18,15,170.5,40.0,2.85,14.5,64.0,30.96,20.62
2016,8,22,18,30,90.0,21.0,2.7,14.0,27.0,17.19,2.47
2016,8,22,18,45,45.0,10.5,2.6,14.0,13.5,9.55,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,80.5,12.5,2.2,13.5,18.5,58.14,0.0
2016,8,23,6,0,161.0,25.0,2.3,14.0,37.0,164.29,100.88
2016,8,23,6,15,257.5,40.0,2.3,14.0,77.0,258.49,208.61
2016,8,23,6,30,354.0,55.0,2.3,14.0,117.0,353.73,292.94
2016,8,23,6,45,422.5,66.0,2.3,14.5,164.5,433.53,360.55
2016,8,23,7,0,491.0,77.0,2.3,15.0,212.0,514.89,426.16
2016,8,23,7,15,245.5,77.5,2.2,15.0,145.0,321.87,268.86
2016,8,23,7,30,0.0,78.0,2.1,15.0,78.0,69.8,53.6
2016,8,23,7,45,0.0,97.0,2.05,15.5,97.0,88.2,69.04
2016,8,23,8,0,0.0,116.0,2.0,16.0,116.0,106.52,83.87
2016,8,23,8,15,0.0,135.5,1.95,16.0,135.5,125.24,98.98
2016,8,23,8,30,0.0,155.0,1.9,16.0,155.0,143.84,113.81
2016,8,23,8,45,11.0,193.5,1.85,16.5,201.0,192.25,152.72
2016,8,23,9,0,22.0,232.0,1.8,17.0,247.0,240.74,190.71
2016,8,23,9,15,24.0,249.0,1.8,17.5,265.5,257.97,203.21
2016,8,23,9,30,26.0,266.0,1.8,18.0,284.0,275.03,215.55
2016,8,23,9,45,28.5,283.5,1.8,18.5,304.5,308.7,240.51
2016,8,23,10,0,31.0,301.0,1.8,19.0,325.0,325.98,252.63
2016,8,23,10,15,119.0,347.5,1.85,19.0,444.5,468.38,361.45
2016,8,23,10,30,207.0,394.0,1.9,19.0,564.0,591.02,451.15
2016,8,23,10,45,190.5,407.5,1.95,19.5,566.5,579.98,440.45
2016,8,23,11,0,174.0,421.0,2.0,20.0,569.0,568.35,430.44
2016,8,23,11,15,158.5,428.5,2.05,20.0,565.5,551.32,417.56
2016,8,23,11,30,143.0,436.0,2.1,20.0,562.0,534.2,404.67
2016,8,23,11,45,484.5,298.5,2.2,20.0,729.5,685.47,521.47
2016,8,23,12,0,826.0,161.0,2.3,20.0,897.0,800.27,606.76
2016,8,23,12,15,488.5,302.5,2.35,20.0,738.0,643.67,489.04
2016,8,23,12,30,151.0,444.0,2.4,20.0,579.0,498.18,377.82
2016,8,23,12,45,307.0,396.0,2.45,20.0,666.0,547.31,416.88
2016,8,23,13,0,463.0,348.0,2.5,20.0,753.0,582.0,442.91
2016,8,23,13,15,393.5,369.0,2.55,20.0,709.0,532.13,404.6
2016,8,23,13,30,324.0,390.0,2.6,20.0,665.0,485.91,369.36
2016,8,23,13,45,317.0,380.0,2.7,20.0,643.5,451.49,343.02
2016,8,23,14,0,310.0,370.0,2.8,20.0,622.0,417.69,316.62
2016,8,23,14,15,316.5,353.0,2.8,19.5,601.5,384.65,290.58
2016,8,23,14,30,323.0,336.0,2.8,19.0,581.0,351.17,263.6
2016,8,23,14,45,229.0,330.0,2.85,19.0,499.5,307.6,231.31
2016,8,23,15,0,135.0,324.0,2.9,19.0,418.0,265.35,201.4
2016,8,23,15,15,84.5,284.5,2.9,18.5,342.0,229.53,176.08
2016,8,23,15,30,34.0,245.0,2.9,18.0,266.0,190.45,148.31
2016,8,23,15,45,39.0,231.0,2.95,18.0,253.5,175.27,137.26
2016,8,23,16,0,44.0,217.0,3.0,18.0,241.0,162.91,134.46
2016,8,23,16,15,33.5,191.5,3.0,17.5,209.0,146.21,120.99
2016,8,23,16,30,23.0,166.0,3.0,17.0,177.0,135.83,112.77
2016,8,23,16,45,11.5,136.5,3.05,17.0,142.0,113.46,93.84
2016,8,23,17,0,0.0,107.0,3.1,17.0,107.0,90.58,74.2
2016,8,23,17,15,220.0,93.5,3.1,16.5,151.5,70.8,57.11
2016,8,23,17,30,440.0,80.0,3.1,16.0,196.0,59.24,46.96
2016,8,23,17,45,371.0,67.0,3.1,15.5,149.5,50.46,39.03
2016,8,23,18,0,302.0,54.0,3.1,15.0,103.0,41.36,30.56
2016,8,23,18,15,208.5,37.0,3.0,14.5,65.0,28.75,18.57
2016,8,23,18,30,115.0,20.0,2.9,14.0,27.0,15.71,0.0
2016,8,23,18,45,57.5,10.0,2.85,14.0,13.5,9.1,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,100.0,12.0,2.15,11.5,19.5,68.88,0.0
2016,8,24,6,0,200.0,24.0,2.3,12.0,39.0,187.45,109.71
2016,8,24,6,15,306.0,37.5,2.3,12.5,80.5,289.14,234.12
2016,8,24,6,30,412.0,51.0,2.3,13.0,122.0,391.87,324.91
2016,8,24,6,45,483.5,60.5,2.35,13.5,171.5,472.02,392.98
2016,8,24,7,0,555.0,70.0,2.4,14.0,221.0,555.71,459.83
2016,8,24,7,15,312.5,108.0,2.35,14.5,196.5,417.54,346.77
2016,8,24,7,30,70.0,146.0,2.3,15.0,172.0,220.23,180.76
2016,8,24,7,45,118.0,170.0,2.3,15.5,221.5,304.36,250.11
2016,8,24,8,0,166.0,194.0,2.3,16.0,271.0,374.58,305.6
2016,8,24,8,15,194.0,215.5,2.25,16.0,315.0,424.35,343.66
2016,8,24,8,30,222.0,237.0,2.2,16.0,359.0,474.05,380.96
2016,8,24,8,45,294.5,244.5,2.2,16.5,421.5,566.24,449.89
2016,8,24,9,0,367.0,252.0,2.2,17.0,484.0,641.13,503.96
2016,8,24,9,15,603.0,183.5,2.15,17.0,594.0,811.4,629.13
2016,8,24,9,30,839.0,115.0,2.1,17.0,704.0,950.93,721.62
2016,8,24,9,45,855.5,114.5,2.1,17.5,741.5,961.11,724.09
2016,8,24,10,0,872.0,114.0,2.1,18.0,779.0,958.6,719.63
2016,8,24,10,15,880.0,115.5,2.1,18.0,809.0,956.55,717.15
2016,8,24,10,30,888.0,117.0,2.1,18.0,839.0,951.08,712.55
2016,8,24,10,45,890.5,120.0,2.15,18.5,861.0,938.69,702.71
2016,8,24,11,0,893.0,123.0,2.2,19.0,883.0,922.98,690.84
2016,8,24,11,15,641.5,250.5,2.25,19.0,801.0,817.9,617.52
2016,8,24,11,30,390.0,378.0,2.3,19.0,719.0,693.44,524.99
2016,8,24,11,45,643.0,254.0,2.35,19.5,822.0,772.0,585.71
2016,8,24,12,0,896.0,130.0,2.4,20.0,925.0,818.63,619.45
2016,8,24,12,15,895.5,130.0,2.45,20.0,924.5,783.18,594.83
2016,8,24,12,30,895.0,130.0,2.5,20.0,924.0,745.42,567.82
2016,8,24,12,45,880.5,137.0,2.6,20.0,912.0,702.1,535.91
2016,8,24,13,0,866.0,144.0,2.7,20.0,900.0,657.68,502.45
2016,8,24,13,15,862.0,143.0,2.75,19.5,883.5,611.83,467.91
2016,8,24,13,30,858.0,142.0,2.8,19.0,867.0,563.99,430.78
2016,8,24,13,45,851.5,140.0,2.9,19.0,843.5,513.18,389.59
2016,8,24,14,0,845.0,138.0,3.0,19.0,820.0,461.84,346.75
2016,8,24,14,15,836.0,136.0,3.05,19.0,789.0,409.27,301.74
2016,8,24,14,30,827.0,134.0,3.1,19.0,758.0,356.87,255.95
2016,8,24,14,45,815.5,131.0,3.15,19.0,721.5,303.43,209.06
2016,8,24,15,0,804.0,128.0,3.2,19.0,685.0,250.86,163.55
2016,8,24,15,15,788.0,124.5,3.2,18.5,642.5,198.36,121.14
2016,8,24,15,30,772.0,121.0,3.2,18.0,600.0,147.64,85.98
2016,8,24,15,45,752.5,116.5,3.2,18.0,553.5,90.16,56.51
2016,8,24,16,0,733.0,112.0,3.2,18.0,507.0,71.08,56.22
2016,8,24,16,15,705.5,107.0,3.2,17.5,457.0,70.02,55.63
2016,8,24,16,30,678.0,102.0,3.2,17.0,407.0,68.87,54.93
2016,8,24,16,45,643.5,95.0,3.2,17.0,356.0,66.07,52.66
2016,8,24,17,0,609.0,88.0,3.2,17.0,305.0,63.1,50.19
2016,8,24,17,15,557.0,80.0,3.15,16.5,253.5,59.05,46.78
2016,8,24,17,30,505.0,72.0,3.1,16.0,202.0,54.85,43.08
2016,8,24,17,45,434.0,60.5,3.1,15.5,154.5,47.3,36.21
2016,8,24,18,0,363.0,49.0,3.1,15.0,107.0,39.41,28.79
2016,8,24,18,15,251.0,34.5,3.05,14.5,67.5,26.92,16.82
2016,8,24,18,30,139.0,20.0,3.0,14.0,28.0,15.78,0.0
2016,8,24,18,45,69.5,10.0,2.95,14.0,14.0,9.1,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,109.0,11.5,2.15,12.5,19.0,73.49,0.0
2016,8,25,6,0,218.0,23.0,2.2,13.0,38.0,195.95,105.51
2016,8,25,6,15,327.5,35.0,2.15,13.5,79.5,300.32,241.42
2016,8,25,6,30,437.0,47.0,2.1,14.0,121.0,404.35,333.22
2016,8,25,6,45,508.5,55.0,2.1,14.5,170.5,483.06,399.29
2016,8,25,7,0,580.0,63.0,2.1,15.0,220.0,565.36,464.3
2016,8,25,7,15,290.0,60.0,2.05,15.0,138.5,331.91,277.97
2016,8,25,7,30,0.0,57.0,2.0,15.0,57.0,50.33,37.17
2016,8,25,7,45,0.0,89.5,2.0,15.5,89.5,80.64,62.74
2016,8,25,8,0,0.0,122.0,2.0,16.0,122.0,112.91,89.21
2016,8,25,8,15,0.0,127.0,2.0,16.0,127.0,116.65,91.94
2016,8,25,8,30,0.0,132.0,2.0,16.0,132.0,120.63,94.9
2016,8,25,8,45,1.0,152.5,2.0,16.5,153.5,141.09,111.12
2016,8,25,9,0,2.0,173.0,2.0,17.0,175.0,161.45,127.01
2016,8,25,9,15,5.0,190.5,2.0,17.0,194.5,180.59,142.08
2016,8,25,9,30,8.0,208.0,2.0,17.0,214.0,199.61,156.93
2016,8,25,9,45,13.0,237.5,2.05,17.5,247.5,232.16,182.07
2016,8,25,10,0,18.0,267.0,2.1,18.0,281.0,264.34,206.51
2016,8,25,10,15,53.0,324.0,2.15,18.0,366.5,366.6,285.6
2016,8,25,10,30,88.0,381.0,2.2,18.0,452.0,453.05,350.4
2016,8,25,10,45,308.5,347.5,2.25,18.5,607.5,637.4,489.66
2016,8,25,11,0,529.0,314.0,2.3,19.0,763.0,797.38,604.02
2016,8,25,11,15,434.5,359.5,2.3,19.0,733.0,739.1,558.82
2016,8,25,11,30,340.0,405.0,2.3,19.0,703.0,676.09,511.96
2016,8,25,11,45,353.5,397.5,2.35,19.0,709.0,661.63,502.28
2016,8,25,12,0,367.0,390.0,2.4,19.0,715.0,645.51,490.93
2016,8,25,12,15,405.5,375.0,2.4,19.0,734.0,642.06,488.67
2016,8,25,12,30,444.0,360.0,2.4,19.0,753.0,631.57,481.09
2016,8,25,12,45,683.0,237.0,2.45,19.0,834.0,657.5,502.99
2016,8,25,13,0,922.0,114.0,2.5,19.0,915.0,664.51,509.24
2016,8,25,13,15,623.5,250.5,2.55,19.0,788.0,560.79,428.77
2016,8,25,13,30,325.0,387.0,2.6,19.0,661.0,481.43,367.22
2016,8,25,13,45,383.5,351.0,2.65,19.0,666.0,458.1,348.92
2016,8,25,14,0,442.0,315.0,2.7,19.0,671.0,423.97,321.07
2016,8,25,14,15,442.5,301.5,2.75,18.5,646.0,384.3,289.07
2016,8,25,14,30,443.0,288.0,2.8,18.0,621.0,344.64,256.38
2016,8,25,14,45,463.0,265.0,2.85,18.0,598.0,303.36,220.95
2016,8,25,15,0,483.0,242.0,2.9,18.0,575.0,260.3,184.14
2016,8,25,15,15,422.0,244.5,2.95,17.5,522.5,221.13,155.58
2016,8,25,15,30,361.0,247.0,3.0,17.0,470.0,197.52,142.55
2016,8,25,15,45,352.5,227.5,3.1,17.0,431.0,159.68,121.07
2016,8,25,16,0,344.0,208.0,3.2,17.0,392.0,141.2,116.67
2016,8,25,16,15,258.0,197.0,3.2,16.5,327.5,135.02,112.02
2016,8,25,16,30,172.0,186.0,3.2,16.0,263.0,135.28,112.84
2016,8,25,16,45,160.5,165.0,3.2,16.0,229.5,121.75,101.47
2016,8,25,17,0,149.0,144.0,3.2,16.0,196.0,107.77,89.55
2016,8,25,17,15,360.5,102.5,3.15,15.5,201.5,74.01,60.16
2016,8,25,17,30,572.0,61.0,3.1,15.0,207.0,46.08,35.45
2016,8,25,17,45,493.5,52.5,3.05,14.5,157.5,40.71,30.51
2016,8,25,18,0,415.0,44.0,3.0,14.0,108.0,35.2,25.17
2016,8,25,18,15,294.0,31.5,2.85,13.5,67.5,25.69,15.62
2016,8,25,18,30,173.0,19.0,2.7,13.0,27.0,15.76,0.0
2016,8,25,18,45,86.5,9.5,2.55,13.0,13.5,8.64,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,101.0,11.5,1.9,13.5,18.0,68.72,0.0
2016,8,26,6,0,202.0,23.0,2.0,14.0,36.0,184.22,88.23
2016,8,26,6,15,314.5,35.5,2.05,14.0,78.0,291.71,233.17
2016,8,26,6,30,427.0,48.0,2.1,14.0,120.0,397.75,327.55
2016,8,26,6,45,497.0,57.0,2.15,14.5,169.0,476.28,393.97
2016,8,26,7,0,567.0,66.0,2.2,15.0,218.0,558.27,459.21
2016,8,26,7,15,283.5,70.5,2.2,15.0,146.5,341.82,285.77
2016,8,26,7,30,0.0,75.0,2.2,15.0,75.0,66.89,51.16
2016,8,26,7,45,0.0,90.5,2.2,15.5,90.5,81.71,63.64
2016,8,26,8,0,0.0,106.0,2.2,16.0,106.0,96.45,75.57
2016,8,26,8,15,0.0,115.0,2.15,16.0,115.0,104.56,82.01
2016,8,26,8,30,0.0,124.0,2.1,16.0,124.0,112.71,88.43
2016,8,26,8,45,4.5,162.0,2.05,16.5,165.0,153.98,121.79
2016,8,26,9,0,9.0,200.0,2.0,17.0,206.0,195.44,154.55
2016,8,26,9,15,7.0,195.5,2.0,17.0,200.5,187.51,147.62
2016,8,26,9,30,5.0,191.0,2.0,17.0,195.0,180.07,141.27
2016,8,26,9,45,8.0,213.0,2.0,17.5,219.5,203.38,159.29
2016,8,26,10,0,11.0,235.0,2.0,18.0,244.0,226.45,176.81
2016,8,26,10,15,12.0,244.5,2.05,18.0,254.5,235.28,183.39
2016,8,26,10,30,13.0,254.0,2.1,18.0,265.0,243.99,189.92
2016,8,26,10,45,15.0,271.5,2.15,18.5,284.5,260.99,202.51
2016,8,26,11,0,17.0,289.0,2.2,19.0,304.0,277.62,214.69
2016,8,26,11,15,15.5,281.0,2.25,19.0,295.0,267.23,206.47
2016,8,26,11,30,14.0,273.0,2.3,19.0,286.0,257.08,198.56
2016,8,26,11,45,17.0,292.5,2.35,19.0,308.0,275.6,212.79
2016,8,26,12,0,20.0,312.0,2.4,19.0,330.0,293.5,226.4
2016,8,26,12,15,22.5,323.5,2.45,19.0,344.0,303.27,233.8
2016,8,26,12,30,25.0,335.0,2.5,19.0,358.0,313.67,241.71
2016,8,26,12,45,20.5,308.0,2.6,19.0,326.5,283.53,218.72
2016,8,26,13,0,16.0,281.0,2.7,19.0,295.0,255.38,197.25
2016,8,26,13,15,26.0,313.5,2.7,19.0,336.0,282.81,218.55
2016,8,26,13,30,36.0,346.0,2.7,19.0,377.0,309.13,238.62
2016,8,26,13,45,26.5,309.0,2.75,19.0,331.5,270.32,208.89
2016,8,26,14,0,17.0,272.0,2.8,19.0,286.0,239.57,185.43
2016,8,26,14,15,15.5,258.5,2.8,18.5,270.5,225.72,175.22
2016,8,26,14,30,14.0,245.0,2.8,18.0,255.0,212.14,165.13
2016,8,26,14,45,13.5,235.5,2.8,18.0,245.0,202.17,157.51
2016,8,26,15,0,13.0,226.0,2.8,18.0,235.0,192.22,149.93
2016,8,26,15,15,6.5,193.0,2.75,17.5,197.5,163.82,128.13
2016,8,26,15,30,0.0,160.0,2.7,17.0,160.0,136.31,106.8
2016,8,26,15,45,3.0,164.5,2.7,17.0,166.5,138.34,108.79
2016,8,26,16,0,6.0,169.0,2.7,17.0,173.0,140.36,115.96
2016,8,26,16,15,3.0,131.0,2.7,16.5,133.0,111.43,91.7
2016,8,26,16,30,0.0,93.0,2.7,16.0,93.0,81.26,65.99
2016,8,26,16,45,0.0,81.0,2.7,16.0,81.0,71.13,57.34
2016,8,26,17,0,0.0,69.0,2.7,16.0,69.0,60.91,48.47
2016,8,26,17,15,264.5,67.0,2.65,15.5,133.0,48.11,37.27
2016,8,26,17,30,529.0,65.0,2.6,15.0,197.0,49.45,38.44
2016,8,26,17,45,450.0,55.0,2.55,15.0,149.0,42.95,32.38
2016,8,26,18,0,371.0,45.0,2.5,15.0,101.0,36.22,25.89
2016,8,26,18,15,253.0,31.0,2.4,14.5,62.0,25.36,14.94
2016,8,26,18,30,135.0,17.0,2.3,14.0,23.0,13.44,0.0
2016,8,26,18,45,67.5,8.5,2.2,14.0,11.5,7.73,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,86.0,11.0,2.0,12.5,16.5,59.5,0.0
2016,8,27,6,0,172.0,22.0,2.1,13.0,33.0,161.62,66.13
2016,8,27,6,15,279.5,36.0,2.15,13.0,73.5,268.5,214.64
2016,8,27,6,30,387.0,50.0,2.2,13.0,114.0,371.06,306.94
2016,8,27,6,45,458.5,60.5,2.3,13.5,163.0,451.13,375.66
2016,8,27,7,0,530.0,71.0,2.4,14.0,212.0,534.83,443.43
2016,8,27,7,15,265.0,64.5,2.4,14.5,135.0,317.8,267.03
2016,8,27,7,30,0.0,58.0,2.4,15.0,58.0,51.22,37.96
2016,8,27,7,45,0.0,71.0,2.4,15.5,71.0,62.78,47.72
2016,8,27,8,0,0.0,84.0,2.4,16.0,84.0,74.58,57.35
2016,8,27,8,15,0.0,99.0,2.4,16.0,99.0,88.76,68.95
2016,8,27,8,30,0.0,114.0,2.4,16.0,114.0,102.9,80.4
2016,8,27,8,45,0.0,123.0,2.4,16.5,123.0,111.14,86.73
2016,8,27,9,0,0.0,132.0,2.4,17.0,132.0,119.37,93.01
2016,8,27,9,15,0.0,143.0,2.35,17.0,143.0,129.5,100.96
2016,8,27,9,30,0.0,154.0,2.3,17.0,154.0,139.58,108.82
2016,8,27,9,45,5.5,192.0,2.3,17.5,196.0,180.66,141.43
2016,8,27,10,0,11.0,230.0,2.3,18.0,238.0,221.59,173.28
2016,8,27,10,15,10.5,230.5,2.3,18.0,239.0,220.45,171.95
2016,8,27,10,30,10.0,231.0,2.3,18.0,240.0,219.41,170.86
2016,8,27,10,45,13.0,255.0,2.35,18.5,266.5,243.61,189.26
2016,8,27,11,0,16.0,279.0,2.4,19.0,293.0,267.34,207.03
2016,8,27,11,15,15.0,274.5,2.45,19.0,288.0,260.74,201.69
2016,8,27,11,30,14.0,270.0,2.5,19.0,283.0,254.29,196.59
2016,8,27,11,45,14.0,272.0,2.6,19.0,285.0,254.62,196.81
2016,8,27,12,0,14.0,274.0,2.7,19.0,287.0,254.87,196.98
2016,8,27,12,15,12.5,253.5,2.75,19.0,265.0,234.07,180.86
2016,8,27,12,30,11.0,233.0,2.8,19.0,243.0,213.67,165.06
2016,8,27,12,45,14.0,263.0,2.85,19.0,276.0,240.39,185.92
2016,8,27,13,0,17.0,293.0,2.9,19.0,309.0,266.08,205.77
2016,8,27,13,15,24.0,313.5,2.95,19.0,334.5,284.88,220.28
2016,8,27,13,30,31.0,334.0,3.0,19.0,360.0,296.83,229.48
2016,8,27,13,45,33.5,329.5,3.05,19.0,357.0,289.09,223.57
2016,8,27,14,0,36.0,325.0,3.1,19.0,354.0,281.02,217.41
2016,8,27,14,15,35.5,312.5,3.1,18.5,340.5,265.69,206.01
2016,8,27,14,30,35.0,300.0,3.1,18.0,327.0,250.57,194.72
2016,8,27,14,45,65.5,305.0,3.1,18.0,351.5,255.04,197.27
2016,8,27,15,0,96.0,310.0,3.1,18.0,376.0,255.01,195.98
2016,8,27,15,15,74.0,281.5,3.1,17.5,330.5,223.22,172.54
2016,8,27,15,30,52.0,253.0,3.1,17.0,285.0,194.52,151.89
2016,8,27,15,45,47.5,231.5,3.1,17.0,259.0,173.3,136.76
2016,8,27,16,0,43.0,210.0,3.1,17.0,233.0,158.22,131.19
2016,8,27,16,15,29.5,183.0,3.1,16.5,198.0,140.45,116.71
2016,8,27,16,30,16.0,156.0,3.1,16.0,163.0,128.23,106.8
2016,8,27,16,45,12.0,137.5,3.1,16.0,142.5,113.55,94.39
2016,8,27,17,0,8.0,119.0,3.1,16.0,122.0,98.74,81.68
2016,8,27,17,15,4.0,99.0,3.0,15.5,100.5,82.74,67.84
2016,8,27,17,30,0.0,79.0,2.9,15.0,79.0,66.6,53.56
2016,8,27,17,45,0.0,59.5,2.85,14.5,59.5,50.7,39.22
2016,8,27,18,0,0.0,40.0,2.8,14.0,40.0,34.63,24.53
2016,8,27,18,15,0.0,24.5,2.7,13.5,24.5,21.5,11.5
2016,8,27,18,30,0.0,9.0,2.6,13.0,9.0,8.19,0.0
2016,8,27,18,45,0.0,4.5,2.55,13.0,4.5,4.09,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,129.5,10.0,1.65,12.5,18.0,83.44,0.0
2016,8,28,6,0,259.0,20.0,1.7,13.0,36.0,213.15,70.71
2016,8,28,6,15,376.5,30.5,1.65,13.0,78.5,325.94,258.69
2016,8,28,6,30,494.0,41.0,1.6,13.0,121.0,434.74,356.52
2016,8,28,6,45,247.0,44.5,1.6,13.5,84.5,264.15,220.84
2016,8,28,7,0,0.0,48.0,1.6,14.0,48.0,42.36,30.58
2016,8,28,7,15,0.0,60.0,1.55,14.0,60.0,53.0,39.9
2016,8,28,7,30,0.0,72.0,1.5,14.0,72.0,63.94,49.15
2016,8,28,7,45,0.0,82.0,1.5,14.5,82.0,73.21,56.73
2016,8,28,8,0,0.0,92.0,1.5,15.0,92.0,82.47,64.19
2016,8,28,8,15,0.0,111.5,1.45,15.5,111.5,101.15,79.34
2016,8,28,8,30,0.0,131.0,1.4,16.0,131.0,119.77,94.19
2016,8,28,8,45,2.5,157.0,1.4,16.5,158.5,147.16,116.04
2016,8,28,9,0,5.0,183.0,1.4,17.0,186.0,174.48,137.43
2016,8,28,9,15,24.0,234.5,1.45,17.0,250.5,243.21,192.16
2016,8,28,9,30,43.0,286.0,1.5,17.0,315.0,329.32,258.71
2016,8,28,9,45,157.0,316.0,1.55,17.5,432.5,481.55,375.42
2016,8,28,10,0,271.0,346.0,1.6,18.0,550.0,630.23,483.26
2016,8,28,10,15,593.5,225.5,1.7,18.0,695.0,813.43,618.74
2016,8,28,10,30,916.0,105.0,1.8,18.0,840.0,955.19,713.83
2016,8,28,10,45,922.0,105.5,1.9,18.5,862.5,942.86,703.06
2016,8,28,11,0,928.0,106.0,2.0,19.0,885.0,927.08,691.85
2016,8,28,11,15,931.0,106.5,2.1,19.0,900.0,905.33,677.99
2016,8,28,11,30,934.0,107.0,2.2,19.0,915.0,880.37,661.95
2016,8,28,11,45,936.5,107.0,2.3,19.5,922.5,851.44,641.9
2016,8,28,12,0,939.0,107.0,2.4,20.0,930.0,819.57,619.77
2016,8,28,12,15,938.5,106.5,2.45,20.0,928.5,782.25,594.55
2016,8,28,12,30,938.0,106.0,2.5,20.0,927.0,742.5,566.28
2016,8,28,12,45,943.5,101.0,2.6,20.0,920.0,700.45,535.35
2016,8,28,13,0,949.0,96.0,2.7,20.0,913.0,655.92,501.7
2016,8,28,13,15,945.5,95.5,2.75,19.5,896.5,607.81,464.99
2016,8,28,13,30,942.0,95.0,2.8,19.0,880.0,558.22,425.89
2016,8,28,13,45,937.0,93.5,2.85,19.0,855.5,505.84,382.61
2016,8,28,14,0,932.0,92.0,2.9,19.0,831.0,452.55,337.32
2016,8,28,14,15,924.0,91.0,2.9,18.5,799.5,397.9,290.28
2016,8,28,14,30,916.0,90.0,2.9,18.0,768.0,343.07,242.03
2016,8,28,14,45,906.0,88.0,2.9,18.0,730.5,287.05,192.22
2016,8,28,15,0,896.0,86.0,2.9,18.0,693.0,231.53,144.07
2016,8,28,15,15,882.5,84.0,2.9,17.5,650.0,176.25,100.34
2016,8,28,15,30,869.0,82.0,2.9,17.0,607.0,122.27,65.86
2016,8,28,15,45,850.5,79.5,2.9,17.0,559.0,69.34,54.8
2016,8,28,16,0,832.0,77.0,2.9,17.0,511.0,55.11,42.65
2016,8,28,16,15,807.5,73.5,2.85,16.5,460.5,53.85,41.8
2016,8,28,16,30,783.0,70.0,2.8,16.0,410.0,52.52,40.87
2016,8,28,16,45,747.5,66.0,2.75,16.0,357.0,50.67,39.36
2016,8,28,17,0,712.0,62.0,2.7,16.0,304.0,48.77,37.78
2016,8,28,17,15,661.5,57.0,2.6,15.5,251.5,45.93,35.34
2016,8,28,17,30,611.0,52.0,2.5,15.0,199.0,39.39,29.49
2016,8,28,17,45,529.0,44.5,2.45,15.0,149.0,34.53,24.89
2016,8,28,18,0,447.0,37.0,2.4,15.0,99.0,29.57,19.97
2016,8,28,18,15,312.5,25.5,2.35,14.5,60.0,20.72,10.32
2016,8,28,18,30,178.0,14.0,2.3,14.0,21.0,12.73,0.0
2016,8,28,18,45,89.0,7.0,2.25,13.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,5,45,105.0,10.0,2.5,12.5,16.0,69.23,0.0
2016,8,29,6,0,210.0,20.0,2.6,13.0,32.0,181.28,40.62
2016,8,29,6,15,329.5,31.5,2.7,13.5,73.0,295.78,234.36
2016,8,29,6,30,449.0,43.0,2.8,14.0,114.0,405.16,333.83
2016,8,29,6,45,347.5,68.5,2.95,14.5,136.0,375.09,312.5
2016,8,29,7,0,246.0,94.0,3.1,15.0,158.0,324.04,271.1
2016,8,29,7,15,270.0,111.5,3.1,15.0,196.5,369.56,309.27
2016,8,29,7,30,294.0,129.0,3.1,15.0,235.0,415.55,346.23
2016,8,29,7,45,191.5,158.0,3.1,15.5,231.0,351.82,290.94
2016,8,29,8,0,89.0,187.0,3.1,16.0,227.0,281.27,229.77
2016,8,29,8,15,451.5,134.5,3.05,16.0,374.0,591.14,482.64
2016,8,29,8,30,814.0,82.0,3.0,16.0,521.0,867.08,683.65
2016,8,29,8,45,835.0,83.5,3.0,16.5,567.5,886.73,691.86
2016,8,29,9,0,856.0,85.0,3.0,17.0,614.0,912.93,706.85
2016,8,29,9,15,869.5,87.0,2.95,17.0,656.0,929.8,716.16
2016,8,29,9,30,883.0,89.0,2.9,17.0,698.0,943.49,723.42
2016,8,29,9,45,711.0,170.5,2.85,17.5,677.5,883.39,678.51
2016,8,29,10,0,539.0,252.0,2.8,18.0,657.0,794.53,611.28
2016,8,29,10,15,735.0,170.0,2.8,18.0,745.0,884.61,676.71
2016,8,29,10,30,931.0,88.0,2.8,18.0,833.0,948.24,718.59
2016,8,29,10,45,937.0,88.5,2.85,18.5,855.5,935.94,707.85
2016,8,29,11,0,943.0,89.0,2.9,19.0,878.0,920.15,695.59
2016,8,29,11,15,737.0,205.5,2.95,19.0,829.0,846.2,644.67
2016,8,29,11,30,531.0,322.0,3.0,19.0,780.0,758.07,577.53
2016,8,29,11,45,743.0,206.0,3.05,19.0,852.0,796.61,610.04
2016,8,29,12,0,955.0,90.0,3.1,19.0,924.0,812.83,622.52
2016,8,29,12,15,955.0,90.0,3.15,19.0,923.0,776.01,596.69
2016,8,29,12,30,955.0,90.0,3.2,19.0,922.0,736.65,568.39
2016,8,29,12,45,936.0,100.0,3.25,19.0,909.0,691.49,533.83
2016,8,29,13,0,917.0,110.0,3.3,19.0,896.0,645.29,497.79
2016,8,29,13,15,913.5,109.0,3.35,19.0,879.5,597.94,460.23
2016,8,29,13,30,910.0,108.0,3.4,19.0,863.0,549.18,420.53
2016,8,29,13,45,699.0,199.5,3.45,19.0,769.5,471.85,359.06
2016,8,29,14,0,488.0,291.0,3.5,19.0,676.0,417.02,315.83
2016,8,29,14,15,513.0,268.5,3.5,19.0,659.0,377.02,281.82
2016,8,29,14,30,538.0,246.0,3.5,19.0,642.0,334.56,244.93
2016,8,29,14,45,707.0,169.0,3.55,19.0,662.0,282.55,194.99
2016,8,29,15,0,876.0,92.0,3.6,19.0,682.0,228.37,141.87
2016,8,29,15,15,862.0,89.5,3.6,19.0,639.0,173.69,98.95
2016,8,29,15,30,848.0,87.0,3.6,19.0,596.0,120.37,65.75
2016,8,29,15,45,625.0,137.0,3.6,19.0,496.0,85.69,68.41
2016,8,29,16,0,402.0,187.0,3.6,19.0,396.0,120.98,98.87
2016,8,29,16,15,212.0,171.5,3.6,18.5,281.0,119.51,98.1
2016,8,29,16,30,22.0,156.0,3.6,18.0,166.0,127.92,105.85
2016,8,29,16,45,17.5,137.0,3.6,18.0,144.0,112.89,93.17
2016,8,29,17,0,13.0,118.0,3.6,18.0,122.0,97.71,80.2
2016,8,29,17,15,6.5,98.5,3.5,17.5,100.5,82.05,66.7
2016,8,29,17,30,0.0,79.0,3.4,17.0,79.0,66.27,52.79
2016,8,29,17,45,0.0,58.5,3.3,16.5,58.5,49.67,37.88
2016,8,29,18,0,0.0,38.0,3.2,16.0,38.0,32.87,22.61
2016,8,29,18,15,0.0,22.5,3.15,15.5,22.5,19.75,8.86
2016,8,29,18,30,0.0,7.0,3.1,15.0,7.0,6.37,0.0
2016,8,29,18,45,0.0,3.5,3.1,15.0,3.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,124.0,9.0,3.0,13.5,16.0,79.03,0.0
2016,8,30,6,0,248.0,18.0,3.1,14.0,32.0,200.88,19.38
2016,8,30,6,15,372.5,28.0,3.1,14.0,74.0,319.09,251.25
2016,8,30,6,30,497.0,38.0,3.1,14.0,116.0,431.28,355.04
2016,8,30,6,45,571.5,44.5,3.1,14.5,166.5,505.16,418.25
2016,8,30,7,0,646.0,51.0,3.1,15.0,217.0,589.79,486.32
2016,8,30,7,15,692.5,55.5,3.0,15.5,269.5,652.25,533.51
2016,8,30,7,30,739.0,60.0,2.9,16.0,322.0,715.17,578.68
2016,8,30,7,45,773.5,63.0,2.85,16.5,375.0,765.81,613.04
2016,8,30,8,0,808.0,66.0,2.8,17.0,428.0,815.42,645.48
2016,8,30,8,15,830.5,68.5,2.75,17.5,478.5,843.34,661.47
2016,8,30,8,30,853.0,71.0,2.7,18.0,529.0,877.85,681.91
2016,8,30,8,45,872.0,72.5,2.65,18.5,575.5,905.41,697.07
2016,8,30,9,0,891.0,74.0,2.6,19.0,622.0,930.21,710.19
2016,8,30,9,15,903.0,75.5,2.6,19.5,664.0,945.4,717.13
2016,8,30,9,30,915.0,77.0,2.6,20.0,706.0,957.31,722.01
2016,8,30,9,45,923.0,79.0,2.65,20.5,741.5,962.61,723.04
2016,8,30,10,0,931.0,81.0,2.7,21.0,777.0,964.37,721.9
2016,8,30,10,15,937.5,82.0,2.75,21.0,806.0,960.01,718.25
2016,8,30,10,30,944.0,83.0,2.8,21.0,835.0,952.07,712.41
2016,8,30,10,45,950.0,83.0,2.9,21.5,857.5,939.03,702.34
2016,8,30,11,0,956.0,83.0,3.0,22.0,880.0,922.48,690.04
2016,8,30,11,15,958.5,83.5,3.1,21.5,894.5,899.98,676.43
2016,8,30,11,30,961.0,84.0,3.2,21.0,909.0,874.21,660.54
2016,8,30,11,45,963.0,83.5,3.3,21.0,916.0,843.9,640.15
2016,8,30,12,0,965.0,83.0,3.4,21.0,923.0,810.6,617.59
2016,8,30,12,15,964.5,83.0,3.45,21.0,921.5,773.12,591.68
2016,8,30,12,30,964.0,83.0,3.5,21.0,920.0,733.1,562.99
