Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,45,958.0,85.0,3.6,21.0,910.0,688.99,529.59
2016,8,30,13,0,952.0,87.0,3.7,21.0,900.0,643.08,494.03
2016,8,30,13,15,948.5,86.5,3.7,21.0,883.5,594.85,455.55
2016,8,30,13,30,945.0,86.0,3.7,21.0,867.0,545.11,414.89
2016,8,30,13,45,941.5,84.0,3.75,21.0,843.0,492.85,371.27
2016,8,30,14,0,938.0,82.0,3.8,21.0,819.0,439.54,325.58
2016,8,30,14,15,930.5,81.0,3.75,20.5,787.5,384.8,278.11
2016,8,30,14,30,923.0,80.0,3.7,20.0,756.0,329.83,229.54
2016,8,30,14,45,914.5,78.0,3.7,20.0,719.0,273.86,179.78
2016,8,30,15,0,906.0,76.0,3.7,20.0,682.0,218.23,131.91
2016,8,30,15,15,893.0,74.0,3.65,19.5,639.0,162.6,88.89
2016,8,30,15,30,880.0,72.0,3.6,19.0,596.0,108.23,56.19
2016,8,30,15,45,863.0,69.5,3.6,19.0,549.0,58.79,45.33
2016,8,30,16,0,846.0,67.0,3.6,19.0,502.0,57.28,44.21
2016,8,30,16,15,822.5,64.5,3.55,18.5,451.5,55.61,43.01
2016,8,30,16,30,799.0,62.0,3.5,18.0,401.0,46.88,35.62
2016,8,30,16,45,764.5,58.5,3.5,18.0,348.5,45.17,34.23
2016,8,30,17,0,730.0,55.0,3.5,18.0,296.0,43.43,32.76
2016,8,30,17,15,680.0,50.5,3.45,17.5,243.5,40.76,30.46
2016,8,30,17,30,630.0,46.0,3.4,17.0,191.0,38.07,28.02
2016,8,30,17,45,544.5,39.5,3.35,17.0,141.5,33.44,23.62
2016,8,30,18,0,459.0,33.0,3.3,17.0,92.0,26.38,16.87
2016,8,30,18,15,229.5,25.0,3.25,16.5,54.5,20.5,8.42
2016,8,30,18,30,0.0,17.0,3.2,16.0,17.0,15.46,0.0
2016,8,30,18,45,0.0,8.5,3.2,16.0,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,122.5,9.0,2.9,13.5,15.5,78.0,0.0
2016,8,31,6,0,245.0,18.0,3.0,14.0,31.0,197.43,0.0
2016,8,31,6,15,373.0,27.5,3.1,14.0,72.5,318.33,248.96
2016,8,31,6,30,501.0,37.0,3.2,14.0,114.0,431.92,355.27
2016,8,31,6,45,572.5,44.0,3.3,14.5,164.5,504.26,417.74
2016,8,31,7,0,644.0,51.0,3.4,15.0,215.0,587.09,485.0
2016,8,31,7,15,352.5,94.0,3.4,15.0,187.0,428.22,357.57
2016,8,31,7,30,61.0,137.0,3.4,15.0,159.0,202.31,166.39
2016,8,31,7,45,60.5,158.0,3.45,15.5,182.5,224.28,184.19
2016,8,31,8,0,60.0,179.0,3.5,16.0,206.0,245.75,200.66
2016,8,31,8,15,87.0,205.5,3.45,16.5,249.5,298.33,242.73
2016,8,31,8,30,114.0,232.0,3.4,17.0,293.0,367.94,297.02
2016,8,31,8,45,203.0,247.0,3.4,17.5,367.0,463.74,372.4
2016,8,31,9,0,292.0,262.0,3.4,18.0,441.0,578.16,458.89
2016,8,31,9,15,599.5,171.0,3.4,18.0,571.0,784.78,616.57
2016,8,31,9,30,907.0,80.0,3.4,18.0,701.0,951.17,731.22
2016,8,31,9,45,912.0,84.0,3.4,18.5,736.0,955.83,730.12
2016,8,31,10,0,917.0,88.0,3.4,19.0,771.0,956.89,728.09
2016,8,31,10,15,924.0,89.0,3.4,19.0,800.5,952.86,724.15
2016,8,31,10,30,931.0,90.0,3.4,19.0,830.0,945.29,717.99
2016,8,31,10,45,937.0,90.5,3.45,19.5,852.5,932.74,707.59
2016,8,31,11,0,943.0,91.0,3.5,20.0,875.0,916.69,694.97
2016,8,31,11,15,946.0,91.5,3.5,20.0,889.5,894.64,679.38
2016,8,31,11,30,949.0,92.0,3.5,20.0,904.0,869.34,661.63
2016,8,31,11,45,951.0,91.5,3.55,20.5,911.0,839.12,639.55
2016,8,31,12,0,953.0,91.0,3.6,21.0,918.0,805.96,615.45
2016,8,31,12,15,952.5,91.0,3.6,21.0,917.0,768.66,589.33
2016,8,31,12,30,952.0,91.0,3.6,21.0,916.0,728.85,560.04
2016,8,31,12,45,944.5,94.0,3.6,21.0,905.0,684.92,526.3
2016,8,31,13,0,937.0,97.0,3.6,21.0,894.0,639.32,490.61
2016,8,31,13,15,933.0,96.5,3.65,21.0,877.0,591.25,452.41
2016,8,31,13,30,929.0,96.0,3.7,21.0,860.0,541.77,412.06
2016,8,31,13,45,925.5,93.5,3.75,21.0,836.0,489.69,368.58
2016,8,31,14,0,922.0,91.0,3.8,21.0,812.0,436.61,323.08
2016,8,31,14,15,913.5,89.5,3.8,21.0,780.5,381.8,275.17
2016,8,31,14,30,905.0,88.0,3.8,21.0,749.0,326.91,226.48
2016,8,31,14,45,896.5,85.5,3.85,21.0,711.5,271.4,177.47
2016,8,31,15,0,888.0,83.0,3.9,21.0,674.0,216.25,130.47
2016,8,31,15,15,874.0,81.0,3.9,20.5,631.0,161.39,88.77
2016,8,31,15,30,860.0,79.0,3.9,20.0,588.0,107.88,57.76
2016,8,31,15,45,843.5,75.5,3.9,20.0,541.0,62.68,48.5
2016,8,31,16,0,827.0,72.0,3.9,20.0,494.0,60.58,46.88
2016,8,31,16,15,802.0,69.0,3.85,19.5,443.5,50.93,38.79
2016,8,31,16,30,777.0,66.0,3.8,19.0,393.0,49.85,38.07
2016,8,31,16,45,743.5,62.0,3.8,19.0,341.0,47.9,36.48
2016,8,31,17,0,710.0,58.0,3.8,19.0,289.0,45.9,34.79
2016,8,31,17,15,658.0,52.5,3.7,18.5,236.5,42.5,31.85
2016,8,31,17,30,606.0,47.0,3.6,18.0,184.0,39.02,28.7
2016,8,31,17,45,521.5,40.0,3.55,17.5,135.5,31.16,21.54
2016,8,31,18,0,437.0,33.0,3.5,17.0,87.0,26.49,16.86
2016,8,31,18,15,285.0,22.0,3.5,16.5,50.5,17.95,5.52
2016,8,31,18,30,133.0,11.0,3.5,16.0,14.0,10.01,0.0
2016,8,31,18,45,66.5,5.5,3.5,16.0,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,111.5,9.0,2.35,13.5,14.5,71.57,0.0
2016,9,1,6,0,223.0,18.0,2.4,14.0,29.0,182.35,0.0
2016,9,1,6,15,353.5,28.5,2.35,14.0,70.5,306.52,237.21
2016,9,1,6,30,484.0,39.0,2.3,14.0,112.0,422.16,345.37
2016,9,1,6,45,553.5,46.5,2.3,14.5,161.5,498.95,410.86
2016,9,1,7,0,623.0,54.0,2.3,15.0,211.0,579.37,475.25
2016,9,1,7,15,317.5,88.5,2.15,15.0,169.0,392.35,325.98
2016,9,1,7,30,12.0,123.0,2.0,15.0,127.0,131.14,105.3
2016,9,1,7,45,60.0,154.0,1.9,15.5,180.0,218.74,179.22
2016,9,1,8,0,108.0,185.0,1.8,16.0,233.0,311.96,254.22
2016,9,1,8,15,161.5,206.5,1.75,16.0,287.5,382.9,310.17
2016,9,1,8,30,215.0,228.0,1.7,16.0,342.0,454.72,365.31
2016,9,1,8,45,541.0,157.0,1.65,16.5,479.0,703.94,555.52
2016,9,1,9,0,867.0,86.0,1.6,17.0,616.0,918.59,699.63
2016,9,1,9,15,880.5,88.5,1.65,17.0,658.0,935.77,707.42
2016,9,1,9,30,894.0,91.0,1.7,17.0,700.0,949.7,715.54
2016,9,1,9,45,902.0,93.5,1.75,17.5,735.5,955.08,716.78
2016,9,1,10,0,910.0,96.0,1.8,18.0,771.0,956.95,715.94
2016,9,1,10,15,917.0,97.5,1.9,18.0,800.5,953.24,713.55
2016,9,1,10,30,924.0,99.0,2.0,18.0,830.0,945.99,708.95
2016,9,1,10,45,926.0,102.0,2.1,18.5,851.5,932.32,698.83
2016,9,1,11,0,928.0,105.0,2.2,19.0,873.0,915.2,686.53
2016,9,1,11,15,931.0,105.5,2.35,19.0,888.0,893.1,672.66
2016,9,1,11,30,934.0,106.0,2.5,19.0,903.0,867.78,656.49
2016,9,1,11,45,931.5,108.5,2.65,19.0,908.5,836.95,636.36
2016,9,1,12,0,929.0,111.0,2.8,19.0,914.0,803.38,614.13
2016,9,1,12,15,928.5,111.0,2.8,19.0,912.5,766.45,588.33
2016,9,1,12,30,928.0,111.0,2.8,19.0,911.0,727.09,558.78
2016,9,1,12,45,928.5,109.0,2.85,19.0,902.5,684.39,526.46
2016,9,1,13,0,929.0,107.0,2.9,19.0,894.0,639.58,491.75
2016,9,1,13,15,925.5,106.0,2.85,19.0,877.0,591.5,453.29
2016,9,1,13,30,922.0,105.0,2.8,19.0,860.0,541.98,412.75
2016,9,1,13,45,745.5,182.0,2.75,19.0,781.0,469.85,355.14
2016,9,1,14,0,569.0,259.0,2.7,19.0,702.0,418.11,313.82
2016,9,1,14,15,549.5,251.5,2.75,19.0,665.0,369.89,274.01
2016,9,1,14,30,530.0,244.0,2.8,19.0,628.0,323.52,235.27
2016,9,1,14,45,699.0,170.0,2.85,19.0,649.0,272.09,185.81
2016,9,1,15,0,868.0,96.0,2.9,19.0,670.0,218.24,133.5
2016,9,1,15,15,852.5,93.5,2.9,18.5,626.5,155.07,85.57
2016,9,1,15,30,837.0,91.0,2.9,18.0,583.0,101.75,55.37
2016,9,1,15,45,813.5,89.0,2.95,18.0,534.5,62.44,48.71
2016,9,1,16,0,790.0,87.0,3.0,18.0,486.0,62.61,49.05
2016,9,1,16,15,762.0,83.0,3.0,17.5,435.0,61.25,48.14
2016,9,1,16,30,734.0,79.0,3.0,17.0,384.0,59.84,47.17
2016,9,1,16,45,691.5,74.5,3.0,17.0,331.0,52.72,41.04
2016,9,1,17,0,649.0,70.0,3.0,17.0,278.0,50.96,39.56
2016,9,1,17,15,590.5,63.5,3.0,16.5,226.5,47.5,36.55
2016,9,1,17,30,532.0,57.0,3.0,16.0,175.0,43.97,33.3
2016,9,1,17,45,436.5,47.5,3.0,16.0,127.0,37.62,27.28
2016,9,1,18,0,341.0,38.0,3.0,16.0,79.0,31.1,20.71
2016,9,1,18,15,170.5,24.0,2.95,15.5,44.5,18.91,4.41
2016,9,1,18,30,0.0,10.0,2.9,15.0,10.0,9.1,0.0
2016,9,1,18,45,0.0,5.0,2.9,14.5,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,65.0,8.5,2.15,12.5,11.5,44.59,0.0
2016,9,2,6,0,130.0,17.0,2.2,13.0,23.0,121.2,0.0
2016,9,2,6,15,251.0,30.5,2.2,13.5,61.0,241.58,185.28
2016,9,2,6,30,372.0,44.0,2.2,14.0,99.0,349.95,286.77
2016,9,2,6,45,450.5,53.0,2.2,14.5,146.5,431.58,357.42
2016,9,2,7,0,529.0,62.0,2.2,15.0,194.0,517.36,427.06
2016,9,2,7,15,581.0,69.0,2.1,15.5,245.0,582.98,477.12
2016,9,2,7,30,633.0,76.0,2.0,16.0,296.0,649.73,525.5
2016,9,2,7,45,673.0,80.5,1.9,16.5,347.5,703.55,562.06
2016,9,2,8,0,713.0,85.0,1.8,17.0,399.0,756.87,596.78
2016,9,2,8,15,618.5,122.0,1.75,17.5,417.5,730.02,573.59
2016,9,2,8,30,524.0,159.0,1.7,18.0,436.0,686.87,539.28
2016,9,2,8,45,667.5,128.0,1.65,18.5,513.0,793.85,612.8
2016,9,2,9,0,811.0,97.0,1.6,19.0,590.0,887.21,672.26
2016,9,2,9,15,825.5,100.0,1.65,19.0,631.5,905.25,682.2
2016,9,2,9,30,840.0,103.0,1.7,19.0,673.0,920.12,690.97
2016,9,2,9,45,625.5,201.5,1.75,19.5,638.5,829.44,627.34
2016,9,2,10,0,411.0,300.0,1.8,20.0,604.0,720.26,545.16
2016,9,2,10,15,659.5,197.0,1.85,20.0,707.0,836.0,631.66
2016,9,2,10,30,908.0,94.0,1.9,20.0,810.0,923.6,689.02
2016,9,2,10,45,911.0,96.0,1.95,20.5,831.5,910.08,677.51
2016,9,2,11,0,914.0,98.0,2.0,21.0,853.0,893.19,664.98
2016,9,2,11,15,917.5,98.5,2.05,21.0,867.5,871.91,650.88
2016,9,2,11,30,921.0,99.0,2.1,21.0,882.0,847.44,634.67
2016,9,2,11,45,923.0,99.0,2.2,21.5,889.0,818.22,614.45
2016,9,2,12,0,925.0,99.0,2.3,22.0,896.0,786.12,592.18
2016,9,2,12,15,924.5,99.0,2.35,22.0,895.0,749.5,567.45
2016,9,2,12,30,924.0,99.0,2.4,22.0,894.0,710.46,538.93
2016,9,2,12,45,910.0,106.0,2.5,22.0,881.5,666.79,506.38
2016,9,2,13,0,896.0,113.0,2.6,22.0,869.0,621.9,472.12
2016,9,2,13,15,892.0,112.0,2.7,21.5,852.5,574.91,436.32
2016,9,2,13,30,888.0,111.0,2.8,21.0,836.0,526.62,398.25
2016,9,2,13,45,885.5,108.0,2.9,21.0,812.5,476.29,356.58
2016,9,2,14,0,883.0,105.0,3.0,21.0,789.0,424.94,312.84
2016,9,2,14,15,874.5,103.5,3.1,21.0,758.0,371.91,266.78
2016,9,2,14,30,866.0,102.0,3.2,21.0,727.0,318.83,220.02
2016,9,2,14,45,857.0,99.0,3.3,21.0,690.5,264.72,172.72
2016,9,2,15,0,848.0,96.0,3.4,21.0,654.0,211.06,127.72
2016,9,2,15,15,833.0,93.5,3.45,20.5,611.0,149.08,81.47
2016,9,2,15,30,818.0,91.0,3.5,20.0,568.0,96.92,53.16
2016,9,2,15,45,798.5,87.5,3.55,20.0,521.0,61.42,47.46
2016,9,2,16,0,779.0,84.0,3.6,20.0,474.0,60.49,46.84
2016,9,2,16,15,750.5,80.5,3.55,19.5,424.0,59.43,46.19
2016,9,2,16,30,722.0,77.0,3.5,19.0,374.0,58.35,45.5
2016,9,2,16,45,680.0,72.5,3.5,18.5,322.0,51.34,39.58
2016,9,2,17,0,638.0,68.0,3.5,18.0,270.0,49.53,38.14
2016,9,2,17,15,578.5,61.5,3.5,17.5,218.5,46.02,35.07
2016,9,2,17,30,519.0,55.0,3.5,17.0,167.0,42.43,31.76
2016,9,2,17,45,422.0,45.5,3.5,16.5,120.5,36.01,25.76
2016,9,2,18,0,325.0,36.0,3.5,16.0,74.0,29.42,19.11
2016,9,2,18,15,162.5,18.0,3.45,15.5,37.0,14.44,0.09
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,2.7,11.5,10.5,9.55,0.0
2016,9,3,6,0,0.0,21.0,2.8,12.0,21.0,24.79,0.0
2016,9,3,6,15,176.0,33.5,2.8,12.5,59.0,196.47,149.06
2016,9,3,6,30,352.0,46.0,2.8,13.0,97.0,337.33,277.91
2016,9,3,6,45,426.5,57.5,2.85,13.5,144.5,418.4,348.89
2016,9,3,7,0,501.0,69.0,2.9,14.0,192.0,503.44,419.62
2016,9,3,7,15,554.5,77.0,2.8,14.0,243.5,570.9,473.19
2016,9,3,7,30,608.0,85.0,2.7,14.0,295.0,639.43,525.22
2016,9,3,7,45,643.0,92.0,2.6,14.5,345.5,691.64,561.79
2016,9,3,8,0,678.0,99.0,2.5,15.0,396.0,743.06,596.43
2016,9,3,8,15,706.0,104.0,2.4,15.5,445.5,784.55,622.66
2016,9,3,8,30,734.0,109.0,2.3,16.0,495.0,824.23,646.89
2016,9,3,8,45,753.5,113.5,2.2,16.5,540.5,853.36,663.08
2016,9,3,9,0,773.0,118.0,2.1,17.0,586.0,874.66,673.59
2016,9,3,9,15,788.5,121.5,2.1,17.0,627.0,893.75,684.8
2016,9,3,9,30,804.0,125.0,2.1,17.0,668.0,909.7,693.92
2016,9,3,9,45,844.5,113.0,2.1,17.5,710.5,928.13,703.51
2016,9,3,10,0,885.0,101.0,2.1,18.0,753.0,934.52,705.01
2016,9,3,10,15,892.0,102.5,2.2,18.0,782.0,930.75,702.31
2016,9,3,10,30,899.0,104.0,2.3,18.0,811.0,923.52,697.48
2016,9,3,10,45,902.5,106.0,2.45,18.0,832.0,910.25,689.12
2016,9,3,11,0,906.0,108.0,2.6,18.0,853.0,893.62,678.49
2016,9,3,11,15,909.5,108.5,2.75,18.0,868.0,872.2,664.55
2016,9,3,11,30,913.0,109.0,2.9,18.0,883.0,847.63,648.36
2016,9,3,11,45,914.0,109.5,3.05,18.0,889.0,818.04,628.53
2016,9,3,12,0,915.0,110.0,3.2,18.0,895.0,785.65,606.56
2016,9,3,12,15,720.0,216.5,3.3,18.0,834.0,711.86,549.98
2016,9,3,12,30,525.0,323.0,3.4,18.0,773.0,638.66,492.63
2016,9,3,12,45,708.5,222.0,3.5,18.0,821.5,637.85,494.22
2016,9,3,13,0,892.0,121.0,3.6,18.0,870.0,622.75,483.21
2016,9,3,13,15,888.5,120.0,3.6,18.0,854.0,576.0,445.16
2016,9,3,13,30,885.0,119.0,3.6,18.0,838.0,527.92,405.23
2016,9,3,13,45,883.0,116.0,3.65,18.0,815.0,477.77,362.7
2016,9,3,14,0,881.0,113.0,3.7,18.0,792.0,426.55,318.14
2016,9,3,14,15,873.5,111.0,3.7,18.0,761.0,373.41,271.09
2016,9,3,14,30,866.0,109.0,3.7,18.0,730.0,320.13,223.41
2016,9,3,14,45,856.5,106.0,3.7,18.0,693.0,258.41,169.54
2016,9,3,15,0,847.0,103.0,3.7,18.0,656.0,203.96,123.57
2016,9,3,15,15,832.0,100.5,3.75,17.5,613.5,150.16,83.98
2016,9,3,15,30,817.0,98.0,3.8,17.0,571.0,98.02,56.56
2016,9,3,15,45,793.0,95.5,3.85,17.0,523.0,67.33,53.2
2016,9,3,16,0,769.0,93.0,3.9,17.0,475.0,67.35,53.42
2016,9,3,16,15,740.0,88.5,3.95,16.5,424.0,59.66,46.98
2016,9,3,16,30,711.0,84.0,4.0,16.0,373.0,58.27,46.01
2016,9,3,16,45,663.5,79.5,4.05,16.0,320.0,56.71,44.76
2016,9,3,17,0,616.0,75.0,4.1,16.0,267.0,55.17,43.44
2016,9,3,17,15,553.5,67.5,4.0,15.5,215.5,51.09,39.84
2016,9,3,17,30,491.0,60.0,3.9,15.0,164.0,46.91,35.96
2016,9,3,17,45,385.5,49.5,3.85,14.5,117.0,39.79,29.22
2016,9,3,18,0,280.0,39.0,3.8,14.0,70.0,30.5,19.96
2016,9,3,18,15,140.0,19.5,3.75,13.5,35.0,15.37,0.0
2016,9,3,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,35.5,8.0,2.75,11.5,9.0,7.28,0.0
2016,9,4,6,0,71.0,16.0,2.8,12.0,18.0,57.43,0.0
2016,9,4,6,15,184.5,33.0,2.8,12.0,55.5,201.5,151.16
2016,9,4,6,30,298.0,50.0,2.8,12.0,93.0,304.93,251.53
2016,9,4,6,45,392.5,61.0,2.8,12.5,142.0,394.52,330.28
2016,9,4,7,0,487.0,72.0,2.8,13.0,191.0,495.03,414.24
2016,9,4,7,15,543.5,80.5,2.65,13.5,242.5,565.16,469.1
2016,9,4,7,30,600.0,89.0,2.5,14.0,294.0,636.44,522.13
2016,9,4,7,45,649.5,92.5,2.45,14.5,347.5,696.39,564.67
2016,9,4,8,0,699.0,96.0,2.4,15.0,401.0,756.01,605.41
2016,9,4,8,15,727.5,101.0,2.3,15.0,451.0,798.22,633.01
2016,9,4,8,30,756.0,106.0,2.2,15.0,501.0,838.58,658.71
2016,9,4,8,45,783.0,107.5,2.1,15.5,549.0,866.04,673.54
2016,9,4,9,0,810.0,109.0,2.0,16.0,597.0,896.49,690.24
2016,9,4,9,15,825.0,112.0,1.95,16.5,639.0,914.66,698.74
2016,9,4,9,30,840.0,115.0,1.9,17.0,681.0,929.6,705.16
2016,9,4,9,45,864.0,111.0,1.9,17.5,719.5,941.5,710.2
2016,9,4,10,0,888.0,107.0,1.9,18.0,758.0,941.37,707.33
2016,9,4,10,15,896.0,108.5,1.95,18.0,787.5,938.23,704.67
2016,9,4,10,30,904.0,110.0,2.0,18.0,817.0,931.59,699.85
2016,9,4,10,45,909.0,111.0,2.05,18.5,839.5,918.28,689.4
2016,9,4,11,0,914.0,112.0,2.1,19.0,862.0,901.57,676.86
2016,9,4,11,15,917.5,112.5,2.2,19.0,876.5,879.77,662.74
2016,9,4,11,30,921.0,113.0,2.3,19.0,891.0,854.79,646.43
2016,9,4,11,45,923.0,113.5,2.4,19.5,897.5,825.54,625.91
2016,9,4,12,0,925.0,114.0,2.5,20.0,904.0,793.4,603.34
2016,9,4,12,15,924.5,114.0,2.6,20.0,902.5,756.3,577.59
2016,9,4,12,30,924.0,114.0,2.7,20.0,901.0,716.79,548.51
2016,9,4,12,45,925.0,111.5,2.8,20.0,892.5,673.82,516.23
2016,9,4,13,0,926.0,109.0,2.9,20.0,884.0,628.73,481.45
2016,9,4,13,15,922.0,108.0,2.95,19.5,866.5,580.27,443.79
2016,9,4,13,30,918.0,107.0,3.0,19.0,849.0,530.45,403.81
2016,9,4,13,45,911.0,106.5,3.1,19.0,824.0,478.57,360.32
2016,9,4,14,0,904.0,106.0,3.2,19.0,799.0,426.02,315.03
2016,9,4,14,15,895.5,104.0,3.2,19.0,767.0,371.39,267.01
2016,9,4,14,30,887.0,102.0,3.2,19.0,735.0,316.72,218.43
2016,9,4,14,45,874.0,100.5,3.25,19.0,696.0,261.62,170.2
2016,9,4,15,0,861.0,99.0,3.3,19.0,657.0,199.26,118.62
2016,9,4,15,15,845.0,96.0,3.3,18.5,613.5,144.27,78.97
2016,9,4,15,30,829.0,93.0,3.3,18.0,570.0,91.05,52.27
2016,9,4,15,45,805.5,90.5,3.3,18.0,521.5,64.04,50.15
2016,9,4,16,0,782.0,88.0,3.3,18.0,473.0,63.9,50.22
2016,9,4,16,15,752.0,84.0,3.35,17.5,421.5,62.56,49.34
2016,9,4,16,30,722.0,80.0,3.4,17.0,370.0,55.64,43.53
2016,9,4,16,45,675.0,75.5,3.5,17.0,316.5,53.95,42.15
2016,9,4,17,0,628.0,71.0,3.6,17.0,263.0,52.25,40.7
2016,9,4,17,15,564.5,63.5,3.6,16.0,211.5,48.02,37.04
2016,9,4,17,30,501.0,56.0,3.6,15.0,160.0,43.68,33.07
2016,9,4,17,45,396.5,45.5,3.6,14.5,113.0,36.41,26.2
2016,9,4,18,0,292.0,35.0,3.6,14.0,66.0,28.92,18.36
2016,9,4,18,15,146.0,17.5,3.45,13.5,33.0,13.81,0.0
2016,9,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,63.0,7.5,1.05,11.5,9.5,0.0,0.0
2016,9,5,6,0,126.0,15.0,1.0,12.0,19.0,89.52,0.0
2016,9,5,6,15,256.0,28.0,1.0,12.5,57.0,241.03,177.41
2016,9,5,6,30,386.0,41.0,1.0,13.0,95.0,354.06,287.35
2016,9,5,6,45,469.0,50.5,1.0,13.5,144.0,439.32,360.19
2016,9,5,7,0,552.0,60.0,1.0,14.0,193.0,529.18,431.57
2016,9,5,7,15,605.0,66.5,0.9,14.5,244.5,595.22,480.21
2016,9,5,7,30,658.0,73.0,0.8,15.0,296.0,662.36,526.8
2016,9,5,7,45,695.5,78.0,0.75,15.5,348.0,714.98,561.09
2016,9,5,8,0,733.0,83.0,0.7,16.0,400.0,762.05,590.12
2016,9,5,8,15,759.5,87.0,0.65,16.5,450.0,802.25,613.39
2016,9,5,8,30,786.0,91.0,0.6,17.0,500.0,840.39,634.61
2016,9,5,8,45,805.5,94.0,0.6,17.5,546.0,868.57,649.66
2016,9,5,9,0,825.0,97.0,0.6,18.0,592.0,893.97,662.84
2016,9,5,9,15,839.5,99.5,0.65,18.5,633.5,911.16,671.65
2016,9,5,9,30,854.0,102.0,0.7,19.0,675.0,925.11,678.55
2016,9,5,9,45,873.0,100.5,0.8,19.5,712.5,926.56,678.54
2016,9,5,10,0,892.0,99.0,0.9,20.0,750.0,933.67,682.44
2016,9,5,10,15,899.5,100.0,1.05,20.0,779.5,929.57,681.27
2016,9,5,10,30,907.0,101.0,1.2,20.0,809.0,922.0,677.94
2016,9,5,10,45,910.5,103.5,1.35,20.5,830.5,908.99,669.72
2016,9,5,11,0,914.0,106.0,1.5,21.0,852.0,892.56,659.21
2016,9,5,11,15,917.5,106.5,1.65,21.0,866.5,870.81,646.31
2016,9,5,11,30,921.0,107.0,1.8,21.0,881.0,845.86,631.11
2016,9,5,11,45,920.0,109.0,1.95,21.0,887.0,815.77,612.19
2016,9,5,12,0,919.0,111.0,2.1,21.0,893.0,782.91,591.11
2016,9,5,12,15,918.5,111.0,2.2,21.0,891.5,746.02,565.76
2016,9,5,12,30,918.0,111.0,2.3,21.0,890.0,706.72,537.16
2016,9,5,12,45,905.0,116.5,2.4,21.0,877.5,662.21,503.9
2016,9,5,13,0,892.0,122.0,2.5,21.0,865.0,616.5,468.88
2016,9,5,13,15,887.5,121.5,2.55,21.0,847.5,569.48,431.8
2016,9,5,13,30,883.0,121.0,2.6,21.0,830.0,521.21,392.66
2016,9,5,13,45,876.5,119.0,2.7,21.0,805.5,469.87,350.2
2016,9,5,14,0,870.0,117.0,2.8,21.0,781.0,417.91,306.01
2016,9,5,14,15,860.5,115.5,2.8,20.5,749.0,359.19,256.12
2016,9,5,14,30,851.0,114.0,2.8,20.0,717.0,305.58,209.39
2016,9,5,14,45,840.5,110.5,2.85,20.0,679.5,250.67,161.77
2016,9,5,15,0,830.0,107.0,2.9,20.0,642.0,196.54,117.25
2016,9,5,15,15,813.0,104.0,2.85,20.0,598.5,143.16,79.53
2016,9,5,15,30,796.0,101.0,2.8,20.0,555.0,91.7,55.08
2016,9,5,15,45,777.0,96.5,2.8,20.0,508.0,68.38,53.48
2016,9,5,16,0,758.0,92.0,2.8,20.0,461.0,66.95,52.46
2016,9,5,16,15,727.5,87.5,2.7,19.5,410.5,59.28,46.1
2016,9,5,16,30,697.0,83.0,2.6,19.0,360.0,57.87,45.12
2016,9,5,16,45,655.5,77.0,2.55,18.5,308.0,55.18,42.98
2016,9,5,17,0,614.0,71.0,2.5,18.0,256.0,52.4,40.66
2016,9,5,17,15,550.5,63.0,2.45,17.5,204.5,47.77,36.57
2016,9,5,17,30,487.0,55.0,2.4,17.0,153.0,42.99,32.16
2016,9,5,17,45,385.5,44.0,2.35,16.5,107.0,35.25,24.91
2016,9,5,18,0,284.0,33.0,2.3,16.0,61.0,27.25,16.47
2016,9,5,18,15,142.0,16.5,2.3,15.5,30.5,13.49,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,45,64.0,6.5,0.9,12.5,9.0,0.0,0.0
2016,9,6,6,0,128.0,13.0,0.8,13.0,18.0,88.68,0.0
2016,9,6,6,15,259.5,26.0,0.7,13.5,55.5,240.07,172.34
2016,9,6,6,30,391.0,39.0,0.6,14.0,93.0,354.46,284.73
2016,9,6,6,45,470.0,48.5,0.55,14.5,141.0,436.63,353.98
2016,9,6,7,0,549.0,58.0,0.5,15.0,189.0,523.25,421.32
2016,9,6,7,15,602.5,64.5,0.5,15.5,240.5,589.36,470.0
2016,9,6,7,30,656.0,71.0,0.5,16.0,292.0,656.66,517.07
2016,9,6,7,45,691.5,76.5,0.5,16.5,343.5,708.09,550.71
2016,9,6,8,0,727.0,82.0,0.5,17.0,395.0,753.97,579.35
2016,9,6,8,15,753.5,86.0,0.55,17.5,444.5,793.93,603.98
2016,9,6,8,30,780.0,90.0,0.6,18.0,494.0,831.86,626.79
2016,9,6,8,45,798.5,93.5,0.7,19.0,539.5,859.56,642.2
2016,9,6,9,0,817.0,97.0,0.8,20.0,585.0,884.48,655.74
2016,9,6,9,15,832.0,99.5,0.8,20.5,626.5,901.98,663.83
2016,9,6,9,30,847.0,102.0,0.8,21.0,668.0,916.28,669.98
2016,9,6,9,45,859.5,103.5,0.8,21.5,704.0,915.05,666.31
2016,9,6,10,0,872.0,105.0,0.8,22.0,740.0,919.45,666.62
2016,9,6,10,15,880.5,106.5,0.85,22.0,769.5,916.76,664.69
2016,9,6,10,30,889.0,108.0,0.9,22.0,799.0,910.61,660.77
2016,9,6,10,45,895.0,109.0,1.0,22.5,821.0,898.28,652.62
2016,9,6,11,0,901.0,110.0,1.1,23.0,843.0,882.56,642.36
2016,9,6,11,15,904.5,110.5,1.25,23.0,857.5,860.93,630.17
2016,9,6,11,30,908.0,111.0,1.4,23.0,872.0,836.16,615.68
2016,9,6,11,45,910.0,111.0,1.6,23.5,878.5,806.72,597.16
2016,9,6,12,0,912.0,111.0,1.8,24.0,885.0,774.43,576.33
2016,9,6,12,15,912.0,111.0,1.9,23.5,883.5,738.06,552.72
2016,9,6,12,30,912.0,111.0,2.0,23.0,882.0,699.27,525.95
2016,9,6,12,45,907.5,112.0,2.15,23.0,872.0,656.33,494.61
2016,9,6,13,0,903.0,113.0,2.3,23.0,862.0,611.66,460.99
2016,9,6,13,15,899.0,112.0,2.35,23.0,845.0,564.08,423.77
2016,9,6,13,30,895.0,111.0,2.4,23.0,828.0,515.19,384.43
2016,9,6,13,45,891.5,108.5,2.5,23.0,803.5,464.21,342.45
2016,9,6,14,0,888.0,106.0,2.6,23.0,779.0,412.29,298.47
2016,9,6,14,15,879.0,104.5,2.6,23.0,747.5,358.68,252.11
2016,9,6,14,30,870.0,103.0,2.6,23.0,716.0,305.07,205.35
2016,9,6,14,45,861.0,99.5,2.6,23.0,678.5,250.25,158.34
2016,9,6,15,0,852.0,96.0,2.6,23.0,641.0,187.73,107.99
2016,9,6,15,15,835.5,93.5,2.55,22.5,597.5,133.64,71.06
2016,9,6,15,30,819.0,91.0,2.5,22.0,554.0,81.38,48.08
2016,9,6,15,45,801.0,86.5,2.5,22.0,507.0,61.51,47.21
2016,9,6,16,0,783.0,82.0,2.5,22.0,460.0,59.8,45.93
2016,9,6,16,15,753.5,78.0,2.45,21.5,409.0,58.29,44.89
2016,9,6,16,30,724.0,74.0,2.4,21.0,358.0,56.73,43.78
2016,9,6,16,45,684.5,68.5,2.35,21.0,306.0,49.1,37.26
2016,9,6,17,0,645.0,63.0,2.3,21.0,254.0,46.41,34.94
2016,9,6,17,15,582.5,56.0,2.15,20.0,202.5,42.32,31.42
2016,9,6,17,30,520.0,49.0,2.0,19.0,151.0,38.11,27.61
2016,9,6,17,45,417.5,39.0,1.9,18.5,105.0,31.04,21.01
2016,9,6,18,0,315.0,29.0,1.8,18.0,59.0,23.75,13.08
2016,9,6,18,15,157.5,14.5,1.75,17.5,29.5,13.19,0.0
2016,9,6,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,59.0,6.0,1.1,15.5,8.0,0.0,0.0
2016,9,7,6,0,118.0,12.0,1.1,16.0,16.0,81.55,0.0
2016,9,7,6,15,246.5,26.0,1.15,16.5,53.0,229.69,159.49
2016,9,7,6,30,375.0,40.0,1.2,17.0,90.0,343.87,274.62
2016,9,7,6,45,458.0,49.5,1.3,17.5,138.0,428.34,347.07
2016,9,7,7,0,541.0,59.0,1.4,18.0,186.0,517.4,418.45
2016,9,7,7,15,594.5,66.0,1.45,18.5,237.5,583.85,468.87
2016,9,7,7,30,648.0,73.0,1.5,19.0,289.0,651.45,517.79
2016,9,7,7,45,686.0,78.0,1.55,19.5,340.5,703.98,553.75
2016,9,7,8,0,724.0,83.0,1.6,20.0,392.0,755.83,588.08
2016,9,7,8,15,750.5,87.0,1.55,20.5,441.5,790.68,608.56
2016,9,7,8,30,777.0,91.0,1.5,21.0,491.0,828.44,630.61
2016,9,7,8,45,797.0,94.0,1.45,22.0,537.0,856.75,644.45
2016,9,7,9,0,817.0,97.0,1.4,23.0,583.0,882.3,656.22
2016,9,7,9,15,832.0,100.0,1.3,23.5,624.5,900.29,663.4
2016,9,7,9,30,847.0,103.0,1.2,24.0,666.0,915.05,668.44
2016,9,7,9,45,857.0,105.5,1.15,24.5,701.0,912.51,663.16
2016,9,7,10,0,867.0,108.0,1.1,25.0,736.0,915.58,661.85
2016,9,7,10,15,875.5,109.5,1.0,25.5,765.5,912.77,656.03
2016,9,7,10,30,884.0,111.0,0.9,26.0,795.0,906.52,648.22
2016,9,7,10,45,889.5,112.0,0.85,26.5,817.0,893.67,637.33
2016,9,7,11,0,895.0,113.0,0.8,27.0,839.0,877.47,624.59
2016,9,7,11,15,899.0,113.5,0.85,27.0,853.0,856.24,611.73
2016,9,7,11,30,903.0,114.0,0.9,27.0,867.0,831.86,596.9
2016,9,7,11,45,904.5,114.0,1.0,27.0,873.5,802.03,579.18
2016,9,7,12,0,906.0,114.0,1.1,27.0,880.0,769.42,559.41
2016,9,7,12,15,906.0,114.5,1.25,27.0,878.5,733.57,536.44
2016,9,7,12,30,906.0,115.0,1.4,27.0,877.0,695.3,510.51
2016,9,7,12,45,883.0,126.0,1.55,27.0,861.5,649.69,478.3
2016,9,7,13,0,860.0,137.0,1.7,27.0,846.0,603.24,444.46
2016,9,7,13,15,855.0,136.0,1.8,27.0,828.5,555.61,408.6
2016,9,7,13,30,850.0,135.0,1.9,27.0,811.0,506.92,370.72
2016,9,7,13,45,842.0,133.5,2.0,27.0,786.0,455.71,329.79
2016,9,7,14,0,834.0,132.0,2.1,27.0,761.0,404.18,287.39
2016,9,7,14,15,824.0,130.0,2.15,26.5,729.0,351.53,243.61
2016,9,7,14,30,814.0,128.0,2.2,26.0,697.0,299.22,199.52
2016,9,7,14,45,799.0,125.0,2.3,26.0,659.0,245.71,154.96
2016,9,7,15,0,784.0,122.0,2.4,26.0,621.0,193.56,114.11
2016,9,7,15,15,765.5,118.5,2.4,25.5,577.5,135.04,74.66
2016,9,7,15,30,747.0,115.0,2.4,25.0,534.0,85.29,53.98
2016,9,7,15,45,721.5,110.5,2.45,24.5,486.5,71.14,54.86
2016,9,7,16,0,696.0,106.0,2.5,24.0,439.0,70.34,54.5
2016,9,7,16,15,662.5,100.5,2.45,23.5,388.5,68.7,53.4
2016,9,7,16,30,629.0,95.0,2.4,23.0,338.0,66.98,52.21
2016,9,7,16,45,582.0,87.5,2.4,22.5,287.0,63.52,49.45
2016,9,7,17,0,535.0,80.0,2.4,22.0,236.0,59.93,46.47
2016,9,7,17,15,466.5,70.0,2.2,21.0,186.0,53.94,41.33
2016,9,7,17,30,398.0,60.0,2.0,20.0,136.0,45.71,34.0
2016,9,7,17,45,296.5,46.0,1.85,19.5,93.0,35.55,24.65
2016,9,7,18,0,195.0,32.0,1.7,19.0,50.0,25.08,13.46
2016,9,7,18,15,97.5,16.0,1.6,18.5,25.0,14.55,0.0
2016,9,7,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.3,13.5,6.5,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.3,14.0,13.0,47.01,0.0
2016,9,8,6,15,176.0,27.5,1.35,14.0,47.5,183.34,124.21
2016,9,8,6,30,290.0,44.0,1.4,14.0,82.0,289.36,233.96
2016,9,8,6,45,374.5,56.0,1.45,14.5,128.5,372.13,306.32
2016,9,8,7,0,459.0,68.0,1.5,15.0,175.0,465.26,383.19
2016,9,8,7,15,229.5,72.5,1.5,15.5,126.0,297.68,247.12
2016,9,8,7,30,0.0,77.0,1.5,16.0,77.0,69.88,53.5
2016,9,8,7,45,0.0,84.5,1.5,16.5,84.5,76.34,58.99
2016,9,8,8,0,0.0,92.0,1.5,17.0,92.0,82.95,64.2
2016,9,8,8,15,0.0,114.5,1.5,17.0,114.5,104.77,82.05
2016,9,8,8,30,0.0,137.0,1.5,17.0,137.0,126.52,99.56
2016,9,8,8,45,5.0,166.0,1.55,17.5,169.0,159.34,125.82
2016,9,8,9,0,10.0,195.0,1.6,18.0,201.0,192.05,151.49
2016,9,8,9,15,11.5,208.0,1.6,18.0,215.5,204.88,161.19
2016,9,8,9,30,13.0,221.0,1.6,18.0,230.0,217.64,170.85
2016,9,8,9,45,19.5,248.0,1.65,18.5,262.0,248.84,194.72
2016,9,8,10,0,26.0,275.0,1.7,19.0,294.0,279.57,217.8
2016,9,8,10,15,33.5,299.5,1.75,19.0,325.0,322.19,250.1
2016,9,8,10,30,41.0,324.0,1.8,19.0,356.0,349.77,270.64
2016,9,8,10,45,58.0,349.0,1.85,19.5,395.5,384.94,296.52
2016,9,8,11,0,75.0,374.0,1.9,20.0,435.0,418.4,320.73
2016,9,8,11,15,78.0,383.0,1.95,20.0,447.0,423.01,323.74
2016,9,8,11,30,81.0,392.0,2.0,20.0,459.0,426.93,326.44
2016,9,8,11,45,82.5,393.5,2.05,20.5,463.0,422.04,322.05
2016,9,8,12,0,84.0,395.0,2.1,21.0,467.0,416.76,317.46
2016,9,8,12,15,141.0,404.0,2.15,21.0,523.5,458.51,349.05
2016,9,8,12,30,198.0,413.0,2.2,21.0,580.0,490.32,372.54
2016,9,8,12,45,200.0,406.0,2.25,21.0,572.5,470.32,357.41
2016,9,8,13,0,202.0,399.0,2.3,21.0,565.0,449.91,342.09
2016,9,8,13,15,201.5,390.5,2.3,21.0,553.0,426.68,324.34
2016,9,8,13,30,201.0,382.0,2.3,21.0,541.0,403.35,306.3
2016,9,8,13,45,202.0,369.5,2.35,21.0,525.5,377.66,286.33
2016,9,8,14,0,203.0,357.0,2.4,21.0,510.0,351.88,265.99
2016,9,8,14,15,203.0,341.0,2.4,20.5,488.5,323.35,243.76
2016,9,8,14,30,203.0,325.0,2.4,20.0,467.0,294.98,221.45
2016,9,8,14,45,314.0,282.5,2.45,20.0,487.5,262.39,191.1
2016,9,8,15,0,425.0,240.0,2.5,20.0,508.0,218.07,151.71
2016,9,8,15,15,441.0,216.5,2.5,19.5,478.0,174.22,120.39
2016,9,8,15,30,457.0,193.0,2.5,19.0,448.0,129.18,96.29
2016,9,8,15,45,411.5,183.5,2.55,19.0,397.5,119.02,97.09
2016,9,8,16,0,366.0,174.0,2.6,19.0,347.0,122.41,100.32
2016,9,8,16,15,331.0,158.0,2.55,18.5,301.0,112.89,92.66
2016,9,8,16,30,296.0,142.0,2.5,18.0,255.0,103.0,84.57
2016,9,8,16,45,271.0,124.5,2.5,18.0,216.5,91.79,75.01
2016,9,8,17,0,246.0,107.0,2.5,18.0,178.0,80.14,64.88
2016,9,8,17,15,340.5,80.0,2.45,17.5,156.5,59.51,46.77
2016,9,8,17,30,435.0,53.0,2.4,17.0,135.0,41.79,30.96
2016,9,8,17,45,334.0,40.5,2.35,16.5,91.5,32.65,22.39
2016,9,8,18,0,233.0,28.0,2.3,16.0,48.0,23.13,11.39
2016,9,8,18,15,116.5,14.0,2.35,15.5,24.0,12.73,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,35.0,5.5,1.45,11.5,6.5,0.0,0.0
2016,9,9,6,0,70.0,11.0,1.5,12.0,13.0,51.66,0.0
2016,9,9,6,15,198.0,26.0,1.5,12.5,48.0,193.25,127.2
2016,9,9,6,30,326.0,41.0,1.5,13.0,83.0,309.94,251.1
2016,9,9,6,45,415.0,51.5,1.5,13.5,130.5,398.02,328.19
2016,9,9,7,0,504.0,62.0,1.5,14.0,178.0,491.09,404.73
2016,9,9,7,15,260.5,89.5,1.4,14.5,150.5,327.88,272.44
2016,9,9,7,30,17.0,117.0,1.3,15.0,123.0,129.96,104.44
2016,9,9,7,45,54.0,145.5,1.2,15.5,167.5,204.27,166.94
2016,9,9,8,0,91.0,174.0,1.1,16.0,212.0,267.74,217.95
2016,9,9,8,15,64.5,187.0,1.05,16.5,215.5,256.13,206.27
2016,9,9,8,30,38.0,200.0,1.0,17.0,219.0,243.83,194.45
2016,9,9,8,45,421.5,150.5,0.95,17.5,396.5,577.8,458.07
2016,9,9,9,0,805.0,101.0,0.9,18.0,574.0,871.69,658.4
2016,9,9,9,15,590.5,184.5,0.9,18.0,545.5,775.78,587.64
2016,9,9,9,30,376.0,268.0,0.9,18.0,517.0,645.69,492.23
2016,9,9,9,45,310.0,301.0,0.95,18.5,513.0,615.51,468.86
2016,9,9,10,0,244.0,334.0,1.0,19.0,509.0,568.39,432.6
2016,9,9,10,15,559.5,224.0,1.05,19.5,647.5,754.07,569.11
2016,9,9,10,30,875.0,114.0,1.1,20.0,786.0,895.99,662.25
2016,9,9,10,45,883.0,114.0,1.2,20.5,808.5,884.17,652.12
2016,9,9,11,0,891.0,114.0,1.3,21.0,831.0,868.95,641.81
2016,9,9,11,15,894.5,115.0,1.4,21.0,845.0,847.69,628.72
2016,9,9,11,30,898.0,116.0,1.5,21.0,859.0,823.29,613.48
2016,9,9,11,45,901.0,115.5,1.65,21.0,865.5,794.07,595.34
2016,9,9,12,0,904.0,115.0,1.8,21.0,872.0,761.99,574.95
2016,9,9,12,15,689.0,219.5,1.9,21.0,796.0,676.27,510.98
2016,9,9,12,30,474.0,324.0,2.0,21.0,720.0,593.37,448.66
2016,9,9,12,45,465.0,322.5,2.1,21.0,707.0,558.58,423.36
2016,9,9,13,0,456.0,321.0,2.2,21.0,694.0,523.63,397.05
2016,9,9,13,15,658.0,224.5,2.25,20.5,750.0,519.16,393.74
2016,9,9,13,30,860.0,128.0,2.3,20.0,806.0,498.28,375.42
2016,9,9,13,45,678.0,198.0,2.4,20.0,722.0,428.98,320.83
2016,9,9,14,0,496.0,268.0,2.5,20.0,638.0,377.84,281.29
2016,9,9,14,15,662.0,193.5,2.55,19.5,665.0,338.76,244.45
2016,9,9,14,30,828.0,119.0,2.6,19.0,692.0,288.12,195.48
2016,9,9,14,45,667.0,163.5,2.65,19.0,608.5,235.23,156.16
2016,9,9,15,0,506.0,208.0,2.7,19.0,525.0,204.84,138.63
2016,9,9,15,15,478.0,200.5,2.7,18.5,483.0,164.08,112.14
2016,9,9,15,30,450.0,193.0,2.7,18.0,441.0,126.62,103.62
2016,9,9,15,45,585.5,144.5,2.75,18.0,437.5,95.13,77.05
