Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,16,0,721.0,96.0,2.8,18.0,434.0,64.01,50.39
2016,9,9,16,15,687.0,91.0,2.85,17.5,383.0,62.41,49.29
2016,9,9,16,30,653.0,86.0,2.9,17.0,332.0,60.75,48.09
2016,9,9,16,45,606.5,79.0,2.95,16.5,281.0,57.39,45.31
2016,9,9,17,0,560.0,72.0,3.0,16.0,230.0,53.91,42.31
2016,9,9,17,15,489.5,63.0,2.95,15.5,180.0,48.49,37.42
2016,9,9,17,30,419.0,54.0,2.9,15.0,130.0,42.92,32.16
2016,9,9,17,45,310.0,41.0,2.9,14.5,87.0,33.33,23.05
2016,9,9,18,0,201.0,28.0,2.9,14.0,44.0,22.03,9.63
2016,9,9,18,15,100.5,14.0,2.8,13.5,22.0,12.73,0.0
2016,9,9,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,4.5,2.05,11.5,5.0,0.0,0.0
2016,9,10,6,0,43.0,9.0,2.1,12.0,10.0,33.7,0.0
2016,9,10,6,15,160.5,25.5,2.15,12.0,43.5,167.31,104.75
2016,9,10,6,30,278.0,42.0,2.2,12.0,77.0,277.76,226.09
2016,9,10,6,45,362.5,54.5,2.25,12.5,122.5,360.35,300.1
2016,9,10,7,0,447.0,67.0,2.3,13.0,168.0,453.0,378.43
2016,9,10,7,15,223.5,83.0,2.25,13.5,133.5,289.37,243.19
2016,9,10,7,30,0.0,99.0,2.2,14.0,99.0,94.78,75.04
2016,9,10,7,45,6.5,123.0,2.2,14.5,126.0,124.27,100.04
2016,9,10,8,0,13.0,147.0,2.2,15.0,153.0,153.66,124.16
2016,9,10,8,15,38.0,178.5,2.1,15.5,197.5,222.43,180.52
2016,9,10,8,30,63.0,210.0,2.0,16.0,242.0,278.5,225.05
2016,9,10,8,45,100.0,236.5,1.95,16.5,293.0,338.87,272.31
2016,9,10,9,0,137.0,263.0,1.9,17.0,344.0,415.51,330.54
2016,9,10,9,15,266.5,262.0,1.9,17.0,432.5,543.66,429.23
2016,9,10,9,30,396.0,261.0,1.9,17.0,521.0,654.86,511.66
2016,9,10,9,45,433.5,262.0,1.95,17.5,560.5,698.86,540.85
2016,9,10,10,0,471.0,263.0,2.0,18.0,600.0,725.1,557.97
2016,9,10,10,15,488.5,268.5,2.05,18.0,630.5,735.49,564.56
2016,9,10,10,30,506.0,274.0,2.1,18.0,661.0,743.25,569.46
2016,9,10,10,45,671.5,205.0,2.2,18.5,733.5,804.94,615.23
2016,9,10,11,0,837.0,136.0,2.3,19.0,806.0,849.67,645.23
2016,9,10,11,15,634.0,235.5,2.35,19.0,748.0,760.64,580.12
2016,9,10,11,30,431.0,335.0,2.4,19.0,690.0,667.76,509.75
2016,9,10,11,45,448.0,330.5,2.45,19.5,702.5,654.8,500.02
2016,9,10,12,0,465.0,326.0,2.5,20.0,715.0,639.41,487.82
2016,9,10,12,15,459.5,327.5,2.55,20.0,710.5,611.5,467.0
2016,9,10,12,30,454.0,329.0,2.6,20.0,706.0,582.7,445.34
2016,9,10,12,45,449.0,326.5,2.65,20.0,695.5,550.22,420.72
2016,9,10,13,0,444.0,324.0,2.7,20.0,685.0,517.31,395.34
2016,9,10,13,15,465.5,307.5,2.7,19.5,679.0,486.42,371.66
2016,9,10,13,30,487.0,291.0,2.7,19.0,673.0,453.23,345.36
2016,9,10,13,45,441.5,300.5,2.75,19.0,638.5,410.42,311.0
2016,9,10,14,0,396.0,310.0,2.8,19.0,604.0,376.6,283.46
2016,9,10,14,15,412.5,288.5,2.8,19.0,583.0,332.66,246.81
2016,9,10,14,30,429.0,267.0,2.8,19.0,562.0,292.39,212.51
2016,9,10,14,45,423.5,252.0,2.85,19.0,529.5,251.1,178.62
2016,9,10,15,0,418.0,237.0,2.9,19.0,497.0,210.68,147.21
2016,9,10,15,15,427.5,215.5,2.9,18.5,465.0,167.94,117.66
2016,9,10,15,30,437.0,194.0,2.9,18.0,433.0,124.68,102.03
2016,9,10,15,45,544.0,152.5,2.9,18.0,422.5,100.69,81.86
2016,9,10,16,0,651.0,111.0,2.9,18.0,412.0,74.51,59.53
2016,9,10,16,15,615.0,104.0,2.9,17.5,362.5,71.89,57.58
2016,9,10,16,30,579.0,97.0,2.9,17.0,313.0,69.14,55.45
2016,9,10,16,45,530.5,88.5,2.9,16.5,263.0,64.96,51.98
2016,9,10,17,0,482.0,80.0,2.9,16.0,213.0,60.61,48.22
2016,9,10,17,15,412.0,69.0,2.85,15.5,165.5,51.83,40.34
2016,9,10,17,30,342.0,58.0,2.8,15.0,118.0,44.31,33.31
2016,9,10,17,45,243.0,42.0,2.75,15.0,77.5,32.55,22.2
2016,9,10,18,0,144.0,26.0,2.7,15.0,37.0,20.42,7.05
2016,9,10,18,15,72.0,13.0,2.65,14.5,18.5,11.82,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,11.0,3.5,2.5,12.0,4.0,0.0,0.0
2016,9,11,6,0,22.0,7.0,2.6,12.0,8.0,19.38,0.0
2016,9,11,6,15,111.0,26.0,2.7,12.0,39.0,122.87,71.09
2016,9,11,6,30,200.0,45.0,2.8,12.0,70.0,230.24,186.59
2016,9,11,6,45,276.0,61.0,2.9,12.5,113.5,308.4,257.16
2016,9,11,7,0,352.0,77.0,3.0,13.0,157.0,391.71,328.95
2016,9,11,7,15,176.0,74.5,2.95,13.0,114.5,240.0,202.66
2016,9,11,7,30,0.0,72.0,2.9,13.0,72.0,64.83,50.01
2016,9,11,7,45,0.0,86.0,2.85,13.5,86.0,78.12,61.27
2016,9,11,8,0,0.0,100.0,2.8,14.0,100.0,91.33,72.12
2016,9,11,8,15,0.0,126.5,2.75,14.5,126.5,117.46,93.57
2016,9,11,8,30,0.0,153.0,2.7,15.0,153.0,143.46,114.53
2016,9,11,8,45,4.5,172.5,2.65,15.5,175.5,165.91,132.45
2016,9,11,9,0,9.0,192.0,2.6,16.0,198.0,188.26,150.03
2016,9,11,9,15,11.0,207.0,2.55,16.0,214.5,203.57,161.93
2016,9,11,9,30,13.0,222.0,2.5,16.0,231.0,218.76,173.67
2016,9,11,9,45,12.0,225.0,2.5,16.5,234.0,219.14,173.17
2016,9,11,10,0,11.0,228.0,2.5,17.0,237.0,219.69,172.88
2016,9,11,10,15,12.5,240.5,2.5,17.0,251.0,231.72,182.11
2016,9,11,10,30,14.0,253.0,2.5,17.0,265.0,243.55,191.12
2016,9,11,10,45,12.0,243.5,2.55,17.0,253.5,231.4,181.28
2016,9,11,11,0,10.0,234.0,2.6,17.0,242.0,219.65,171.84
2016,9,11,11,15,12.0,247.5,2.65,17.0,257.5,232.54,181.91
2016,9,11,11,30,14.0,261.0,2.7,17.0,273.0,245.07,191.62
2016,9,11,11,45,16.5,276.5,2.75,17.5,290.5,259.37,202.32
2016,9,11,12,0,19.0,292.0,2.8,18.0,308.0,273.13,212.53
2016,9,11,12,15,18.5,290.0,2.85,18.0,306.0,268.91,209.19
2016,9,11,12,30,18.0,288.0,2.9,18.0,304.0,264.71,205.93
2016,9,11,12,45,18.5,287.0,3.0,18.0,302.5,261.94,203.86
2016,9,11,13,0,19.0,286.0,3.1,18.0,301.0,259.04,201.7
2016,9,11,13,15,15.0,262.5,3.15,17.5,275.0,235.04,183.41
2016,9,11,13,30,11.0,239.0,3.2,17.0,249.0,211.75,165.58
2016,9,11,13,45,12.0,240.5,3.3,17.0,250.5,211.59,165.65
2016,9,11,14,0,13.0,242.0,3.4,17.0,252.0,211.11,165.41
2016,9,11,14,15,13.5,236.5,3.45,16.5,246.5,204.61,160.72
2016,9,11,14,30,14.0,231.0,3.5,16.0,241.0,197.95,155.9
2016,9,11,14,45,16.5,227.0,3.55,16.0,238.0,192.54,151.74
2016,9,11,15,0,19.0,223.0,3.6,16.0,235.0,186.56,147.2
2016,9,11,15,15,15.0,204.0,3.6,16.0,213.0,168.92,133.65
2016,9,11,15,30,11.0,185.0,3.6,16.0,191.0,152.03,126.35
2016,9,11,15,45,12.5,173.5,3.65,16.0,180.0,142.64,118.73
2016,9,11,16,0,14.0,162.0,3.7,16.0,169.0,133.11,110.92
2016,9,11,16,15,8.0,142.5,3.7,15.5,146.5,117.82,98.21
2016,9,11,16,30,2.0,123.0,3.7,15.0,124.0,102.37,85.14
2016,9,11,16,45,274.5,96.0,3.7,15.0,171.0,72.8,59.21
2016,9,11,17,0,547.0,69.0,3.7,15.0,218.0,51.86,40.63
2016,9,11,17,15,476.0,60.0,3.65,14.5,169.0,46.36,35.62
2016,9,11,17,30,405.0,51.0,3.6,14.0,120.0,40.7,30.22
2016,9,11,17,45,292.5,38.0,3.55,13.5,78.5,31.01,20.86
2016,9,11,18,0,180.0,25.0,3.5,13.0,37.0,19.72,4.7
2016,9,11,18,15,90.0,12.5,3.4,13.0,18.5,11.37,0.0
2016,9,11,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,7.0,4.5,3.1,11.5,5.0,0.0,0.0
2016,9,12,6,0,14.0,9.0,3.2,12.0,10.0,16.44,0.0
2016,9,12,6,15,134.5,27.0,3.3,12.0,43.0,151.46,81.63
2016,9,12,6,30,255.0,45.0,3.4,12.0,76.0,267.15,216.56
2016,9,12,6,45,354.0,57.0,3.5,12.5,123.0,357.27,298.25
2016,9,12,7,0,453.0,69.0,3.6,13.0,170.0,457.12,383.86
2016,9,12,7,15,517.0,77.5,3.55,13.0,221.0,531.07,445.29
2016,9,12,7,30,581.0,86.0,3.5,13.0,272.0,606.42,504.83
2016,9,12,7,45,290.5,101.5,3.5,13.5,194.5,390.87,327.99
2016,9,12,8,0,0.0,117.0,3.5,14.0,117.0,109.44,87.05
2016,9,12,8,15,0.0,133.0,3.45,14.0,133.0,124.44,99.63
2016,9,12,8,30,0.0,149.0,3.4,14.0,149.0,139.35,111.66
2016,9,12,8,45,1.5,160.5,3.35,14.5,161.0,150.84,120.6
2016,9,12,9,0,3.0,172.0,3.3,15.0,173.0,162.37,129.49
2016,9,12,9,15,13.0,207.5,3.3,15.0,215.5,205.95,164.89
2016,9,12,9,30,23.0,243.0,3.3,15.0,258.0,249.24,199.47
2016,9,12,9,45,16.5,233.0,3.3,15.5,244.5,231.17,183.9
2016,9,12,10,0,10.0,223.0,3.3,16.0,231.0,213.92,169.24
2016,9,12,10,15,11.5,235.0,3.3,16.0,244.0,225.52,178.25
2016,9,12,10,30,13.0,247.0,3.3,16.0,257.0,236.92,187.03
2016,9,12,10,45,34.5,300.5,3.35,16.5,328.0,315.6,248.69
2016,9,12,11,0,56.0,354.0,3.4,17.0,399.0,381.8,299.16
2016,9,12,11,15,50.5,353.0,3.45,17.0,394.0,370.72,290.01
2016,9,12,11,30,45.0,352.0,3.5,17.0,389.0,359.94,281.41
2016,9,12,11,45,45.0,355.0,3.6,17.0,392.0,357.2,279.22
2016,9,12,12,0,45.0,358.0,3.7,17.0,395.0,354.23,276.85
2016,9,12,12,15,41.0,350.5,3.75,17.0,384.0,339.12,265.08
2016,9,12,12,30,37.0,343.0,3.8,17.0,373.0,324.5,253.73
2016,9,12,12,45,26.0,305.5,3.85,17.0,327.0,281.1,219.98
2016,9,12,13,0,15.0,268.0,3.9,17.0,281.0,241.54,189.08
2016,9,12,13,15,40.5,310.0,3.9,16.5,342.5,282.79,222.0
2016,9,12,13,30,66.0,352.0,3.9,16.0,404.0,320.7,251.67
2016,9,12,13,45,38.5,289.5,3.95,16.0,319.5,254.94,200.27
2016,9,12,14,0,11.0,227.0,4.0,16.0,235.0,198.23,155.93
2016,9,12,14,15,13.5,231.0,4.0,15.5,240.5,200.09,157.91
2016,9,12,14,30,16.0,235.0,4.0,15.0,246.0,201.22,159.22
2016,9,12,14,45,17.5,228.5,4.0,15.0,240.0,193.54,153.22
2016,9,12,15,0,19.0,222.0,4.0,15.0,234.0,185.48,147.02
2016,9,12,15,15,12.5,197.5,3.95,14.5,205.0,163.81,130.44
2016,9,12,15,30,6.0,173.0,3.9,14.0,176.0,143.38,119.95
2016,9,12,15,45,3.0,135.0,3.85,14.0,136.5,114.59,95.37
2016,9,12,16,0,0.0,97.0,3.8,14.0,97.0,84.57,69.39
2016,9,12,16,15,0.0,97.0,3.75,13.5,97.0,83.96,69.23
2016,9,12,16,30,0.0,97.0,3.7,13.0,97.0,83.11,68.79
2016,9,12,16,45,0.0,81.0,3.65,13.0,81.0,69.89,57.11
2016,9,12,17,0,0.0,65.0,3.6,13.0,65.0,56.54,45.14
2016,9,12,17,15,0.0,50.0,3.5,12.5,50.0,43.86,33.65
2016,9,12,17,30,0.0,35.0,3.4,12.0,35.0,30.87,21.72
2016,9,12,17,45,0.0,22.5,3.35,12.0,22.5,19.82,11.27
2016,9,12,18,0,0.0,10.0,3.3,12.0,10.0,8.79,0.0
2016,9,12,18,15,0.0,5.0,3.25,12.0,5.0,4.55,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,6,15,122.5,21.0,1.85,12.5,35.5,131.33,62.57
2016,9,13,6,30,245.0,42.0,1.9,13.0,71.0,255.57,204.91
2016,9,13,6,45,330.0,56.0,1.95,13.5,116.0,338.38,279.54
2016,9,13,7,0,415.0,70.0,2.0,14.0,161.0,427.2,354.88
2016,9,13,7,15,475.5,80.0,1.95,14.0,211.0,500.43,414.9
2016,9,13,7,30,536.0,90.0,1.9,14.0,261.0,573.49,471.66
2016,9,13,7,45,580.5,97.5,1.85,14.5,311.5,631.45,513.48
2016,9,13,8,0,625.0,105.0,1.8,15.0,362.0,688.96,553.36
2016,9,13,8,15,656.5,111.0,1.75,15.0,410.5,732.63,582.8
2016,9,13,8,30,688.0,117.0,1.7,15.0,459.0,774.58,610.39
2016,9,13,8,45,530.5,171.5,1.7,15.5,450.5,694.99,548.87
2016,9,13,9,0,373.0,226.0,1.7,16.0,442.0,599.32,473.45
2016,9,13,9,15,573.5,178.5,1.75,16.5,537.0,739.74,578.67
2016,9,13,9,30,774.0,131.0,1.8,17.0,632.0,865.39,663.46
2016,9,13,9,45,609.5,201.0,1.85,17.5,608.5,792.53,608.78
2016,9,13,10,0,445.0,271.0,1.9,18.0,585.0,705.2,541.89
2016,9,13,10,15,499.0,262.5,1.9,18.0,628.5,733.14,562.53
2016,9,13,10,30,553.0,254.0,1.9,18.0,672.0,757.78,579.6
2016,9,13,10,45,511.5,278.0,1.9,18.5,673.0,730.47,557.02
2016,9,13,11,0,470.0,302.0,1.9,19.0,674.0,701.73,534.02
2016,9,13,11,15,511.5,295.0,1.85,19.0,706.5,709.14,539.04
2016,9,13,11,30,553.0,288.0,1.8,19.0,739.0,712.68,540.88
2016,9,13,11,45,521.0,301.0,1.8,19.0,727.5,676.14,513.6
2016,9,13,12,0,489.0,314.0,1.8,19.0,716.0,639.48,486.4
2016,9,13,12,15,478.5,316.0,1.75,19.0,709.0,607.97,462.75
2016,9,13,12,30,468.0,318.0,1.7,19.0,702.0,575.91,438.41
2016,9,13,12,45,668.0,223.5,1.7,19.5,763.5,585.61,445.5
2016,9,13,13,0,868.0,129.0,1.7,20.0,825.0,579.37,438.82
2016,9,13,13,15,600.0,238.0,1.7,20.0,714.0,489.97,370.02
2016,9,13,13,30,332.0,347.0,1.7,20.0,603.0,424.21,320.29
2016,9,13,13,45,421.5,300.5,1.7,20.0,615.0,396.07,296.81
2016,9,13,14,0,511.0,254.0,1.7,20.0,627.0,362.67,267.3
2016,9,13,14,15,505.0,244.5,1.7,19.5,599.5,320.53,232.47
2016,9,13,14,30,499.0,235.0,1.7,19.0,572.0,278.89,197.97
2016,9,13,14,45,652.5,171.0,1.7,19.0,585.0,225.4,147.96
2016,9,13,15,0,806.0,107.0,1.7,19.0,598.0,162.07,92.73
2016,9,13,15,15,787.0,104.0,1.7,19.0,554.0,110.31,63.15
2016,9,13,15,30,768.0,101.0,1.7,19.0,510.0,71.5,56.34
2016,9,13,15,45,743.5,96.0,1.75,19.0,462.0,63.03,49.26
2016,9,13,16,0,719.0,91.0,1.8,19.0,414.0,61.45,48.06
2016,9,13,16,15,684.0,86.0,1.8,18.5,363.5,59.69,46.79
2016,9,13,16,30,649.0,81.0,1.8,18.0,313.0,57.89,45.43
2016,9,13,16,45,597.5,74.5,1.85,17.5,261.5,54.75,42.81
2016,9,13,17,0,546.0,68.0,1.9,17.0,210.0,51.54,40.0
2016,9,13,17,15,470.5,58.5,1.8,16.5,161.0,45.56,34.56
2016,9,13,17,30,395.0,49.0,1.7,16.0,112.0,39.4,28.71
2016,9,13,17,45,276.0,35.0,1.6,15.5,71.5,28.67,18.29
2016,9,13,18,0,157.0,21.0,1.5,15.0,31.0,16.59,0.0
2016,9,13,18,15,78.5,10.5,1.5,14.5,15.5,9.55,0.0
2016,9,13,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,20.5,0.85,13.0,33.5,123.16,49.49
2016,9,14,6,30,225.0,41.0,0.9,13.0,67.0,240.62,191.11
2016,9,14,6,45,309.5,56.0,0.95,13.5,111.5,323.58,265.18
2016,9,14,7,0,394.0,71.0,1.0,14.0,156.0,412.42,339.52
2016,9,14,7,15,454.5,82.0,1.0,14.5,205.5,481.81,395.08
2016,9,14,7,30,515.0,93.0,1.0,15.0,255.0,558.56,453.21
2016,9,14,7,45,557.5,101.5,1.0,15.5,305.0,615.51,493.58
2016,9,14,8,0,600.0,110.0,1.0,16.0,355.0,671.94,532.12
2016,9,14,8,15,632.0,116.5,1.0,16.0,403.5,716.13,561.65
2016,9,14,8,30,664.0,123.0,1.0,16.0,452.0,758.64,589.43
2016,9,14,8,45,688.0,128.0,1.0,16.5,497.0,790.3,608.05
2016,9,14,9,0,712.0,133.0,1.0,17.0,542.0,819.48,624.8
2016,9,14,9,15,730.0,137.0,1.05,17.0,582.5,839.39,637.04
2016,9,14,9,30,748.0,141.0,1.1,17.0,623.0,856.31,647.44
2016,9,14,9,45,810.0,121.5,1.15,17.5,669.0,878.39,660.18
2016,9,14,10,0,872.0,102.0,1.2,18.0,715.0,894.0,668.55
2016,9,14,10,15,880.5,103.5,1.2,18.0,743.5,890.5,664.92
2016,9,14,10,30,889.0,105.0,1.2,18.0,772.0,883.52,659.41
2016,9,14,10,45,896.0,105.5,1.3,18.5,794.0,870.75,650.42
2016,9,14,11,0,903.0,106.0,1.4,19.0,816.0,854.57,639.24
2016,9,14,11,15,906.5,106.5,1.45,19.0,830.0,832.23,624.53
2016,9,14,11,30,910.0,107.0,1.5,19.0,844.0,806.73,607.73
2016,9,14,11,45,912.5,106.5,1.6,19.5,850.0,776.5,587.02
2016,9,14,12,0,915.0,106.0,1.7,20.0,856.0,743.41,563.68
2016,9,14,12,15,914.5,106.0,1.75,20.0,853.5,706.07,536.42
2016,9,14,12,30,914.0,106.0,1.8,20.0,851.0,666.35,506.82
2016,9,14,12,45,905.5,109.0,1.85,20.0,839.5,622.38,473.29
2016,9,14,13,0,897.0,112.0,1.9,20.0,828.0,576.96,437.76
2016,9,14,13,15,892.5,111.0,1.95,20.0,809.5,529.0,399.35
2016,9,14,13,30,888.0,110.0,2.0,20.0,791.0,479.8,358.79
2016,9,14,13,45,691.5,184.0,2.05,20.0,704.0,407.33,302.14
2016,9,14,14,0,495.0,258.0,2.1,20.0,617.0,357.78,264.35
2016,9,14,14,15,677.5,179.5,2.1,20.0,646.5,316.54,224.21
2016,9,14,14,30,860.0,101.0,2.1,20.0,676.0,268.7,176.09
2016,9,14,14,45,849.0,97.5,2.15,20.0,638.0,206.38,124.3
2016,9,14,15,0,838.0,94.0,2.2,20.0,600.0,151.92,83.58
2016,9,14,15,15,820.0,91.5,2.2,19.5,556.0,98.91,54.59
2016,9,14,15,30,802.0,89.0,2.2,19.0,512.0,63.23,49.26
2016,9,14,15,45,780.5,84.5,2.2,19.0,464.5,61.5,47.96
2016,9,14,16,0,759.0,80.0,2.2,19.0,417.0,59.68,46.55
2016,9,14,16,15,725.5,75.5,2.15,18.5,366.0,57.71,45.08
2016,9,14,16,30,692.0,71.0,2.1,18.0,315.0,50.76,39.19
2016,9,14,16,45,646.5,64.5,2.1,18.0,263.5,47.3,36.19
2016,9,14,17,0,601.0,58.0,2.1,18.0,212.0,43.72,32.96
2016,9,14,17,15,525.5,50.0,2.0,17.5,162.0,38.64,28.32
2016,9,14,17,30,450.0,42.0,1.9,17.0,112.0,33.44,23.35
2016,9,14,17,45,327.5,30.5,1.8,16.5,70.5,24.79,14.71
2016,9,14,18,0,205.0,19.0,1.7,16.0,29.0,15.79,0.0
2016,9,14,18,15,102.5,9.5,1.75,15.5,14.5,8.64,0.0
2016,9,14,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,6,15,190.5,16.0,1.55,12.5,37.5,167.11,54.77
2016,9,15,6,30,381.0,32.0,1.6,13.0,75.0,332.51,264.22
2016,9,15,6,45,473.0,41.0,1.65,13.5,122.5,420.3,344.61
2016,9,15,7,0,565.0,50.0,1.7,14.0,170.0,513.75,421.97
2016,9,15,7,15,622.5,56.0,1.6,14.5,222.0,581.04,474.26
2016,9,15,7,30,680.0,62.0,1.5,15.0,274.0,644.74,520.79
2016,9,15,7,45,383.0,113.5,1.45,15.5,237.0,480.29,391.77
2016,9,15,8,0,86.0,165.0,1.4,16.0,200.0,252.51,204.98
2016,9,15,8,15,209.5,177.5,1.3,16.5,277.0,384.99,312.94
2016,9,15,8,30,333.0,190.0,1.2,17.0,354.0,522.5,417.13
2016,9,15,8,45,591.5,137.0,1.15,17.5,461.5,713.29,556.69
2016,9,15,9,0,850.0,84.0,1.1,18.0,569.0,868.34,658.18
2016,9,15,9,15,864.5,86.0,1.1,18.0,610.0,884.16,664.99
2016,9,15,9,30,879.0,88.0,1.1,18.0,651.0,896.77,671.59
2016,9,15,9,45,891.5,89.0,1.15,18.5,686.5,903.07,673.69
2016,9,15,10,0,904.0,90.0,1.2,19.0,722.0,905.89,673.71
2016,9,15,10,15,911.5,91.0,1.25,19.0,751.0,900.78,669.95
2016,9,15,10,30,919.0,92.0,1.3,19.0,780.0,892.14,664.09
2016,9,15,10,45,619.5,224.5,1.4,19.5,694.0,767.65,577.61
2016,9,15,11,0,320.0,357.0,1.5,20.0,608.0,619.72,467.91
2016,9,15,11,15,627.5,226.5,1.6,20.0,729.0,734.23,556.38
2016,9,15,11,30,935.0,96.0,1.7,20.0,850.0,811.45,611.87
2016,9,15,11,45,935.5,96.5,1.85,20.0,855.0,780.06,590.72
2016,9,15,12,0,936.0,97.0,2.0,20.0,860.0,745.84,567.98
2016,9,15,12,15,935.5,97.0,2.1,20.0,858.0,707.83,540.25
2016,9,15,12,30,935.0,97.0,2.2,20.0,856.0,667.37,510.02
2016,9,15,12,45,919.5,103.5,2.3,20.0,842.0,621.71,474.98
2016,9,15,13,0,904.0,110.0,2.4,20.0,828.0,575.01,438.2
2016,9,15,13,15,899.0,109.0,2.45,20.0,809.5,526.46,398.87
2016,9,15,13,30,894.0,108.0,2.5,20.0,791.0,476.72,357.44
2016,9,15,13,45,887.0,106.5,2.55,20.0,765.0,424.84,313.2
2016,9,15,14,0,880.0,105.0,2.6,20.0,739.0,372.38,267.45
2016,9,15,14,15,870.0,103.5,2.65,20.0,706.0,318.75,220.22
2016,9,15,14,30,860.0,102.0,2.7,20.0,673.0,258.3,167.97
2016,9,15,14,45,846.5,99.0,2.75,20.0,634.0,202.96,121.86
2016,9,15,15,0,833.0,96.0,2.8,20.0,595.0,148.76,81.93
2016,9,15,15,15,814.0,93.5,2.8,19.5,550.5,96.03,54.28
2016,9,15,15,30,795.0,91.0,2.8,19.0,506.0,64.85,50.69
2016,9,15,15,45,770.0,87.0,2.8,19.0,458.0,63.52,49.73
2016,9,15,16,0,745.0,83.0,2.8,19.0,410.0,62.15,48.71
2016,9,15,16,15,709.5,78.0,2.8,18.5,358.5,54.45,42.24
2016,9,15,16,30,674.0,73.0,2.8,18.0,307.0,52.37,40.6
2016,9,15,16,45,623.0,67.0,2.85,17.5,255.5,49.35,38.06
2016,9,15,17,0,572.0,61.0,2.9,17.0,204.0,46.27,35.32
2016,9,15,17,15,491.5,52.5,2.85,16.5,154.5,40.89,30.37
2016,9,15,17,30,411.0,44.0,2.8,16.0,105.0,35.38,25.05
2016,9,15,17,45,278.5,31.0,2.8,15.5,65.0,25.4,14.9
2016,9,15,18,0,146.0,18.0,2.8,15.0,25.0,14.26,0.0
2016,9,15,18,15,73.0,9.0,2.75,14.5,12.5,8.19,0.0
2016,9,15,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,12.5,35.0,156.26,33.75
2016,9,16,6,30,348.0,33.0,0.6,13.0,70.0,310.97,243.93
2016,9,16,6,45,444.0,42.0,0.55,13.5,117.5,400.33,324.04
2016,9,16,7,0,540.0,51.0,0.5,14.0,165.0,495.49,400.59
2016,9,16,7,15,599.0,57.5,0.4,14.5,216.0,563.71,451.41
2016,9,16,7,30,658.0,64.0,0.3,15.0,267.0,633.45,500.13
2016,9,16,7,45,506.5,105.5,0.25,15.5,278.5,569.7,450.84
2016,9,16,8,0,355.0,147.0,0.2,16.0,290.0,485.32,384.67
2016,9,16,8,15,370.0,163.0,0.15,16.5,328.5,519.83,408.91
2016,9,16,8,30,385.0,179.0,0.1,17.0,367.0,570.44,442.13
2016,9,16,8,45,371.5,202.0,0.1,17.5,398.0,568.62,437.67
2016,9,16,9,0,358.0,225.0,0.1,18.0,429.0,581.62,444.05
2016,9,16,9,15,369.0,241.0,0.15,18.5,464.5,606.05,459.29
2016,9,16,9,30,380.0,257.0,0.2,19.0,500.0,628.65,473.0
2016,9,16,9,45,634.5,175.5,0.3,19.5,607.0,781.62,580.68
2016,9,16,10,0,889.0,94.0,0.4,20.0,714.0,894.07,650.95
2016,9,16,10,15,897.0,95.5,0.5,20.5,742.5,889.91,646.22
2016,9,16,10,30,905.0,97.0,0.6,21.0,771.0,882.23,641.2
2016,9,16,10,45,703.5,191.0,0.7,21.5,724.0,802.09,588.86
2016,9,16,11,0,502.0,285.0,0.8,22.0,677.0,705.38,520.35
2016,9,16,11,15,712.0,192.5,0.95,22.0,758.5,765.41,567.36
2016,9,16,11,30,922.0,100.0,1.1,22.0,840.0,801.79,593.83
2016,9,16,11,45,709.0,202.5,1.25,22.0,774.0,717.47,534.78
2016,9,16,12,0,496.0,305.0,1.4,22.0,708.0,629.69,471.2
2016,9,16,12,15,478.5,310.0,1.45,22.0,697.5,596.14,447.45
2016,9,16,12,30,461.0,315.0,1.5,22.0,687.0,562.46,422.74
2016,9,16,12,45,684.5,210.5,1.6,22.0,755.0,574.9,433.03
2016,9,16,13,0,908.0,106.0,1.7,22.0,823.0,569.71,428.13
2016,9,16,13,15,707.0,189.0,1.75,22.0,740.0,492.35,368.52
2016,9,16,13,30,506.0,272.0,1.8,22.0,657.0,432.32,322.62
2016,9,16,13,45,696.0,186.5,1.85,22.0,696.0,404.39,296.6
2016,9,16,14,0,886.0,101.0,1.9,22.0,735.0,367.08,259.74
2016,9,16,14,15,876.0,99.5,1.9,22.0,702.0,313.19,212.8
2016,9,16,14,30,866.0,98.0,1.9,22.0,669.0,259.46,166.45
2016,9,16,14,45,853.0,95.5,1.95,22.0,630.5,197.21,115.79
2016,9,16,15,0,840.0,93.0,2.0,22.0,592.0,143.14,77.06
2016,9,16,15,15,822.0,90.0,2.0,22.0,547.5,89.78,50.44
2016,9,16,15,30,804.0,87.0,2.0,22.0,503.0,62.23,47.84
2016,9,16,15,45,780.0,83.0,2.05,22.0,455.0,60.79,46.8
2016,9,16,16,0,756.0,79.0,2.1,22.0,407.0,59.3,45.68
2016,9,16,16,15,721.0,74.5,2.1,21.5,356.0,57.29,44.18
2016,9,16,16,30,686.0,70.0,2.1,21.0,305.0,50.36,38.36
2016,9,16,16,45,635.5,64.0,2.1,20.5,253.0,47.25,35.74
2016,9,16,17,0,585.0,58.0,2.1,20.0,201.0,44.05,32.93
2016,9,16,17,15,504.5,49.5,2.05,19.0,151.5,38.56,27.98
2016,9,16,17,30,424.0,41.0,2.0,18.0,102.0,32.93,22.64
2016,9,16,17,45,288.0,28.5,1.95,17.5,62.0,23.3,12.62
2016,9,16,18,0,152.0,16.0,1.9,17.0,22.0,14.55,0.0
2016,9,16,18,15,76.0,8.0,1.95,16.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,15.5,0.75,12.5,34.5,155.79,12.41
2016,9,17,6,30,356.0,31.0,0.6,13.0,69.0,313.25,244.25
2016,9,17,6,45,454.5,40.0,0.5,13.5,116.0,404.02,326.26
2016,9,17,7,0,553.0,49.0,0.4,14.0,163.0,500.99,403.6
2016,9,17,7,15,611.5,55.0,0.35,14.5,214.0,568.26,454.05
2016,9,17,7,30,670.0,61.0,0.3,15.0,265.0,632.01,499.02
2016,9,17,7,45,459.5,108.5,0.3,15.5,260.5,534.12,424.75
2016,9,17,8,0,249.0,156.0,0.3,16.0,256.0,407.98,325.63
2016,9,17,8,15,527.0,116.0,0.3,16.5,361.5,620.44,487.35
2016,9,17,8,30,805.0,76.0,0.3,17.0,467.0,812.49,614.92
2016,9,17,8,45,825.0,78.5,0.35,18.0,512.5,839.3,626.4
2016,9,17,9,0,845.0,81.0,0.4,19.0,558.0,854.99,633.1
2016,9,17,9,15,859.5,83.0,0.45,19.5,599.0,870.61,641.15
2016,9,17,9,30,874.0,85.0,0.5,20.0,640.0,883.04,647.2
2016,9,17,9,45,886.0,86.0,0.55,20.5,675.0,888.73,649.06
2016,9,17,10,0,898.0,87.0,0.6,21.0,710.0,890.97,648.95
2016,9,17,10,15,906.0,88.5,0.65,21.0,738.5,886.76,646.11
2016,9,17,10,30,914.0,90.0,0.7,21.0,767.0,879.0,641.21
2016,9,17,10,45,918.5,91.0,0.8,21.5,788.0,864.24,631.6
2016,9,17,11,0,923.0,92.0,0.9,22.0,809.0,846.07,619.84
2016,9,17,11,15,926.0,92.5,1.0,22.0,822.0,822.87,605.9
2016,9,17,11,30,929.0,93.0,1.1,22.0,835.0,796.48,589.74
2016,9,17,11,45,930.0,93.5,1.2,22.5,840.5,765.56,569.24
2016,9,17,12,0,931.0,94.0,1.3,23.0,846.0,731.79,545.91
2016,9,17,12,15,930.0,94.0,1.4,23.0,843.0,693.56,518.97
2016,9,17,12,30,929.0,94.0,1.5,23.0,840.0,652.96,489.52
2016,9,17,12,45,914.5,99.5,1.6,23.0,826.0,607.34,455.44
2016,9,17,13,0,900.0,105.0,1.7,23.0,812.0,560.66,419.54
2016,9,17,13,15,678.0,197.5,1.75,23.0,723.0,482.39,359.75
2016,9,17,13,30,456.0,290.0,1.8,23.0,634.0,422.63,314.5
2016,9,17,13,45,665.5,195.5,1.9,23.0,678.5,396.94,290.19
2016,9,17,14,0,875.0,101.0,2.0,23.0,723.0,359.41,252.94
2016,9,17,14,15,864.5,99.0,2.0,22.5,690.0,305.62,206.65
2016,9,17,14,30,854.0,97.0,2.0,22.0,657.0,252.07,160.94
2016,9,17,14,45,840.0,95.0,2.05,22.0,618.0,190.73,111.3
2016,9,17,15,0,826.0,93.0,2.1,22.0,579.0,137.7,74.04
2016,9,17,15,15,807.0,90.0,2.1,21.5,535.0,85.17,49.26
2016,9,17,15,30,788.0,87.0,2.1,21.0,491.0,62.3,48.13
2016,9,17,15,45,763.0,83.5,2.15,21.0,443.5,61.24,47.4
2016,9,17,16,0,738.0,80.0,2.2,21.0,396.0,60.16,46.63
2016,9,17,16,15,702.0,75.0,2.15,20.5,345.5,52.62,40.32
2016,9,17,16,30,666.0,70.0,2.1,20.0,295.0,50.44,38.6
2016,9,17,16,45,614.5,63.5,2.1,20.0,244.0,46.94,35.55
2016,9,17,17,0,563.0,57.0,2.1,20.0,193.0,43.34,32.28
2016,9,17,17,15,480.5,48.5,1.95,19.0,144.5,37.83,27.3
2016,9,17,17,30,398.0,40.0,1.8,18.0,96.0,32.19,21.92
2016,9,17,17,45,262.0,27.5,1.7,17.5,57.5,22.54,11.41
2016,9,17,18,0,126.0,15.0,1.6,17.0,19.0,13.64,0.0
2016,9,17,18,15,63.0,7.5,1.6,16.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,172.0,15.0,0.85,15.5,32.5,149.9,0.0
2016,9,18,6,30,344.0,30.0,0.9,16.0,65.0,303.44,233.14
2016,9,18,6,45,441.5,39.0,1.0,16.5,111.5,392.65,315.87
2016,9,18,7,0,539.0,48.0,1.1,17.0,158.0,488.12,394.32
2016,9,18,7,15,598.0,54.0,1.05,17.5,208.5,555.1,445.86
2016,9,18,7,30,657.0,60.0,1.0,18.0,259.0,618.74,492.0
2016,9,18,7,45,697.5,64.5,0.95,18.5,310.0,671.85,528.02
2016,9,18,8,0,738.0,69.0,0.9,19.0,361.0,724.16,561.82
2016,9,18,8,15,765.5,72.5,0.9,20.0,410.0,762.94,584.44
2016,9,18,8,30,793.0,76.0,0.9,21.0,459.0,799.69,605.06
2016,9,18,8,45,814.0,78.5,0.9,22.0,504.0,827.11,618.89
2016,9,18,9,0,835.0,81.0,0.9,23.0,549.0,843.5,625.27
2016,9,18,9,15,849.5,83.0,0.85,23.5,589.5,858.96,631.53
2016,9,18,9,30,864.0,85.0,0.8,24.0,630.0,871.26,635.73
2016,9,18,9,45,883.0,83.0,0.75,25.0,667.0,879.56,636.19
2016,9,18,10,0,902.0,81.0,0.7,26.0,704.0,884.46,634.6
2016,9,18,10,15,909.5,82.5,0.6,26.0,732.0,879.81,628.69
2016,9,18,10,30,917.0,84.0,0.5,26.0,760.0,871.62,620.81
2016,9,18,10,45,922.0,85.0,0.45,26.5,781.0,857.26,609.03
2016,9,18,11,0,927.0,86.0,0.4,27.0,802.0,839.46,595.36
2016,9,18,11,15,930.0,86.5,0.5,27.5,815.5,816.2,581.13
2016,9,18,11,30,933.0,87.0,0.6,28.0,829.0,789.75,564.83
2016,9,18,11,45,934.5,87.0,0.7,28.5,834.0,758.63,545.38
2016,9,18,12,0,936.0,87.0,0.8,29.0,839.0,724.65,523.14
2016,9,18,12,15,935.5,87.0,0.95,29.0,836.5,686.63,498.16
2016,9,18,12,30,935.0,87.0,1.1,29.0,834.0,646.19,470.45
2016,9,18,12,45,929.0,88.5,1.25,29.0,822.5,601.73,438.78
2016,9,18,13,0,923.0,90.0,1.4,29.0,811.0,555.61,404.64
2016,9,18,13,15,918.5,89.0,1.5,28.5,792.5,506.65,367.63
2016,9,18,13,30,914.0,88.0,1.6,28.0,774.0,456.41,328.17
2016,9,18,13,45,907.5,87.0,1.7,28.0,748.0,404.36,285.33
2016,9,18,14,0,901.0,86.0,1.8,28.0,722.0,351.66,240.85
2016,9,18,14,15,891.5,84.5,1.85,28.0,689.0,297.36,194.59
2016,9,18,14,30,882.0,83.0,1.9,28.0,656.0,243.17,148.96
2016,9,18,14,45,869.0,81.0,2.0,28.0,617.0,188.42,105.72
2016,9,18,15,0,856.0,79.0,2.1,28.0,578.0,134.61,69.55
2016,9,18,15,15,838.0,76.5,2.15,27.5,534.0,81.42,46.84
2016,9,18,15,30,820.0,74.0,2.2,27.0,490.0,53.41,39.48
2016,9,18,15,45,796.0,71.0,2.25,26.5,442.0,52.35,38.83
2016,9,18,16,0,772.0,68.0,2.3,26.0,394.0,51.28,38.14
2016,9,18,16,15,737.5,64.0,2.25,25.5,343.5,49.33,36.67
2016,9,18,16,30,703.0,60.0,2.2,25.0,293.0,47.34,35.12
2016,9,18,16,45,653.0,54.5,2.2,24.5,242.0,43.97,32.3
2016,9,18,17,0,603.0,49.0,2.2,24.0,191.0,40.55,29.3
2016,9,18,17,15,521.5,42.0,2.1,23.0,142.5,32.6,22.29
2016,9,18,17,30,440.0,35.0,2.0,22.0,94.0,27.99,17.88
2016,9,18,17,45,297.5,24.0,1.9,21.0,55.5,19.53,8.19
2016,9,18,18,0,155.0,13.0,1.8,20.0,17.0,11.82,0.0
2016,9,18,18,15,77.5,6.5,1.75,19.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,172.5,14.5,1.05,16.5,31.5,148.07,0.0
2016,9,19,6,30,345.0,29.0,1.1,17.0,63.0,302.18,229.74
2016,9,19,6,45,441.5,37.5,1.15,17.5,109.0,389.61,312.44
2016,9,19,7,0,538.0,46.0,1.2,18.0,155.0,483.3,389.47
2016,9,19,7,15,597.0,52.0,1.15,18.5,205.0,549.98,440.99
2016,9,19,7,30,656.0,58.0,1.1,19.0,255.0,613.66,487.34
2016,9,19,7,45,696.0,62.5,1.05,19.5,305.5,666.12,523.07
2016,9,19,8,0,736.0,67.0,1.0,20.0,356.0,717.79,556.6
2016,9,19,8,15,763.5,70.5,1.0,20.5,404.5,756.39,580.33
2016,9,19,8,30,791.0,74.0,1.0,21.0,453.0,792.96,602.13
2016,9,19,8,45,811.5,76.5,1.05,21.5,498.0,819.81,617.61
2016,9,19,9,0,832.0,79.0,1.1,22.0,543.0,835.72,625.74
2016,9,19,9,15,847.0,81.0,1.1,22.5,583.5,851.54,633.22
2016,9,19,9,30,862.0,83.0,1.1,23.0,624.0,864.2,638.64
2016,9,19,9,45,863.5,88.5,1.15,23.5,656.0,865.73,637.62
2016,9,19,10,0,865.0,94.0,1.2,24.0,688.0,863.78,634.6
2016,9,19,10,15,873.5,95.5,1.2,24.5,716.5,859.99,629.88
2016,9,19,10,30,882.0,97.0,1.2,25.0,745.0,852.76,623.09
2016,9,19,10,45,890.5,97.0,1.3,25.5,766.5,840.48,614.51
2016,9,19,11,0,899.0,97.0,1.4,26.0,788.0,824.78,603.76
2016,9,19,11,15,902.5,97.5,1.5,26.0,801.0,802.29,589.71
2016,9,19,11,30,906.0,98.0,1.6,26.0,814.0,776.67,573.51
2016,9,19,11,45,910.0,97.0,1.75,26.0,820.0,746.92,554.82
2016,9,19,12,0,914.0,96.0,1.9,26.0,826.0,714.26,532.59
2016,9,19,12,15,913.5,96.0,1.95,26.0,823.5,676.83,505.29
2016,9,19,12,30,913.0,96.0,2.0,26.0,821.0,637.03,475.65
2016,9,19,12,45,901.0,100.5,2.15,26.0,808.0,592.57,442.26
2016,9,19,13,0,889.0,105.0,2.3,26.0,795.0,546.92,406.93
2016,9,19,13,15,884.0,104.0,2.35,26.0,777.0,499.04,368.56
2016,9,19,13,30,879.0,103.0,2.4,26.0,759.0,450.0,328.19
2016,9,19,13,45,876.0,100.0,2.5,26.0,734.0,399.14,285.38
2016,9,19,14,0,873.0,97.0,2.6,26.0,709.0,347.38,240.85
2016,9,19,14,15,863.0,95.5,2.65,25.5,676.5,294.27,195.38
2016,9,19,14,30,853.0,94.0,2.7,25.0,644.0,241.35,150.64
2016,9,19,14,45,843.0,90.5,2.75,25.0,606.5,179.55,101.47
2016,9,19,15,0,833.0,87.0,2.8,25.0,569.0,125.74,65.22
2016,9,19,15,15,814.5,84.0,2.8,24.5,525.0,73.03,43.62
2016,9,19,15,30,796.0,81.0,2.8,24.0,481.0,58.4,44.27
2016,9,19,15,45,775.0,76.5,2.85,24.0,434.0,56.44,42.76
2016,9,19,16,0,754.0,72.0,2.9,24.0,387.0,54.4,41.16
2016,9,19,16,15,718.5,68.0,2.85,23.5,336.5,52.58,39.8
2016,9,19,16,30,683.0,64.0,2.8,23.0,286.0,50.76,38.38
2016,9,19,16,45,634.5,57.5,2.75,22.5,235.5,42.68,31.46
