Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,17,0,586.0,51.0,2.7,22.0,185.0,38.87,28.08
2016,9,19,17,15,501.5,43.0,2.6,21.0,137.0,33.56,23.28
2016,9,19,17,30,417.0,35.0,2.5,20.0,89.0,28.13,18.07
2016,9,19,17,45,271.5,23.0,2.4,19.5,52.0,18.76,6.67
2016,9,19,18,0,126.0,11.0,2.3,19.0,15.0,10.01,0.0
2016,9,19,18,15,63.0,5.5,2.3,18.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,140.0,17.0,2.6,13.0,30.5,127.94,0.0
2016,9,20,6,30,280.0,34.0,2.7,13.0,61.0,263.41,202.56
2016,9,20,6,45,385.5,44.5,2.8,13.5,106.5,358.45,294.76
2016,9,20,7,0,491.0,55.0,2.9,14.0,152.0,459.6,381.91
2016,9,20,7,15,555.5,62.0,2.9,14.0,202.5,530.78,441.11
2016,9,20,7,30,620.0,69.0,2.9,14.0,253.0,603.54,498.81
2016,9,20,7,45,667.0,73.5,2.95,14.5,304.5,660.01,540.84
2016,9,20,8,0,714.0,78.0,3.0,15.0,356.0,716.14,581.07
2016,9,20,8,15,743.0,82.0,2.95,15.5,405.0,751.16,603.85
2016,9,20,8,30,772.0,86.0,2.9,16.0,454.0,789.18,628.32
2016,9,20,8,45,799.0,87.0,2.85,16.5,500.0,819.48,646.61
2016,9,20,9,0,826.0,88.0,2.8,17.0,546.0,847.08,662.71
2016,9,20,9,15,747.5,120.5,2.8,17.0,558.5,820.64,641.93
2016,9,20,9,30,669.0,153.0,2.8,17.0,571.0,784.91,615.05
2016,9,20,9,45,774.5,124.0,2.8,17.5,633.5,833.02,647.14
2016,9,20,10,0,880.0,95.0,2.8,18.0,696.0,874.7,673.52
2016,9,20,10,15,888.0,96.5,2.8,18.0,724.0,870.18,668.88
2016,9,20,10,30,896.0,98.0,2.8,18.0,752.0,862.17,662.39
2016,9,20,10,45,902.0,98.5,2.85,18.5,773.0,847.97,650.87
2016,9,20,11,0,908.0,99.0,2.9,19.0,794.0,830.39,637.18
2016,9,20,11,15,911.5,99.5,2.95,19.0,807.0,807.53,621.1
2016,9,20,11,30,915.0,100.0,3.0,19.0,820.0,781.52,602.84
2016,9,20,11,45,699.5,200.5,3.05,19.5,753.0,696.49,537.21
2016,9,20,12,0,484.0,301.0,3.1,20.0,686.0,608.8,468.29
2016,9,20,12,15,468.0,306.0,3.15,20.0,677.5,576.9,444.21
2016,9,20,12,30,452.0,311.0,3.2,20.0,669.0,544.8,419.34
2016,9,20,12,45,471.0,298.5,3.25,20.0,667.0,517.69,398.17
2016,9,20,13,0,490.0,286.0,3.3,20.0,665.0,488.3,374.64
2016,9,20,13,15,693.0,193.0,3.3,20.0,714.0,475.9,362.55
2016,9,20,13,30,896.0,100.0,3.3,20.0,763.0,450.36,337.31
2016,9,20,13,45,887.5,99.0,3.35,20.0,736.5,398.27,291.89
2016,9,20,14,0,879.0,98.0,3.4,20.0,710.0,345.77,245.39
2016,9,20,14,15,868.5,96.5,3.4,19.5,677.0,292.2,198.2
2016,9,20,14,30,858.0,95.0,3.4,19.0,644.0,238.87,152.05
2016,9,20,14,45,843.5,92.5,3.45,19.0,605.0,176.95,102.11
2016,9,20,15,0,829.0,90.0,3.5,19.0,566.0,123.49,66.26
2016,9,20,15,15,809.5,87.0,3.5,18.5,521.5,71.03,46.02
2016,9,20,15,30,790.0,84.0,3.5,18.0,477.0,60.75,47.47
2016,9,20,15,45,764.5,80.0,3.55,18.0,429.0,59.22,46.29
2016,9,20,16,0,739.0,76.0,3.6,18.0,381.0,57.64,45.06
2016,9,20,16,15,701.5,71.5,3.55,17.5,330.5,55.54,43.44
2016,9,20,16,30,664.0,67.0,3.5,17.0,280.0,48.73,37.59
2016,9,20,16,45,610.0,60.5,3.5,17.0,229.0,45.13,34.38
2016,9,20,17,0,556.0,54.0,3.5,17.0,178.0,41.44,30.94
2016,9,20,17,15,467.0,45.5,3.45,16.5,130.5,35.82,25.68
2016,9,20,17,30,378.0,37.0,3.4,16.0,83.0,30.1,19.95
2016,9,20,17,45,226.0,23.5,3.35,15.5,47.5,19.37,5.69
2016,9,20,18,0,74.0,10.0,3.3,15.0,12.0,9.1,0.0
2016,9,20,18,15,37.0,5.0,3.3,14.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,145.5,16.0,3.6,13.0,29.5,130.59,0.0
2016,9,21,6,30,291.0,32.0,3.8,13.0,59.0,268.22,204.31
2016,9,21,6,45,395.0,42.5,4.0,13.5,104.5,361.75,298.16
2016,9,21,7,0,499.0,53.0,4.2,14.0,150.0,461.65,385.5
2016,9,21,7,15,564.5,60.0,4.3,14.0,201.0,533.45,446.33
2016,9,21,7,30,630.0,67.0,4.4,14.0,252.0,606.96,506.0
2016,9,21,7,45,500.0,100.5,4.5,14.5,264.5,551.27,460.66
2016,9,21,8,0,370.0,134.0,4.6,15.0,277.0,493.66,410.88
2016,9,21,8,15,272.0,168.0,4.6,15.0,281.0,439.27,364.25
2016,9,21,8,30,174.0,202.0,4.6,15.0,285.0,380.37,313.37
2016,9,21,8,45,501.5,145.5,4.65,15.0,415.5,625.78,514.44
2016,9,21,9,0,829.0,89.0,4.7,15.0,546.0,848.12,681.02
2016,9,21,9,15,845.5,91.5,4.7,15.0,587.5,865.24,690.42
2016,9,21,9,30,862.0,94.0,4.7,15.0,629.0,879.06,698.78
2016,9,21,9,45,878.0,94.5,4.75,15.5,665.5,879.0,696.16
2016,9,21,10,0,894.0,95.0,4.8,16.0,702.0,883.5,697.11
2016,9,21,10,15,903.5,96.5,4.8,16.0,731.5,879.97,693.37
2016,9,21,10,30,913.0,98.0,4.8,16.0,761.0,872.86,687.27
2016,9,21,10,45,921.0,98.5,4.8,16.5,783.5,859.86,675.77
2016,9,21,11,0,929.0,99.0,4.8,17.0,806.0,843.34,661.94
2016,9,21,11,15,933.5,99.5,4.8,17.0,820.5,820.61,645.05
2016,9,21,11,30,938.0,100.0,4.8,17.0,835.0,794.6,625.85
2016,9,21,11,45,941.5,100.0,4.85,17.0,841.5,764.21,603.74
2016,9,21,12,0,945.0,100.0,4.9,17.0,848.0,730.8,577.49
2016,9,21,12,15,735.0,191.5,4.95,17.0,772.0,644.03,507.87
2016,9,21,12,30,525.0,283.0,5.0,17.0,696.0,562.02,441.94
2016,9,21,12,45,731.0,192.5,5.05,17.5,759.0,569.04,446.43
2016,9,21,13,0,937.0,102.0,5.1,18.0,822.0,560.19,436.16
2016,9,21,13,15,932.5,101.0,5.15,18.0,802.5,510.22,393.29
2016,9,21,13,30,928.0,100.0,5.2,18.0,783.0,458.97,348.39
2016,9,21,13,45,924.0,97.5,5.3,18.0,757.0,405.61,300.8
2016,9,21,14,0,920.0,95.0,5.4,18.0,731.0,351.37,251.62
2016,9,21,14,15,909.5,93.0,5.45,17.5,697.0,295.25,201.34
2016,9,21,14,30,899.0,91.0,5.5,17.0,663.0,239.36,152.34
2016,9,21,14,45,888.5,87.5,5.55,17.0,623.5,182.83,106.3
2016,9,21,15,0,878.0,84.0,5.6,17.0,584.0,126.99,69.28
2016,9,21,15,15,858.5,81.5,5.6,16.5,538.0,63.85,50.3
2016,9,21,15,30,839.0,79.0,5.6,16.0,492.0,57.7,45.21
2016,9,21,15,45,815.0,75.0,5.6,16.0,443.0,56.01,43.87
2016,9,21,16,0,791.0,71.0,5.6,16.0,394.0,54.26,42.47
2016,9,21,16,15,753.5,67.0,5.5,15.5,341.5,52.37,40.99
2016,9,21,16,30,716.0,63.0,5.4,15.0,289.0,50.49,39.45
2016,9,21,16,45,659.0,57.0,5.35,15.0,236.0,42.75,32.53
2016,9,21,17,0,602.0,51.0,5.3,15.0,183.0,39.3,29.27
2016,9,21,17,15,507.5,43.0,5.2,14.5,133.5,33.96,24.2
2016,9,21,17,30,413.0,35.0,5.1,14.0,84.0,28.56,18.63
2016,9,21,17,45,206.5,17.5,5.05,13.5,42.0,13.98,0.91
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,153.0,15.0,3.8,12.0,29.0,106.47,0.0
2016,9,22,6,30,306.0,30.0,3.9,12.0,58.0,275.43,207.71
2016,9,22,6,45,416.5,39.5,4.05,12.5,104.5,371.93,307.22
2016,9,22,7,0,527.0,49.0,4.2,13.0,151.0,475.39,397.73
2016,9,22,7,15,592.0,55.5,4.1,13.5,202.0,546.49,456.79
2016,9,22,7,30,657.0,62.0,4.0,14.0,253.0,619.36,514.32
2016,9,22,7,45,706.0,65.5,3.95,14.5,306.0,671.77,553.45
2016,9,22,8,0,755.0,69.0,3.9,15.0,359.0,729.3,594.89
2016,9,22,8,15,783.5,72.5,3.7,15.0,408.5,768.64,621.77
2016,9,22,8,30,812.0,76.0,3.5,15.0,458.0,805.86,646.37
2016,9,22,8,45,836.0,78.0,3.35,15.5,504.5,834.87,663.39
2016,9,22,9,0,860.0,80.0,3.2,16.0,551.0,853.0,672.26
2016,9,22,9,15,874.5,82.0,3.1,16.0,592.0,868.03,680.47
2016,9,22,9,30,889.0,84.0,3.0,16.0,633.0,879.81,686.4
2016,9,22,9,45,902.0,84.5,2.9,16.5,668.5,885.11,686.57
2016,9,22,10,0,915.0,85.0,2.8,17.0,704.0,886.92,684.47
2016,9,22,10,15,922.5,86.0,2.75,17.0,732.0,881.03,678.83
2016,9,22,10,30,930.0,87.0,2.7,17.0,760.0,871.56,670.95
2016,9,22,10,45,934.0,88.5,2.65,17.5,780.5,856.21,657.91
2016,9,22,11,0,938.0,90.0,2.6,18.0,801.0,837.4,642.7
2016,9,22,11,15,941.0,90.5,2.65,18.0,813.5,813.42,625.94
2016,9,22,11,30,944.0,91.0,2.7,18.0,826.0,786.21,606.94
2016,9,22,11,45,943.0,92.0,2.75,18.5,830.5,753.56,582.94
2016,9,22,12,0,942.0,93.0,2.8,19.0,835.0,718.15,555.13
2016,9,22,12,15,941.5,93.0,2.8,19.0,832.0,679.52,525.23
2016,9,22,12,30,941.0,93.0,2.8,19.0,829.0,638.46,492.89
2016,9,22,12,45,934.0,95.0,2.85,19.0,816.5,593.37,456.9
2016,9,22,13,0,927.0,97.0,2.9,19.0,804.0,546.7,418.73
2016,9,22,13,15,922.0,96.0,2.95,19.0,785.0,497.05,377.25
2016,9,22,13,30,917.0,95.0,3.0,19.0,766.0,446.19,333.63
2016,9,22,13,45,906.5,95.0,3.05,19.0,738.5,393.21,287.33
2016,9,22,14,0,896.0,95.0,3.1,19.0,711.0,339.96,240.01
2016,9,22,14,15,885.5,93.0,3.2,19.0,677.0,285.17,191.42
2016,9,22,14,30,875.0,91.0,3.3,19.0,643.0,230.62,144.27
2016,9,22,14,45,857.0,90.0,3.4,19.0,603.0,168.48,95.18
2016,9,22,15,0,839.0,89.0,3.5,19.0,563.0,115.24,61.61
2016,9,22,15,15,819.0,86.0,3.6,18.5,518.0,62.38,48.64
2016,9,22,15,30,799.0,83.0,3.7,18.0,473.0,60.51,47.3
2016,9,22,15,45,767.0,80.5,3.85,18.0,423.5,60.05,47.06
2016,9,22,16,0,735.0,78.0,4.0,18.0,374.0,59.65,46.86
2016,9,22,16,15,695.0,73.0,4.05,17.5,323.0,52.1,40.43
2016,9,22,16,30,655.0,68.0,4.1,17.0,272.0,49.87,38.59
2016,9,22,16,45,594.5,61.5,4.2,16.5,220.5,46.29,35.44
2016,9,22,17,0,534.0,55.0,4.3,16.0,169.0,42.65,32.06
2016,9,22,17,15,437.0,45.5,4.15,15.5,121.5,36.2,25.99
2016,9,22,17,30,340.0,36.0,4.0,15.0,74.0,29.6,19.22
2016,9,22,17,45,170.0,18.0,3.9,14.5,37.0,14.53,0.0
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,6,15,169.5,13.0,1.85,11.5,28.0,114.26,0.0
2016,9,23,6,30,339.0,26.0,1.9,12.0,56.0,291.84,215.14
2016,9,23,6,45,441.5,34.5,1.95,13.0,101.0,381.37,311.16
2016,9,23,7,0,544.0,43.0,2.0,14.0,146.0,477.97,393.3
2016,9,23,7,15,604.5,49.0,1.9,14.0,196.0,539.81,444.23
2016,9,23,7,30,665.0,55.0,1.8,14.0,246.0,609.31,498.16
2016,9,23,7,45,705.5,59.0,1.75,14.5,296.5,661.0,535.28
2016,9,23,8,0,746.0,63.0,1.7,15.0,347.0,711.89,570.17
2016,9,23,8,15,773.0,66.5,1.65,15.5,395.0,749.64,594.16
2016,9,23,8,30,800.0,70.0,1.6,16.0,443.0,785.33,616.0
2016,9,23,8,45,821.0,72.0,1.6,17.0,488.0,803.51,624.34
2016,9,23,9,0,842.0,74.0,1.6,18.0,533.0,827.1,636.47
2016,9,23,9,15,856.0,76.0,1.55,18.5,572.5,841.68,642.82
2016,9,23,9,30,870.0,78.0,1.5,19.0,612.0,853.06,647.09
2016,9,23,9,45,880.5,79.5,1.5,19.5,646.0,857.48,647.34
2016,9,23,10,0,891.0,81.0,1.5,20.0,680.0,858.47,645.5
2016,9,23,10,15,898.0,82.0,1.55,20.0,707.5,852.43,640.95
2016,9,23,10,30,905.0,83.0,1.6,20.0,735.0,842.93,634.26
2016,9,23,10,45,909.5,84.0,1.65,20.5,755.0,827.94,622.8
2016,9,23,11,0,914.0,85.0,1.7,21.0,775.0,809.58,609.22
2016,9,23,11,15,917.0,85.5,1.8,21.0,787.5,786.26,593.95
2016,9,23,11,30,920.0,86.0,1.9,21.0,800.0,759.8,576.45
2016,9,23,11,45,919.0,87.5,2.0,21.0,804.0,728.47,555.38
2016,9,23,12,0,918.0,89.0,2.1,21.0,808.0,694.44,530.37
2016,9,23,12,15,917.5,89.0,2.25,21.0,804.5,656.77,502.41
2016,9,23,12,30,917.0,89.0,2.4,21.0,801.0,616.72,471.85
2016,9,23,12,45,911.5,90.0,2.55,21.0,789.5,572.68,437.34
2016,9,23,13,0,906.0,91.0,2.7,21.0,778.0,527.01,400.51
2016,9,23,13,15,901.0,90.0,2.8,20.5,759.0,478.47,360.9
2016,9,23,13,30,896.0,89.0,2.9,20.0,740.0,428.75,319.02
2016,9,23,13,45,889.0,88.0,3.05,20.0,714.0,377.37,274.12
2016,9,23,14,0,882.0,87.0,3.2,20.0,688.0,325.44,227.92
2016,9,23,14,15,622.0,171.5,3.25,20.0,585.5,267.77,186.18
2016,9,23,14,30,362.0,256.0,3.3,20.0,483.0,249.52,179.82
2016,9,23,14,45,600.0,167.0,3.4,20.0,514.5,183.98,118.38
2016,9,23,15,0,838.0,78.0,3.5,20.0,546.0,111.59,59.81
2016,9,23,15,15,722.5,99.0,3.5,19.5,479.5,63.35,49.29
2016,9,23,15,30,607.0,120.0,3.5,19.0,413.0,79.47,63.52
2016,9,23,15,45,674.5,93.5,3.55,19.0,387.5,63.28,49.68
2016,9,23,16,0,742.0,67.0,3.6,19.0,362.0,51.12,39.23
2016,9,23,16,15,704.0,63.0,3.6,18.5,312.0,49.15,37.69
2016,9,23,16,30,666.0,59.0,3.6,18.0,262.0,47.17,36.06
2016,9,23,16,45,611.5,52.5,3.6,17.5,212.0,39.3,29.12
2016,9,23,17,0,557.0,46.0,3.6,17.0,162.0,35.33,25.47
2016,9,23,17,15,463.0,38.0,3.55,16.5,115.5,29.86,20.32
2016,9,23,17,30,369.0,30.0,3.5,16.0,69.0,24.29,14.47
2016,9,23,17,45,184.5,15.0,3.45,15.5,34.5,11.97,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,184.5,12.0,1.35,13.5,27.5,121.97,0.0
2016,9,24,6,30,369.0,24.0,1.4,14.0,55.0,306.51,218.76
2016,9,24,6,45,471.5,32.0,1.5,14.5,101.0,390.23,315.02
2016,9,24,7,0,574.0,40.0,1.6,15.0,147.0,487.8,397.68
2016,9,24,7,15,634.5,45.0,1.65,15.5,197.5,555.22,452.18
2016,9,24,7,30,695.0,50.0,1.7,16.0,248.0,623.85,504.66
2016,9,24,7,45,735.0,54.0,1.75,16.5,299.5,675.56,542.02
2016,9,24,8,0,775.0,58.0,1.8,17.0,351.0,726.45,577.29
2016,9,24,8,15,802.5,61.0,1.9,17.5,400.0,764.32,602.41
2016,9,24,8,30,830.0,64.0,2.0,18.0,449.0,792.15,619.9
2016,9,24,8,45,850.5,66.0,2.1,19.0,494.5,818.28,634.78
2016,9,24,9,0,871.0,68.0,2.2,20.0,540.0,841.64,647.5
2016,9,24,9,15,885.5,70.0,2.2,20.5,580.5,856.76,654.82
2016,9,24,9,30,900.0,72.0,2.2,21.0,621.0,868.58,659.97
2016,9,24,9,45,913.5,72.0,2.2,21.5,656.5,873.69,660.66
2016,9,24,10,0,927.0,72.0,2.2,22.0,692.0,875.29,659.18
2016,9,24,10,15,935.0,73.0,2.15,22.5,720.0,869.77,652.62
2016,9,24,10,30,943.0,74.0,2.1,23.0,748.0,860.63,643.87
2016,9,24,10,45,948.5,74.5,2.1,23.5,769.0,845.29,631.62
2016,9,24,11,0,954.0,75.0,2.1,24.0,790.0,826.44,617.2
2016,9,24,11,15,957.0,75.5,2.05,24.0,803.0,802.23,600.08
2016,9,24,11,30,960.0,76.0,2.0,24.0,816.0,774.74,580.84
2016,9,24,11,45,961.0,76.0,1.95,24.5,821.0,742.2,557.1
2016,9,24,12,0,962.0,76.0,1.9,25.0,826.0,706.76,529.71
2016,9,24,12,15,961.5,76.0,1.9,25.0,822.5,667.62,500.44
2016,9,24,12,30,961.0,76.0,1.9,25.0,819.0,626.0,468.72
2016,9,24,12,45,949.5,80.5,1.95,25.0,806.0,580.24,433.37
2016,9,24,13,0,938.0,85.0,2.0,25.0,793.0,533.14,396.03
2016,9,24,13,15,933.0,84.5,2.05,25.0,773.5,483.58,355.77
2016,9,24,13,30,928.0,84.0,2.1,25.0,754.0,432.76,313.34
2016,9,24,13,45,920.0,83.0,2.15,25.0,727.0,379.48,267.96
2016,9,24,14,0,912.0,82.0,2.2,25.0,700.0,325.71,221.38
2016,9,24,14,15,901.5,80.5,2.2,24.5,666.5,270.71,174.21
2016,9,24,14,30,891.0,79.0,2.2,24.0,633.0,215.93,128.6
2016,9,24,14,45,876.5,77.5,2.25,24.0,593.0,161.14,87.26
2016,9,24,15,0,862.0,76.0,2.3,24.0,553.0,107.43,56.23
2016,9,24,15,15,842.5,73.5,2.3,23.5,508.5,61.69,47.08
2016,9,24,15,30,823.0,71.0,2.3,23.0,464.0,52.25,39.31
2016,9,24,15,45,795.0,68.0,2.35,23.0,415.0,51.07,38.43
2016,9,24,16,0,767.0,65.0,2.4,23.0,366.0,49.89,37.53
2016,9,24,16,15,728.5,61.0,2.35,22.0,315.0,47.84,36.01
2016,9,24,16,30,690.0,57.0,2.3,21.0,264.0,45.78,34.39
2016,9,24,16,45,626.5,52.0,2.3,20.5,212.5,42.74,31.73
2016,9,24,17,0,563.0,47.0,2.3,20.0,161.0,36.36,26.0
2016,9,24,17,15,464.5,38.5,2.25,19.0,114.0,30.48,20.56
2016,9,24,17,30,366.0,30.0,2.2,18.0,67.0,24.49,14.2
2016,9,24,17,45,183.0,15.0,2.2,17.5,33.5,12.1,0.0
2016,9,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,173.5,12.5,1.7,15.5,26.5,115.38,0.0
2016,9,25,6,30,347.0,25.0,1.8,16.0,53.0,291.2,200.98
2016,9,25,6,45,457.5,33.5,1.9,16.5,99.5,388.64,311.35
2016,9,25,7,0,568.0,42.0,2.0,17.0,146.0,484.12,392.98
2016,9,25,7,15,631.0,48.0,2.05,17.5,197.5,554.57,450.02
2016,9,25,7,30,694.0,54.0,2.1,18.0,249.0,626.24,504.91
2016,9,25,7,45,735.5,58.0,2.15,19.0,301.0,679.06,542.11
2016,9,25,8,0,777.0,62.0,2.2,20.0,353.0,731.0,577.0
2016,9,25,8,15,804.5,65.5,2.2,20.5,402.5,769.39,601.61
2016,9,25,8,30,832.0,69.0,2.2,21.0,452.0,805.61,624.07
2016,9,25,8,45,852.5,71.5,2.25,21.5,498.0,824.16,634.12
2016,9,25,9,0,873.0,74.0,2.3,22.0,544.0,847.84,647.79
2016,9,25,9,15,887.0,76.0,2.25,22.5,584.5,862.24,654.1
2016,9,25,9,30,901.0,78.0,2.2,23.0,625.0,873.32,658.25
2016,9,25,9,45,918.0,76.5,2.2,24.0,661.0,879.4,658.28
2016,9,25,10,0,935.0,75.0,2.2,25.0,697.0,881.95,656.12
2016,9,25,10,15,942.0,76.0,2.15,25.5,725.0,875.31,648.85
2016,9,25,10,30,949.0,77.0,2.1,26.0,753.0,865.06,639.45
2016,9,25,10,45,951.0,79.0,2.1,26.5,772.5,848.26,626.35
2016,9,25,11,0,953.0,81.0,2.1,27.0,792.0,828.01,611.17
2016,9,25,11,15,956.0,81.5,2.0,27.5,804.5,803.6,592.56
2016,9,25,11,30,959.0,82.0,1.9,28.0,817.0,775.92,571.94
2016,9,25,11,45,956.5,84.0,1.85,28.5,821.0,742.76,547.91
2016,9,25,12,0,954.0,86.0,1.8,29.0,825.0,706.86,520.39
2016,9,25,12,15,953.0,86.0,1.7,29.0,821.0,667.46,490.8
2016,9,25,12,30,952.0,86.0,1.6,29.0,817.0,625.63,458.96
2016,9,25,12,45,947.0,86.5,1.5,29.5,805.0,579.89,422.81
2016,9,25,13,0,942.0,87.0,1.4,30.0,793.0,532.43,384.75
2016,9,25,13,15,937.0,86.0,1.25,30.0,773.0,482.19,344.38
2016,9,25,13,30,932.0,85.0,1.1,30.0,753.0,430.71,302.12
2016,9,25,13,45,918.0,86.5,1.0,30.5,724.5,377.24,257.33
2016,9,25,14,0,904.0,88.0,0.9,31.0,696.0,323.8,212.18
2016,9,25,14,15,893.5,86.5,0.8,30.5,662.0,269.13,167.09
2016,9,25,14,30,883.0,85.0,0.7,30.0,628.0,214.7,123.67
2016,9,25,14,45,860.0,85.5,0.6,30.0,586.5,160.76,85.31
2016,9,25,15,0,837.0,86.0,0.5,30.0,545.0,100.55,51.4
2016,9,25,15,15,816.5,83.0,0.55,29.5,500.0,59.7,44.17
2016,9,25,15,30,796.0,80.0,0.6,29.0,455.0,58.85,43.79
2016,9,25,15,45,759.5,78.0,0.65,29.0,405.0,58.68,43.78
2016,9,25,16,0,723.0,76.0,0.7,29.0,355.0,58.61,43.86
2016,9,25,16,15,681.0,70.5,0.8,28.0,304.0,50.74,37.51
2016,9,25,16,30,639.0,65.0,0.9,27.0,253.0,48.04,35.42
2016,9,25,16,45,572.5,58.0,1.05,26.0,202.0,43.95,31.98
2016,9,25,17,0,506.0,51.0,1.2,25.0,151.0,39.78,28.29
2016,9,25,17,15,405.5,40.5,1.3,24.0,105.0,32.32,21.55
2016,9,25,17,30,305.0,30.0,1.4,23.0,59.0,24.61,13.53
2016,9,25,17,45,152.5,15.0,1.5,22.0,29.5,12.22,0.0
2016,9,25,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,117.5,13.0,0.45,16.5,22.5,81.97,0.0
2016,9,26,6,30,235.0,26.0,0.4,17.0,45.0,218.45,143.39
2016,9,26,6,45,342.0,38.5,0.35,17.5,88.5,316.1,248.82
2016,9,26,7,0,449.0,51.0,0.3,18.0,132.0,416.8,331.69
2016,9,26,7,15,517.5,60.0,0.3,18.5,182.0,490.73,389.65
2016,9,26,7,30,586.0,69.0,0.3,19.0,232.0,566.67,445.43
2016,9,26,7,45,632.5,75.0,0.3,19.5,282.5,622.82,484.12
2016,9,26,8,0,679.0,81.0,0.3,20.0,333.0,678.6,520.93
2016,9,26,8,15,711.5,86.0,0.25,20.5,382.0,720.68,546.13
2016,9,26,8,30,744.0,91.0,0.2,21.0,431.0,761.01,569.41
2016,9,26,8,45,767.5,95.0,0.2,22.0,476.5,785.93,581.51
2016,9,26,9,0,791.0,99.0,0.2,23.0,522.0,812.95,594.92
2016,9,26,9,15,808.5,102.0,0.3,23.5,562.5,830.67,604.96
2016,9,26,9,30,826.0,105.0,0.4,24.0,603.0,845.17,613.23
2016,9,26,9,45,838.0,107.5,0.55,25.0,638.0,851.02,615.88
2016,9,26,10,0,850.0,110.0,0.7,26.0,673.0,853.42,616.45
2016,9,26,10,15,859.5,112.0,0.75,26.0,701.0,849.65,613.84
2016,9,26,10,30,869.0,114.0,0.8,26.0,729.0,842.34,609.15
2016,9,26,10,45,875.0,115.5,0.9,26.5,749.5,828.17,599.77
2016,9,26,11,0,881.0,117.0,1.0,27.0,770.0,805.25,584.78
2016,9,26,11,15,885.0,117.5,1.1,27.0,783.0,782.58,571.07
2016,9,26,11,30,889.0,118.0,1.2,27.0,796.0,756.83,554.99
2016,9,26,11,45,891.5,118.0,1.3,27.5,801.0,726.58,533.38
2016,9,26,12,0,894.0,118.0,1.4,28.0,806.0,693.55,509.4
2016,9,26,12,15,893.0,117.5,1.5,28.0,802.5,655.29,482.18
2016,9,26,12,30,892.0,117.0,1.6,28.0,799.0,614.8,452.58
2016,9,26,12,45,914.5,104.5,1.75,28.5,794.0,574.28,421.49
2016,9,26,13,0,937.0,92.0,1.9,29.0,789.0,529.97,386.41
2016,9,26,13,15,932.0,91.0,1.95,28.5,769.5,479.86,347.0
2016,9,26,13,30,927.0,90.0,2.0,28.0,750.0,428.52,305.31
2016,9,26,13,45,920.5,88.0,2.1,28.0,723.5,374.87,260.21
2016,9,26,14,0,914.0,86.0,2.2,28.0,697.0,320.61,213.83
2016,9,26,14,15,903.5,84.5,2.2,27.5,663.0,265.46,167.25
2016,9,26,14,30,893.0,83.0,2.2,27.0,629.0,210.54,122.58
2016,9,26,14,45,881.0,80.0,2.25,27.0,589.0,154.83,82.08
2016,9,26,15,0,869.0,77.0,2.3,27.0,549.0,99.98,52.83
2016,9,26,15,15,849.0,74.5,2.25,26.5,504.0,62.53,47.22
2016,9,26,15,30,829.0,72.0,2.2,26.0,459.0,53.36,39.76
2016,9,26,15,45,804.5,68.0,2.15,26.0,410.0,51.47,38.29
2016,9,26,16,0,780.0,64.0,2.1,26.0,361.0,49.51,36.74
2016,9,26,16,15,740.5,59.5,1.9,25.0,309.5,47.01,34.84
2016,9,26,16,30,701.0,55.0,1.7,24.0,258.0,44.47,32.81
2016,9,26,16,45,644.5,49.0,1.55,23.5,207.0,40.5,29.36
2016,9,26,17,0,588.0,43.0,1.4,23.0,156.0,36.48,25.68
2016,9,26,17,15,487.5,34.5,1.35,22.0,108.5,27.4,17.53
2016,9,26,17,30,387.0,26.0,1.3,21.0,61.0,21.23,10.55
2016,9,26,17,45,193.5,13.0,1.3,20.0,30.5,11.82,0.0
2016,9,26,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,151.0,12.0,0.25,16.0,23.5,100.69,0.0
2016,9,27,6,30,302.0,24.0,0.2,16.0,47.0,256.51,161.27
2016,9,27,6,45,409.5,34.0,0.2,16.5,91.5,354.94,278.02
2016,9,27,7,0,517.0,44.0,0.2,17.0,136.0,454.58,360.47
2016,9,27,7,15,583.0,51.0,0.2,17.5,186.0,525.4,415.23
2016,9,27,7,30,649.0,58.0,0.2,18.0,236.0,598.16,468.28
2016,9,27,7,45,691.0,63.0,0.2,18.5,286.5,645.89,500.67
2016,9,27,8,0,733.0,68.0,0.2,19.0,337.0,698.3,534.96
2016,9,27,8,15,763.0,72.0,0.2,19.5,386.0,738.36,559.36
2016,9,27,8,30,793.0,76.0,0.2,20.0,435.0,776.37,581.75
2016,9,27,8,45,814.0,79.0,0.25,21.0,480.5,803.15,595.84
2016,9,27,9,0,835.0,82.0,0.3,22.0,526.0,827.1,608.04
2016,9,27,9,15,851.0,84.0,0.35,22.5,566.0,842.48,615.8
2016,9,27,9,30,867.0,86.0,0.4,23.0,606.0,847.13,616.85
2016,9,27,9,45,885.0,85.0,0.5,23.5,642.0,854.36,620.81
2016,9,27,10,0,903.0,84.0,0.6,24.0,678.0,858.16,622.62
2016,9,27,10,15,911.0,85.5,0.65,24.5,706.0,852.87,617.85
2016,9,27,10,30,919.0,87.0,0.7,25.0,734.0,844.02,611.05
2016,9,27,10,45,924.0,88.0,0.8,25.5,754.0,828.7,601.04
2016,9,27,11,0,929.0,89.0,0.9,26.0,774.0,809.95,588.86
2016,9,27,11,15,932.0,89.5,0.95,26.0,786.5,785.82,573.6
2016,9,27,11,30,935.0,90.0,1.0,26.0,799.0,758.52,556.22
2016,9,27,11,45,936.0,90.5,1.1,26.0,803.5,726.77,535.4
2016,9,27,12,0,937.0,91.0,1.2,26.0,808.0,692.19,511.36
2016,9,27,12,15,936.0,90.5,1.3,26.0,804.5,652.78,483.25
2016,9,27,12,30,935.0,90.0,1.4,26.0,801.0,611.02,452.56
2016,9,27,12,45,936.0,87.5,1.5,26.5,790.0,566.35,417.93
2016,9,27,13,0,937.0,85.0,1.6,27.0,779.0,519.57,380.66
2016,9,27,13,15,931.5,84.5,1.65,26.5,759.5,469.79,341.23
2016,9,27,13,30,926.0,84.0,1.7,26.0,740.0,418.82,299.51
2016,9,27,13,45,917.5,83.0,1.75,26.0,712.5,365.51,254.31
2016,9,27,14,0,909.0,82.0,1.8,26.0,685.0,311.76,208.07
2016,9,27,14,15,898.5,80.5,1.85,26.0,651.0,256.99,161.35
2016,9,27,14,30,888.0,79.0,1.9,26.0,617.0,202.46,116.85
2016,9,27,14,45,872.5,77.5,2.0,26.0,577.0,147.87,77.87
2016,9,27,15,0,857.0,76.0,2.1,26.0,537.0,94.5,50.87
2016,9,27,15,15,837.0,73.5,2.15,25.5,492.5,53.42,39.76
2016,9,27,15,30,817.0,71.0,2.2,25.0,448.0,52.68,39.39
2016,9,27,15,45,788.5,67.5,2.25,24.5,399.0,51.13,38.27
2016,9,27,16,0,760.0,64.0,2.3,24.0,350.0,49.54,37.1
2016,9,27,16,15,719.5,59.5,2.25,23.0,299.0,47.05,35.18
2016,9,27,16,30,679.0,55.0,2.2,22.0,248.0,44.53,33.14
2016,9,27,16,45,616.5,49.0,2.2,21.5,197.5,40.56,29.65
2016,9,27,17,0,554.0,43.0,2.2,21.0,147.0,33.48,23.28
2016,9,27,17,15,450.5,34.0,2.15,20.0,101.0,27.04,17.3
2016,9,27,17,30,347.0,25.0,2.1,19.0,55.0,20.43,9.4
2016,9,27,17,45,173.5,12.5,2.05,18.5,27.5,11.37,0.0
2016,9,27,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,133.0,12.0,1.75,13.0,21.5,89.66,0.0
2016,9,28,6,30,266.0,24.0,1.8,13.0,43.0,231.37,140.1
2016,9,28,6,45,381.0,34.5,1.9,13.5,87.0,335.51,270.36
2016,9,28,7,0,496.0,45.0,2.0,14.0,131.0,439.74,361.59
2016,9,28,7,15,564.5,52.0,1.9,14.0,181.0,511.59,421.66
2016,9,28,7,30,633.0,59.0,1.8,14.0,231.0,585.49,479.91
2016,9,28,7,45,678.5,63.5,1.75,14.5,281.5,634.5,515.73
2016,9,28,8,0,724.0,68.0,1.7,15.0,332.0,688.66,553.73
2016,9,28,8,15,755.0,72.0,1.65,15.5,380.5,729.22,580.2
2016,9,28,8,30,786.0,76.0,1.6,16.0,429.0,767.79,604.43
2016,9,28,8,45,809.0,78.5,1.6,16.5,474.5,795.42,620.77
2016,9,28,9,0,832.0,81.0,1.6,17.0,520.0,820.27,635.01
2016,9,28,9,15,848.0,83.5,1.65,17.0,560.5,836.14,644.66
2016,9,28,9,30,864.0,86.0,1.7,17.0,601.0,841.31,647.07
2016,9,28,9,45,875.0,88.0,1.75,17.5,635.0,845.97,648.16
2016,9,28,10,0,886.0,90.0,1.8,18.0,669.0,847.2,647.03
2016,9,28,10,15,894.0,91.5,1.85,18.0,696.5,841.87,642.78
2016,9,28,10,30,902.0,93.0,1.9,18.0,724.0,833.05,636.33
2016,9,28,10,45,908.0,93.5,2.0,18.5,744.5,818.08,625.05
2016,9,28,11,0,914.0,94.0,2.1,19.0,765.0,799.73,611.54
2016,9,28,11,15,917.5,94.5,2.2,19.0,777.5,776.19,595.59
2016,9,28,11,30,921.0,95.0,2.3,19.0,790.0,749.48,577.37
2016,9,28,11,45,923.5,95.0,2.4,19.5,795.0,718.55,553.61
2016,9,28,12,0,926.0,95.0,2.5,20.0,800.0,684.75,527.07
2016,9,28,12,15,924.5,94.5,2.55,19.5,796.0,645.33,497.58
2016,9,28,12,30,923.0,94.0,2.6,19.0,792.0,603.65,465.54
2016,9,28,12,45,918.5,94.5,2.7,19.0,779.5,559.2,429.74
2016,9,28,13,0,914.0,95.0,2.8,19.0,767.0,513.06,391.56
2016,9,28,13,15,908.5,94.0,2.85,19.0,747.5,463.77,349.74
2016,9,28,13,30,903.0,93.0,2.9,19.0,728.0,413.35,305.89
2016,9,28,13,45,896.0,91.0,3.0,19.0,701.0,360.74,259.44
2016,9,28,14,0,889.0,89.0,3.1,19.0,674.0,307.61,211.99
2016,9,28,14,15,877.5,87.5,3.1,18.5,640.0,253.61,164.7
2016,9,28,14,30,866.0,86.0,3.1,18.0,606.0,199.98,119.95
2016,9,28,14,45,498.0,161.5,3.15,18.0,456.0,155.87,102.69
2016,9,28,15,0,130.0,237.0,3.2,18.0,306.0,172.47,133.65
2016,9,28,15,15,223.0,207.0,3.25,17.5,314.0,148.76,123.24
2016,9,28,15,30,316.0,177.0,3.3,17.0,322.0,124.15,102.75
2016,9,28,15,45,521.0,123.5,3.35,17.0,330.5,85.58,69.63
2016,9,28,16,0,726.0,70.0,3.4,17.0,339.0,54.34,42.45
2016,9,28,16,15,682.5,65.0,3.35,16.5,288.5,47.15,36.26
2016,9,28,16,30,639.0,60.0,3.3,16.0,238.0,44.67,34.13
2016,9,28,16,45,565.0,54.0,3.3,15.5,187.5,41.22,30.98
2016,9,28,17,0,491.0,48.0,3.3,15.0,137.0,37.79,27.66
2016,9,28,17,15,378.0,37.5,3.25,14.5,93.0,30.21,20.38
2016,9,28,17,30,265.0,27.0,3.2,14.0,49.0,22.4,10.14
2016,9,28,17,45,132.5,13.5,3.15,14.0,24.5,12.28,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,98.0,13.0,2.5,11.0,20.0,69.61,0.0
2016,9,29,6,30,196.0,26.0,2.6,11.0,40.0,187.63,105.14
2016,9,29,6,45,315.5,38.5,2.75,11.5,82.5,295.13,239.72
2016,9,29,7,0,435.0,51.0,2.9,12.0,125.0,402.68,335.48
2016,9,29,7,15,507.5,59.0,2.85,12.0,174.0,477.4,400.41
2016,9,29,7,30,580.0,67.0,2.8,12.0,223.0,554.09,463.13
2016,9,29,7,45,290.0,87.5,2.8,12.5,165.5,359.31,302.82
2016,9,29,8,0,0.0,108.0,2.8,13.0,108.0,102.21,81.5
2016,9,29,8,15,0.0,122.5,2.8,13.5,122.5,115.51,92.66
2016,9,29,8,30,0.0,137.0,2.8,14.0,137.0,128.78,103.27
2016,9,29,8,45,13.0,168.0,2.8,14.5,175.0,170.49,137.71
2016,9,29,9,0,26.0,199.0,2.8,15.0,213.0,212.01,171.28
2016,9,29,9,15,18.5,199.0,2.8,15.5,209.5,202.99,162.81
2016,9,29,9,30,11.0,199.0,2.8,16.0,206.0,194.57,155.03
2016,9,29,9,45,252.0,213.5,2.8,16.5,377.0,448.01,361.25
2016,9,29,10,0,493.0,228.0,2.8,17.0,548.0,671.33,530.23
2016,9,29,10,15,498.0,235.5,2.8,17.0,570.5,671.67,527.67
2016,9,29,10,30,503.0,243.0,2.8,17.0,593.0,669.64,525.03
2016,9,29,10,45,702.0,169.5,2.85,17.5,673.5,740.56,578.9
2016,9,29,11,0,901.0,96.0,2.9,18.0,754.0,788.04,611.9
2016,9,29,11,15,904.0,96.5,2.95,18.0,766.0,764.35,594.43
2016,9,29,11,30,907.0,97.0,3.0,18.0,778.0,737.58,575.26
2016,9,29,11,45,907.5,97.5,3.05,18.0,781.5,706.15,551.05
2016,9,29,12,0,908.0,98.0,3.1,18.0,785.0,672.01,524.39
2016,9,29,12,15,907.0,97.5,3.15,18.0,781.0,633.49,493.94
2016,9,29,12,30,906.0,97.0,3.2,18.0,777.0,592.71,461.06
2016,9,29,12,45,903.0,96.5,3.25,18.0,765.0,548.82,424.97
2016,9,29,13,0,900.0,96.0,3.3,18.0,753.0,503.18,386.53
2016,9,29,13,15,894.5,95.0,3.3,18.0,733.5,454.54,344.64
2016,9,29,13,30,889.0,94.0,3.3,18.0,714.0,404.8,300.84
2016,9,29,13,45,879.5,93.0,3.35,18.0,687.0,352.92,254.62
2016,9,29,14,0,870.0,92.0,3.4,18.0,660.0,300.77,207.76
2016,9,29,14,15,858.5,90.0,3.45,17.5,626.5,247.4,160.95
2016,9,29,14,30,847.0,88.0,3.5,17.0,593.0,187.11,110.94
2016,9,29,14,45,829.5,86.0,3.55,17.0,553.5,133.71,72.55
2016,9,29,15,0,812.0,84.0,3.6,17.0,514.0,81.94,47.64
2016,9,29,15,15,688.5,103.0,3.65,16.5,445.5,67.43,53.61
2016,9,29,15,30,565.0,122.0,3.7,16.0,377.0,83.04,67.56
2016,9,29,15,45,433.5,128.5,3.75,16.0,311.0,88.58,72.6
2016,9,29,16,0,302.0,135.0,3.8,16.0,245.0,98.66,81.6
2016,9,29,16,15,280.0,117.5,3.75,15.5,208.0,87.28,71.86
2016,9,29,16,30,258.0,100.0,3.7,15.0,171.0,75.48,61.54
2016,9,29,16,45,228.0,81.0,3.7,15.0,134.0,62.19,49.54
2016,9,29,17,0,198.0,62.0,3.7,15.0,97.0,48.45,36.92
2016,9,29,17,15,145.0,44.0,3.55,14.5,65.0,34.93,24.28
2016,9,29,17,30,92.0,26.0,3.4,14.0,33.0,21.04,7.82
2016,9,29,17,45,46.0,13.0,3.3,13.5,16.5,11.82,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
