Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,6,15,112.0,11.5,3.35,11.0,19.0,76.22,0.0
2016,9,30,6,30,224.0,23.0,3.5,11.0,38.0,199.36,100.51
2016,9,30,6,45,343.0,34.5,3.65,11.5,80.5,308.24,250.12
2016,9,30,7,0,462.0,46.0,3.8,12.0,123.0,414.43,346.0
2016,9,30,7,15,533.0,53.5,3.85,12.5,172.0,487.4,409.37
2016,9,30,7,30,604.0,61.0,3.9,13.0,221.0,562.5,470.81
2016,9,30,7,45,652.5,66.0,4.0,13.5,271.0,618.31,514.46
2016,9,30,8,0,701.0,71.0,4.1,14.0,321.0,673.87,556.21
2016,9,30,8,15,732.5,75.0,4.1,14.0,369.5,709.44,582.06
2016,9,30,8,30,764.0,79.0,4.1,14.0,418.0,747.79,609.48
2016,9,30,8,45,789.0,81.5,4.2,14.5,463.0,776.59,628.4
2016,9,30,9,0,814.0,84.0,4.3,15.0,508.0,802.67,645.34
2016,9,30,9,15,830.5,86.0,4.3,15.0,547.5,818.01,654.84
2016,9,30,9,30,847.0,88.0,4.3,15.0,587.0,830.13,662.09
2016,9,30,9,45,860.5,89.5,4.3,15.5,621.5,828.74,658.31
2016,9,30,10,0,874.0,91.0,4.3,16.0,656.0,831.33,657.69
2016,9,30,10,15,883.0,92.5,4.25,16.0,683.5,826.74,652.9
2016,9,30,10,30,892.0,94.0,4.2,16.0,711.0,818.67,645.96
2016,9,30,10,45,897.0,95.5,4.2,16.5,731.0,803.98,633.36
2016,9,30,11,0,902.0,97.0,4.2,17.0,751.0,785.94,618.53
2016,9,30,11,15,906.0,97.5,4.25,17.0,763.5,762.87,601.47
2016,9,30,11,30,910.0,98.0,4.3,17.0,776.0,736.65,582.05
2016,9,30,11,45,912.0,98.0,4.35,17.0,781.0,705.56,557.57
2016,9,30,12,0,914.0,98.0,4.4,17.0,786.0,671.67,530.53
2016,9,30,12,15,913.5,97.5,4.4,17.0,782.0,633.18,499.25
2016,9,30,12,30,913.0,97.0,4.4,17.0,778.0,592.37,465.52
2016,9,30,12,45,910.0,96.5,4.45,17.0,766.5,548.15,428.49
2016,9,30,13,0,907.0,96.0,4.5,17.0,755.0,502.17,389.1
2016,9,30,13,15,902.0,95.0,4.5,17.0,735.5,453.39,346.38
2016,9,30,13,30,897.0,94.0,4.5,17.0,716.0,403.45,301.71
2016,9,30,13,45,891.0,91.5,4.55,17.0,689.5,351.06,254.36
2016,9,30,14,0,885.0,89.0,4.6,17.0,663.0,298.08,206.15
2016,9,30,14,15,874.0,87.5,4.55,16.5,629.5,244.47,158.67
2016,9,30,14,30,863.0,86.0,4.5,16.0,596.0,191.17,114.26
2016,9,30,14,45,849.0,83.5,4.5,16.0,556.5,129.55,69.57
2016,9,30,15,0,835.0,81.0,4.5,16.0,517.0,76.53,45.26
2016,9,30,15,15,813.5,78.0,4.45,15.5,472.5,57.0,44.7
2016,9,30,15,30,792.0,75.0,4.4,15.0,428.0,56.01,44.07
2016,9,30,15,45,761.5,71.5,4.35,15.0,379.5,54.57,42.93
2016,9,30,16,0,731.0,68.0,4.3,15.0,331.0,53.13,41.76
2016,9,30,16,15,687.0,63.0,4.2,14.5,280.5,50.35,39.43
2016,9,30,16,30,643.0,58.0,4.1,14.0,230.0,43.46,33.31
2016,9,30,16,45,571.0,51.5,4.05,14.0,180.0,39.55,29.64
2016,9,30,17,0,499.0,45.0,4.0,14.0,130.0,35.61,25.74
2016,9,30,17,15,382.0,34.0,3.85,13.5,86.0,27.46,17.84
2016,9,30,17,30,265.0,23.0,3.7,13.0,42.0,19.02,4.8
2016,9,30,17,45,132.5,11.5,3.55,13.0,21.0,10.46,0.0
2016,9,30,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,119.0,11.5,2.05,11.5,19.0,80.02,0.0
2016,10,1,6,30,238.0,23.0,2.1,12.0,38.0,205.64,87.96
2016,10,1,6,45,363.0,33.5,2.2,12.5,81.0,319.21,255.68
2016,10,1,7,0,488.0,44.0,2.3,13.0,124.0,428.49,353.34
2016,10,1,7,15,560.5,51.0,2.35,13.0,174.0,502.23,416.8
2016,10,1,7,30,633.0,58.0,2.4,13.0,224.0,578.18,478.57
2016,10,1,7,45,681.0,63.0,2.45,13.5,275.0,628.97,517.3
2016,10,1,8,0,729.0,68.0,2.5,14.0,326.0,685.17,558.52
2016,10,1,8,15,760.5,72.0,2.4,14.5,375.0,725.75,585.65
2016,10,1,8,30,792.0,76.0,2.3,15.0,424.0,764.28,610.39
2016,10,1,8,45,815.5,78.5,2.25,15.5,469.5,791.94,626.9
2016,10,1,9,0,839.0,81.0,2.2,16.0,515.0,816.79,641.14
2016,10,1,9,15,855.5,83.0,2.15,16.0,555.5,832.08,649.67
2016,10,1,9,30,872.0,85.0,2.1,16.0,596.0,836.84,650.88
2016,10,1,9,45,889.0,85.0,2.1,16.5,631.5,843.82,653.11
2016,10,1,10,0,906.0,85.0,2.1,17.0,667.0,847.32,653.01
2016,10,1,10,15,914.5,86.0,2.1,17.0,694.5,841.41,647.78
2016,10,1,10,30,923.0,87.0,2.1,17.0,722.0,831.95,640.32
2016,10,1,10,45,928.5,88.0,2.1,17.5,742.0,816.59,627.76
2016,10,1,11,0,934.0,89.0,2.1,18.0,762.0,797.78,612.99
2016,10,1,11,15,937.0,89.5,2.2,18.0,774.5,773.24,596.26
2016,10,1,11,30,940.0,90.0,2.3,18.0,787.0,745.52,577.09
2016,10,1,11,45,940.5,90.5,2.4,18.5,791.5,713.06,551.71
2016,10,1,12,0,941.0,91.0,2.5,19.0,796.0,677.79,523.81
2016,10,1,12,15,940.5,91.0,2.6,19.0,792.0,638.81,493.56
2016,10,1,12,30,940.0,91.0,2.7,19.0,788.0,597.43,460.66
2016,10,1,12,45,936.5,90.5,2.85,19.0,775.5,551.88,423.81
2016,10,1,13,0,933.0,90.0,3.0,19.0,763.0,504.56,384.43
2016,10,1,13,15,927.5,89.5,3.05,19.0,743.5,454.85,341.81
2016,10,1,13,30,922.0,89.0,3.1,19.0,724.0,403.97,297.14
2016,10,1,13,45,914.0,87.5,3.2,19.0,696.5,350.58,249.71
2016,10,1,14,0,906.0,86.0,3.3,19.0,669.0,296.74,201.54
2016,10,1,14,15,894.5,84.5,3.35,18.5,634.5,241.98,153.89
2016,10,1,14,30,883.0,83.0,3.4,18.0,600.0,187.59,109.51
2016,10,1,14,45,867.0,81.0,3.5,18.0,559.5,133.03,72.1
2016,10,1,15,0,851.0,79.0,3.6,18.0,519.0,71.47,43.1
2016,10,1,15,15,829.0,76.0,3.65,17.5,473.5,55.84,43.35
2016,10,1,15,30,807.0,73.0,3.7,17.0,428.0,54.79,42.66
2016,10,1,15,45,776.0,69.5,3.75,17.0,379.0,53.27,41.46
2016,10,1,16,0,745.0,66.0,3.8,17.0,330.0,51.76,40.22
2016,10,1,16,15,699.5,61.0,3.75,16.5,279.0,48.91,37.82
2016,10,1,16,30,654.0,56.0,3.7,16.0,228.0,42.1,31.81
2016,10,1,16,45,583.0,49.5,3.7,16.0,177.5,38.11,28.08
2016,10,1,17,0,512.0,43.0,3.7,16.0,127.0,34.1,24.14
2016,10,1,17,15,387.0,32.5,3.6,15.5,83.0,26.3,16.53
2016,10,1,17,30,262.0,22.0,3.5,15.0,39.0,18.27,1.83
2016,10,1,17,45,131.0,11.0,3.45,14.5,19.5,10.01,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,111.5,11.0,2.35,11.5,17.5,74.9,0.0
2016,10,2,6,30,223.0,22.0,2.5,12.0,35.0,193.17,64.41
2016,10,2,6,45,341.0,33.0,2.65,12.5,76.5,303.17,242.07
2016,10,2,7,0,459.0,44.0,2.8,13.0,118.0,407.05,336.55
2016,10,2,7,15,531.5,51.0,2.9,13.0,166.5,479.71,400.21
2016,10,2,7,30,604.0,58.0,3.0,13.0,215.0,554.6,462.14
2016,10,2,7,45,302.0,64.5,3.15,13.5,143.0,333.78,282.12
2016,10,2,8,0,0.0,71.0,3.3,14.0,71.0,63.09,48.24
2016,10,2,8,15,40.5,126.5,3.35,14.0,144.0,163.27,134.19
2016,10,2,8,30,81.0,182.0,3.4,14.0,217.0,261.02,215.4
2016,10,2,8,45,40.5,168.5,3.45,14.5,186.0,206.38,168.25
2016,10,2,9,0,0.0,155.0,3.5,15.0,155.0,144.14,114.97
2016,10,2,9,15,2.5,168.5,3.5,15.0,170.0,158.4,126.56
2016,10,2,9,30,5.0,182.0,3.5,15.0,185.0,172.58,137.9
2016,10,2,9,45,2.5,148.5,3.55,15.5,150.0,136.65,107.93
2016,10,2,10,0,0.0,115.0,3.6,16.0,115.0,102.7,79.66
2016,10,2,10,15,6.5,172.0,3.6,16.0,176.5,160.97,127.31
2016,10,2,10,30,13.0,229.0,3.6,16.0,238.0,219.28,174.1
2016,10,2,10,45,11.0,223.5,3.65,16.0,231.0,211.1,167.15
2016,10,2,11,0,9.0,218.0,3.7,16.0,224.0,203.24,160.65
2016,10,2,11,15,100.0,287.0,3.7,16.0,360.5,346.21,275.66
2016,10,2,11,30,191.0,356.0,3.7,16.0,497.0,465.47,368.01
2016,10,2,11,45,257.5,346.0,3.75,16.5,537.0,492.81,388.12
2016,10,2,12,0,324.0,336.0,3.8,17.0,577.0,508.55,399.3
2016,10,2,12,15,618.5,217.0,3.85,17.0,674.0,561.16,441.15
2016,10,2,12,30,913.0,98.0,3.9,17.0,771.0,584.84,458.31
2016,10,2,12,45,908.0,99.0,3.95,17.0,759.0,540.87,421.11
2016,10,2,13,0,903.0,100.0,4.0,17.0,747.0,495.28,381.99
2016,10,2,13,15,897.0,99.0,4.05,16.5,727.0,446.21,339.81
2016,10,2,13,30,891.0,98.0,4.1,16.0,707.0,396.1,295.61
2016,10,2,13,45,882.5,96.5,4.2,16.0,679.5,344.01,248.53
2016,10,2,14,0,874.0,95.0,4.3,16.0,652.0,291.56,200.94
2016,10,2,14,15,861.0,93.0,4.3,16.0,617.5,231.12,148.05
2016,10,2,14,30,848.0,91.0,4.3,16.0,583.0,177.32,103.85
2016,10,2,14,45,829.0,89.0,4.35,16.0,542.5,123.98,67.69
2016,10,2,15,0,810.0,87.0,4.4,16.0,502.0,72.44,47.58
2016,10,2,15,15,786.5,83.5,4.35,15.5,457.0,61.28,48.51
2016,10,2,15,30,763.0,80.0,4.3,15.0,412.0,60.06,47.68
2016,10,2,15,45,730.5,75.5,4.3,15.0,364.0,57.96,45.96
2016,10,2,16,0,698.0,71.0,4.3,15.0,316.0,50.9,39.8
2016,10,2,16,15,650.0,65.5,4.2,14.5,265.5,48.11,37.43
2016,10,2,16,30,602.0,60.0,4.1,14.0,215.0,45.29,34.91
2016,10,2,16,45,532.0,52.0,4.0,14.0,166.5,40.23,30.17
2016,10,2,17,0,462.0,44.0,3.9,14.0,118.0,35.06,25.13
2016,10,2,17,15,334.5,33.0,3.7,13.5,76.0,26.88,16.96
2016,10,2,17,30,207.0,22.0,3.5,13.0,34.0,18.43,0.0
2016,10,2,17,45,103.5,11.0,3.3,13.0,17.0,10.01,0.0
2016,10,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.5,1.55,11.5,6.5,5.91,0.0
2016,10,3,6,30,0.0,13.0,1.6,12.0,13.0,11.44,0.0
2016,10,3,6,45,0.0,29.5,1.7,12.5,29.5,27.64,16.77
2016,10,3,7,0,0.0,46.0,1.8,13.0,46.0,44.7,32.09
2016,10,3,7,15,0.0,65.5,1.8,13.0,65.5,64.85,49.76
2016,10,3,7,30,0.0,85.0,1.8,13.0,85.0,84.24,66.58
2016,10,3,7,45,3.5,103.0,1.85,13.0,104.5,103.99,83.54
2016,10,3,8,0,7.0,121.0,1.9,13.0,124.0,123.68,100.18
2016,10,3,8,15,3.5,77.5,1.9,13.0,79.0,71.73,55.96
2016,10,3,8,30,0.0,34.0,1.9,13.0,34.0,29.98,20.12
2016,10,3,8,45,0.0,69.5,1.9,13.5,69.5,61.46,46.8
2016,10,3,9,0,0.0,105.0,1.9,14.0,105.0,94.27,74.07
2016,10,3,9,15,0.0,118.0,1.9,14.0,118.0,106.36,83.87
2016,10,3,9,30,0.0,131.0,1.9,14.0,131.0,118.38,93.57
2016,10,3,9,45,0.0,142.0,1.95,14.5,142.0,128.4,101.39
2016,10,3,10,0,0.0,153.0,2.0,15.0,153.0,138.35,109.09
2016,10,3,10,15,1.0,163.5,2.05,15.0,164.5,148.54,117.21
2016,10,3,10,30,2.0,174.0,2.1,15.0,176.0,158.6,125.2
2016,10,3,10,45,1.5,168.5,2.15,15.0,170.0,152.56,120.13
2016,10,3,11,0,1.0,163.0,2.2,15.0,164.0,146.69,115.26
2016,10,3,11,15,0.5,158.5,2.25,15.0,159.0,141.87,111.28
2016,10,3,11,30,0.0,154.0,2.3,15.0,154.0,137.17,107.41
2016,10,3,11,45,7.5,203.0,2.35,15.5,208.5,185.49,146.22
2016,10,3,12,0,15.0,252.0,2.4,16.0,263.0,232.44,183.16
2016,10,3,12,15,10.0,220.5,2.4,16.0,228.0,200.32,157.5
2016,10,3,12,30,5.0,189.0,2.4,16.0,193.0,169.14,132.65
2016,10,3,12,45,7.0,202.5,2.45,16.0,207.5,180.86,142.17
2016,10,3,13,0,9.0,216.0,2.5,16.0,222.0,192.0,151.11
2016,10,3,13,15,11.5,225.0,2.45,15.5,233.0,198.94,156.96
2016,10,3,13,30,14.0,234.0,2.4,15.0,244.0,205.19,162.27
2016,10,3,13,45,7.5,202.5,2.4,15.0,208.0,175.87,139.0
2016,10,3,14,0,1.0,171.0,2.4,15.0,172.0,147.53,116.51
2016,10,3,14,15,0.5,141.0,2.35,15.0,141.5,122.37,96.24
2016,10,3,14,30,0.0,111.0,2.3,15.0,111.0,97.28,75.83
2016,10,3,14,45,0.0,106.0,2.3,15.0,106.0,92.83,72.35
2016,10,3,15,0,0.0,101.0,2.3,15.0,101.0,88.35,72.11
2016,10,3,15,15,0.0,89.5,2.25,15.0,89.5,78.72,63.91
2016,10,3,15,30,0.0,78.0,2.2,15.0,78.0,69.01,55.57
2016,10,3,15,45,322.0,77.0,2.15,15.0,188.0,53.39,41.93
2016,10,3,16,0,644.0,76.0,2.1,15.0,298.0,54.59,43.1
2016,10,3,16,15,594.0,70.0,1.95,14.5,249.5,51.6,40.55
2016,10,3,16,30,544.0,64.0,1.8,14.0,201.0,48.58,37.85
2016,10,3,16,45,464.5,55.5,1.7,14.0,154.0,43.25,32.83
2016,10,3,17,0,385.0,47.0,1.6,14.0,107.0,37.83,27.5
2016,10,3,17,15,260.5,34.0,1.5,14.0,68.0,26.59,16.43
2016,10,3,17,30,136.0,21.0,1.4,14.0,29.0,16.61,0.0
2016,10,3,17,45,68.0,10.5,1.3,14.0,14.5,9.55,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,16.5,10.0,1.7,12.0,10.5,18.61,0.0
2016,10,4,6,30,33.0,20.0,1.8,12.0,21.0,50.89,0.0
2016,10,4,6,45,96.5,38.0,1.95,12.5,51.0,135.27,104.35
2016,10,4,7,0,160.0,56.0,2.1,13.0,81.0,201.17,165.19
2016,10,4,7,15,190.5,75.5,2.1,13.0,116.0,249.18,207.94
2016,10,4,7,30,221.0,95.0,2.1,13.0,151.0,297.66,249.72
2016,10,4,7,45,254.0,111.0,2.1,13.5,188.5,343.37,287.51
2016,10,4,8,0,287.0,127.0,2.1,14.0,226.0,389.61,324.41
2016,10,4,8,15,526.0,102.0,2.0,14.0,316.0,572.34,470.99
2016,10,4,8,30,765.0,77.0,1.9,14.0,406.0,734.91,590.04
2016,10,4,8,45,796.0,78.5,1.85,14.5,452.0,766.79,608.53
2016,10,4,9,0,827.0,80.0,1.8,15.0,498.0,796.01,625.93
2016,10,4,9,15,844.5,82.5,1.7,15.5,538.5,812.34,633.43
2016,10,4,9,30,862.0,85.0,1.6,16.0,579.0,818.3,633.69
2016,10,4,9,45,873.5,87.0,1.55,16.5,613.5,822.73,633.61
2016,10,4,10,0,885.0,89.0,1.5,17.0,648.0,823.72,631.29
2016,10,4,10,15,894.5,90.5,1.45,17.0,675.5,819.04,626.42
2016,10,4,10,30,904.0,92.0,1.4,17.0,703.0,810.83,619.35
2016,10,4,10,45,913.5,91.5,1.4,17.5,724.0,796.95,608.0
2016,10,4,11,0,923.0,91.0,1.4,18.0,745.0,779.57,594.46
2016,10,4,11,15,644.5,203.5,1.5,18.0,664.0,671.1,514.78
2016,10,4,11,30,366.0,316.0,1.6,18.0,583.0,551.64,424.57
2016,10,4,11,45,651.5,203.0,1.7,18.0,680.5,622.64,480.82
2016,10,4,12,0,937.0,90.0,1.8,18.0,778.0,661.6,510.43
2016,10,4,12,15,571.5,219.5,1.95,18.0,639.0,528.75,408.56
2016,10,4,12,30,206.0,349.0,2.1,18.0,500.0,412.36,318.9
2016,10,4,12,45,564.0,220.0,2.3,18.5,621.5,465.01,358.39
2016,10,4,13,0,922.0,91.0,2.5,19.0,743.0,487.53,369.79
2016,10,4,13,15,916.0,90.5,2.65,18.5,723.0,438.16,327.84
2016,10,4,13,30,910.0,90.0,2.8,18.0,703.0,387.69,284.04
2016,10,4,13,45,900.5,88.5,2.95,18.0,675.0,334.54,236.74
2016,10,4,14,0,891.0,87.0,3.1,18.0,647.0,281.12,189.03
2016,10,4,14,15,879.0,85.5,3.2,18.0,613.0,227.2,142.24
2016,10,4,14,30,867.0,84.0,3.3,18.0,579.0,173.72,99.65
2016,10,4,14,45,849.5,82.0,3.4,18.0,538.5,112.32,59.16
2016,10,4,15,0,832.0,80.0,3.5,18.0,498.0,59.9,46.69
2016,10,4,15,15,808.5,77.0,3.55,17.5,452.5,56.97,44.4
2016,10,4,15,30,785.0,74.0,3.6,17.0,407.0,55.94,43.72
2016,10,4,15,45,748.0,71.0,3.7,17.0,358.0,54.84,42.88
2016,10,4,16,0,711.0,68.0,3.8,17.0,309.0,53.81,42.05
2016,10,4,16,15,661.0,62.5,3.8,16.5,258.5,46.21,35.43
2016,10,4,16,30,611.0,57.0,3.8,16.0,208.0,43.27,32.8
2016,10,4,16,45,523.5,50.0,3.8,16.0,158.5,38.91,28.67
2016,10,4,17,0,436.0,43.0,3.8,16.0,109.0,34.55,24.31
2016,10,4,17,15,298.5,31.0,3.7,15.5,68.0,25.39,14.96
2016,10,4,17,30,161.0,19.0,3.6,15.0,27.0,15.9,0.0
2016,10,4,17,45,80.5,9.5,3.55,14.5,13.5,8.64,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,15.5,2.15,10.5,15.5,14.1,0.0
2016,10,5,6,30,0.0,31.0,2.2,11.0,31.0,46.55,0.0
2016,10,5,6,45,254.0,35.0,2.25,11.5,73.5,246.1,192.79
2016,10,5,7,0,508.0,39.0,2.3,12.0,116.0,429.6,353.93
2016,10,5,7,15,583.5,45.5,2.3,12.5,166.0,503.9,417.63
2016,10,5,7,30,659.0,52.0,2.3,13.0,216.0,575.42,475.52
2016,10,5,7,45,709.0,56.0,2.3,13.5,267.5,632.07,518.94
2016,10,5,8,0,759.0,60.0,2.3,14.0,319.0,688.1,559.84
2016,10,5,8,15,790.5,63.5,2.3,14.5,368.0,727.76,586.94
2016,10,5,8,30,822.0,67.0,2.3,15.0,417.0,765.36,611.73
2016,10,5,8,45,845.5,69.5,2.3,15.5,462.5,792.72,628.48
2016,10,5,9,0,869.0,72.0,2.3,16.0,508.0,809.9,637.71
2016,10,5,9,15,885.0,74.0,2.15,16.5,548.5,824.68,644.01
2016,10,5,9,30,901.0,76.0,2.0,17.0,589.0,836.16,647.86
2016,10,5,9,45,912.0,77.5,1.9,17.5,623.0,839.5,646.51
2016,10,5,10,0,923.0,79.0,1.8,18.0,657.0,839.3,642.89
2016,10,5,10,15,931.0,80.0,1.75,18.0,684.5,832.53,636.64
2016,10,5,10,30,939.0,81.0,1.7,18.0,712.0,822.17,628.14
2016,10,5,10,45,944.5,82.0,1.65,18.5,732.0,806.32,614.89
2016,10,5,11,0,950.0,83.0,1.6,19.0,752.0,786.97,599.47
2016,10,5,11,15,952.5,83.0,1.65,19.0,763.5,761.03,581.73
2016,10,5,11,30,955.0,83.0,1.7,19.0,775.0,731.92,560.98
2016,10,5,11,45,956.0,83.5,1.8,19.0,778.5,699.27,536.86
2016,10,5,12,0,957.0,84.0,1.9,19.0,782.0,663.75,510.02
2016,10,5,12,15,955.5,83.5,1.95,19.0,777.5,623.15,478.45
2016,10,5,12,30,954.0,83.0,2.0,19.0,773.0,580.21,444.3
2016,10,5,12,45,942.0,86.5,2.15,19.5,758.0,533.63,406.01
2016,10,5,13,0,930.0,90.0,2.3,20.0,743.0,485.86,365.73
2016,10,5,13,15,924.0,89.0,2.35,19.5,722.5,435.71,323.54
2016,10,5,13,30,918.0,88.0,2.4,19.0,702.0,384.48,279.23
2016,10,5,13,45,907.0,87.5,2.5,19.0,673.5,331.36,232.21
2016,10,5,14,0,896.0,87.0,2.6,19.0,645.0,278.08,184.98
2016,10,5,14,15,883.5,85.0,2.65,19.0,610.0,223.48,138.15
2016,10,5,14,30,871.0,83.0,2.7,19.0,575.0,169.38,95.82
2016,10,5,14,45,850.5,81.5,2.8,19.0,534.0,108.03,56.68
2016,10,5,15,0,830.0,80.0,2.9,19.0,493.0,58.17,45.02
2016,10,5,15,15,805.5,77.0,2.95,18.5,447.5,57.13,44.38
2016,10,5,15,30,781.0,74.0,3.0,18.0,402.0,56.1,43.7
2016,10,5,15,45,743.0,70.5,3.05,18.0,352.5,54.6,42.5
2016,10,5,16,0,705.0,67.0,3.1,18.0,303.0,53.13,41.29
2016,10,5,16,15,653.5,62.0,3.05,17.5,252.5,45.96,35.06
2016,10,5,16,30,602.0,57.0,3.0,17.0,202.0,43.43,32.78
2016,10,5,16,45,518.0,49.0,3.0,16.5,153.0,38.23,27.98
2016,10,5,17,0,434.0,41.0,3.0,16.0,104.0,32.95,22.86
2016,10,5,17,15,293.0,29.5,3.05,15.5,64.0,24.2,13.56
2016,10,5,17,30,152.0,18.0,3.1,15.0,24.0,16.37,0.0
2016,10,5,17,45,76.0,9.0,3.15,14.5,12.0,8.19,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,104.5,9.0,1.45,11.5,14.0,67.93,0.0
2016,10,6,6,30,209.0,18.0,1.5,12.0,28.0,172.29,0.0
2016,10,6,6,45,350.0,28.0,1.55,12.5,69.5,299.1,230.36
2016,10,6,7,0,491.0,38.0,1.6,13.0,111.0,415.26,338.62
2016,10,6,7,15,566.5,45.0,1.7,13.5,160.0,489.39,402.44
2016,10,6,7,30,642.0,52.0,1.8,14.0,209.0,560.7,460.12
2016,10,6,7,45,691.5,56.0,1.9,14.5,259.5,616.4,503.07
2016,10,6,8,0,741.0,60.0,2.0,15.0,310.0,671.47,543.68
2016,10,6,8,15,772.5,63.5,1.95,15.5,358.0,710.67,570.02
2016,10,6,8,30,804.0,67.0,1.9,16.0,406.0,747.85,594.01
2016,10,6,8,45,827.5,69.5,1.9,16.5,451.0,774.9,610.45
2016,10,6,9,0,851.0,72.0,1.9,17.0,496.0,791.87,619.51
2016,10,6,9,15,867.0,74.0,1.85,17.5,536.0,806.48,626.46
2016,10,6,9,30,883.0,76.0,1.8,18.0,576.0,817.87,631.13
2016,10,6,9,45,898.0,76.0,1.75,18.5,610.0,822.68,631.32
2016,10,6,10,0,913.0,76.0,1.7,19.0,644.0,824.02,629.29
2016,10,6,10,15,921.5,77.0,1.6,19.0,671.0,817.76,622.87
2016,10,6,10,30,930.0,78.0,1.5,19.0,698.0,807.93,614.22
2016,10,6,10,45,935.5,78.5,1.45,19.5,718.0,791.72,600.78
2016,10,6,11,0,941.0,79.0,1.4,20.0,738.0,772.07,585.23
2016,10,6,11,15,944.0,79.5,1.35,20.0,749.5,747.28,567.42
2016,10,6,11,30,947.0,80.0,1.3,20.0,761.0,719.29,546.56
2016,10,6,11,45,948.5,80.0,1.3,20.5,764.5,686.77,521.07
2016,10,6,12,0,950.0,80.0,1.3,21.0,768.0,651.38,493.16
2016,10,6,12,15,948.5,79.5,1.35,21.0,764.0,611.12,462.51
2016,10,6,12,30,947.0,79.0,1.4,21.0,760.0,568.55,429.28
2016,10,6,12,45,940.0,80.5,1.5,21.0,746.5,523.01,393.07
2016,10,6,13,0,933.0,82.0,1.6,21.0,733.0,475.94,354.46
2016,10,6,13,15,927.5,81.0,1.65,21.0,712.5,426.02,312.29
2016,10,6,13,30,922.0,80.0,1.7,21.0,692.0,374.96,268.09
2016,10,6,13,45,912.0,79.5,1.75,21.0,664.0,322.12,221.81
2016,10,6,14,0,902.0,79.0,1.8,21.0,636.0,269.03,175.29
2016,10,6,14,15,890.0,77.5,1.85,21.0,602.0,214.79,129.45
2016,10,6,14,30,878.0,76.0,1.9,21.0,568.0,160.98,88.28
2016,10,6,14,45,859.5,74.0,2.0,21.0,527.0,107.07,56.57
2016,10,6,15,0,841.0,72.0,2.1,21.0,486.0,52.66,39.92
2016,10,6,15,15,678.0,96.5,2.15,20.5,410.0,64.74,50.59
2016,10,6,15,30,515.0,121.0,2.2,20.0,334.0,83.83,67.32
2016,10,6,15,45,488.0,110.5,2.25,20.0,293.0,78.0,62.43
2016,10,6,16,0,461.0,100.0,2.3,20.0,252.0,71.94,57.28
2016,10,6,16,15,543.0,75.5,2.25,19.0,225.5,56.65,44.17
2016,10,6,16,30,625.0,51.0,2.2,18.0,199.0,42.37,31.69
2016,10,6,16,45,541.0,44.0,2.15,17.5,150.0,34.22,24.32
2016,10,6,17,0,457.0,37.0,2.1,17.0,101.0,29.61,19.82
2016,10,6,17,15,228.5,29.5,2.1,16.5,61.5,23.15,12.11
2016,10,6,17,30,0.0,22.0,2.1,16.0,22.0,20.01,0.0
2016,10,6,17,45,0.0,11.0,2.15,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,9.0,1.35,12.5,9.0,8.19,0.0
2016,10,7,6,30,0.0,18.0,1.4,13.0,18.0,18.64,0.0
2016,10,7,6,45,90.0,34.0,1.5,13.5,47.0,124.97,92.68
2016,10,7,7,0,180.0,50.0,1.6,14.0,76.0,204.44,166.55
2016,10,7,7,15,209.5,69.0,1.6,14.0,111.0,251.75,208.71
2016,10,7,7,30,239.0,88.0,1.6,14.0,146.0,299.29,249.59
2016,10,7,7,45,262.5,105.5,1.6,14.5,182.0,340.33,283.19
2016,10,7,8,0,286.0,123.0,1.6,15.0,218.0,381.19,315.39
2016,10,7,8,15,426.5,117.0,1.6,15.5,283.0,499.97,409.43
2016,10,7,8,30,567.0,111.0,1.6,16.0,348.0,613.72,495.0
2016,10,7,8,45,700.0,91.5,1.65,17.0,416.5,699.96,554.65
2016,10,7,9,0,833.0,72.0,1.7,18.0,485.0,781.17,608.74
2016,10,7,9,15,715.5,113.5,1.7,18.5,488.0,737.63,574.39
2016,10,7,9,30,598.0,155.0,1.7,19.0,491.0,683.51,532.92
2016,10,7,9,45,726.0,125.0,1.75,20.0,557.0,746.47,576.17
2016,10,7,10,0,854.0,95.0,1.8,21.0,623.0,801.09,610.69
2016,10,7,10,15,863.0,96.5,1.75,21.5,650.0,789.59,599.57
2016,10,7,10,30,872.0,98.0,1.7,22.0,677.0,781.1,591.39
2016,10,7,10,45,880.0,98.5,1.7,22.5,696.5,767.39,580.22
2016,10,7,11,0,888.0,99.0,1.7,23.0,716.0,750.34,566.94
2016,10,7,11,15,891.5,99.5,1.6,23.0,727.5,726.8,549.2
2016,10,7,11,30,895.0,100.0,1.5,23.0,739.0,700.22,528.38
2016,10,7,11,45,897.0,99.5,1.45,23.5,743.0,668.78,503.37
2016,10,7,12,0,899.0,99.0,1.4,24.0,747.0,634.63,476.13
2016,10,7,12,15,898.0,99.0,1.3,24.0,743.0,596.67,446.29
2016,10,7,12,30,897.0,99.0,1.2,24.0,739.0,556.48,414.22
2016,10,7,12,45,872.5,108.0,1.1,24.5,721.5,510.87,376.81
2016,10,7,13,0,848.0,117.0,1.0,25.0,704.0,462.89,337.22
2016,10,7,13,15,841.5,115.5,0.9,25.0,684.0,414.74,297.33
2016,10,7,13,30,835.0,114.0,0.8,25.0,664.0,365.8,256.01
2016,10,7,13,45,825.0,112.0,0.75,25.0,637.0,314.9,212.96
2016,10,7,14,0,815.0,110.0,0.7,25.0,610.0,264.03,170.01
2016,10,7,14,15,800.5,108.0,0.7,25.0,576.0,212.66,128.4
2016,10,7,14,30,786.0,106.0,0.7,25.0,542.0,162.24,91.52
2016,10,7,14,45,691.0,116.5,0.7,25.0,480.0,110.92,64.59
2016,10,7,15,0,596.0,127.0,0.7,25.0,418.0,84.19,65.71
2016,10,7,15,15,624.5,107.0,0.75,24.5,386.5,72.26,56.06
2016,10,7,15,30,653.0,87.0,0.8,24.0,355.0,59.94,45.88
2016,10,7,15,45,594.0,89.5,0.9,23.5,310.0,63.62,49.27
2016,10,7,16,0,535.0,92.0,1.0,23.0,265.0,68.01,53.2
2016,10,7,16,15,485.5,81.5,1.1,22.0,218.5,61.81,48.05
2016,10,7,16,30,436.0,71.0,1.2,21.0,172.0,53.32,40.73
2016,10,7,16,45,363.5,58.0,1.35,20.0,128.0,44.24,32.64
2016,10,7,17,0,291.0,45.0,1.5,19.0,84.0,34.86,23.99
2016,10,7,17,15,145.5,30.5,1.55,18.5,50.0,23.89,11.74
2016,10,7,17,30,0.0,16.0,1.6,18.0,16.0,14.55,0.0
2016,10,7,17,45,0.0,8.0,1.65,18.0,8.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,58.5,8.0,1.1,13.5,10.5,7.28,0.0
2016,10,8,6,30,117.0,16.0,1.1,14.0,21.0,84.68,0.0
2016,10,8,6,45,249.5,29.5,1.1,14.5,59.0,234.77,174.17
2016,10,8,7,0,382.0,43.0,1.1,15.0,97.0,345.08,278.29
2016,10,8,7,15,465.0,52.0,1.1,15.0,144.5,423.98,346.05
2016,10,8,7,30,548.0,61.0,1.1,15.0,192.0,505.7,412.66
2016,10,8,7,45,599.5,67.5,1.1,15.5,240.5,562.83,455.97
2016,10,8,8,0,651.0,74.0,1.1,16.0,289.0,619.83,497.21
2016,10,8,8,15,687.5,79.0,1.1,16.5,336.5,662.51,526.25
2016,10,8,8,30,724.0,84.0,1.1,17.0,384.0,703.58,553.24
2016,10,8,8,45,748.5,88.0,1.1,18.0,428.0,727.61,566.32
2016,10,8,9,0,773.0,92.0,1.1,19.0,472.0,753.6,580.63
2016,10,8,9,15,792.0,95.0,1.15,20.0,511.5,771.04,589.33
2016,10,8,9,30,811.0,98.0,1.2,21.0,551.0,785.31,595.89
2016,10,8,9,45,854.5,89.0,1.25,22.0,591.0,802.08,604.17
2016,10,8,10,0,898.0,80.0,1.3,23.0,631.0,809.09,605.83
2016,10,8,10,15,906.5,81.0,1.25,23.0,658.0,802.74,599.86
2016,10,8,10,30,915.0,82.0,1.2,23.0,685.0,792.89,591.84
2016,10,8,10,45,920.0,83.0,1.2,23.5,704.5,776.91,579.37
2016,10,8,11,0,925.0,84.0,1.2,24.0,724.0,757.55,564.83
2016,10,8,11,15,928.0,84.5,1.1,24.5,735.5,732.97,545.81
2016,10,8,11,30,931.0,85.0,1.0,25.0,747.0,705.25,523.31
2016,10,8,11,45,931.5,86.0,0.9,25.5,750.5,673.41,497.8
2016,10,8,12,0,932.0,87.0,0.8,26.0,754.0,638.8,470.11
2016,10,8,12,15,931.0,86.5,0.7,26.0,749.5,599.33,439.6
2016,10,8,12,30,930.0,86.0,0.6,26.0,745.0,557.57,406.85
2016,10,8,12,45,927.0,85.5,0.5,26.0,732.5,512.75,371.2
2016,10,8,13,0,924.0,85.0,0.4,26.0,720.0,466.16,333.4
2016,10,8,13,15,918.0,84.0,0.35,26.0,700.0,416.46,292.82
2016,10,8,13,30,912.0,83.0,0.3,26.0,680.0,365.69,250.51
2016,10,8,13,45,903.0,82.0,0.3,26.0,652.0,313.27,206.61
2016,10,8,14,0,894.0,81.0,0.3,26.0,624.0,260.51,162.49
2016,10,8,14,15,882.0,79.0,0.4,26.0,590.0,206.4,119.25
2016,10,8,14,30,870.0,77.0,0.5,26.0,556.0,152.75,80.75
2016,10,8,14,45,852.0,75.0,0.6,26.0,515.5,99.46,52.45
2016,10,8,15,0,834.0,73.0,0.7,26.0,475.0,53.64,39.89
2016,10,8,15,15,810.5,70.0,0.8,25.5,430.0,52.43,39.14
2016,10,8,15,30,787.0,67.0,0.9,25.0,385.0,51.21,38.3
2016,10,8,15,45,752.0,63.5,1.05,24.5,336.5,49.52,37.03
2016,10,8,16,0,717.0,60.0,1.2,24.0,288.0,47.84,35.73
2016,10,8,16,15,666.0,54.5,1.2,23.0,238.5,44.38,32.87
2016,10,8,16,30,615.0,49.0,1.2,22.0,189.0,40.88,29.83
2016,10,8,16,45,532.0,42.0,1.3,21.0,140.5,32.83,22.67
2016,10,8,17,0,449.0,35.0,1.4,20.0,92.0,28.18,18.14
2016,10,8,17,15,302.5,23.5,1.45,19.0,54.0,19.2,7.42
2016,10,8,17,30,156.0,12.0,1.5,18.0,16.0,10.91,0.0
2016,10,8,17,45,78.0,6.0,1.55,17.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,86.5,7.5,0.7,13.0,11.0,0.0,0.0
2016,10,9,6,30,173.0,15.0,0.7,13.0,22.0,116.82,0.0
2016,10,9,6,45,309.5,26.5,0.7,13.5,61.0,268.76,195.84
2016,10,9,7,0,446.0,38.0,0.7,14.0,100.0,380.65,305.21
2016,10,9,7,15,526.0,45.5,0.65,14.5,148.0,456.47,369.29
2016,10,9,7,30,606.0,53.0,0.6,15.0,196.0,535.1,430.72
2016,10,9,7,45,656.0,58.5,0.55,15.5,245.5,590.64,471.26
2016,10,9,8,0,706.0,64.0,0.5,16.0,295.0,641.61,506.33
2016,10,9,8,15,740.0,68.0,0.5,16.5,342.5,682.4,533.16
2016,10,9,8,30,774.0,72.0,0.5,17.0,390.0,721.26,557.73
2016,10,9,8,45,797.0,75.5,0.5,18.0,434.5,748.42,572.45
2016,10,9,9,0,820.0,79.0,0.5,19.0,479.0,772.8,585.02
2016,10,9,9,15,837.5,81.5,0.55,19.5,518.5,788.49,593.5
2016,10,9,9,30,855.0,84.0,0.6,20.0,558.0,800.92,599.93
2016,10,9,9,45,872.0,84.5,0.65,21.0,592.5,800.72,596.91
2016,10,9,10,0,889.0,85.0,0.7,22.0,627.0,803.9,596.44
2016,10,9,10,15,897.5,86.0,0.8,22.0,654.0,797.46,592.7
2016,10,9,10,30,906.0,87.0,0.9,22.0,681.0,787.56,586.8
2016,10,9,10,45,910.5,88.5,1.0,22.5,700.0,771.74,575.86
2016,10,9,11,0,915.0,90.0,1.1,23.0,719.0,752.57,562.71
2016,10,9,11,15,918.0,91.0,1.2,23.0,730.5,728.57,546.85
2016,10,9,11,30,921.0,92.0,1.3,23.0,742.0,701.45,527.58
2016,10,9,11,45,920.0,93.0,1.4,23.5,745.0,668.82,502.94
2016,10,9,12,0,919.0,94.0,1.5,24.0,748.0,633.55,475.87
2016,10,9,12,15,917.5,94.0,1.55,24.0,743.0,594.61,446.08
2016,10,9,12,30,916.0,94.0,1.6,24.0,738.0,553.44,413.8
2016,10,9,12,45,909.5,94.5,1.7,24.0,724.5,508.33,377.9
2016,10,9,13,0,903.0,95.0,1.8,24.0,711.0,461.76,339.74
2016,10,9,13,15,896.0,94.0,1.85,23.5,690.5,412.53,298.89
2016,10,9,13,30,889.0,93.0,1.9,23.0,670.0,362.37,256.17
2016,10,9,13,45,878.0,92.0,1.95,23.0,642.0,310.43,211.01
2016,10,9,14,0,867.0,91.0,2.0,23.0,614.0,252.36,161.39
2016,10,9,14,15,853.5,89.0,2.05,22.5,579.5,198.73,117.43
2016,10,9,14,30,840.0,87.0,2.1,22.0,545.0,145.85,78.93
2016,10,9,14,45,821.5,84.5,2.15,22.0,504.5,93.36,51.04
2016,10,9,15,0,803.0,82.0,2.2,22.0,464.0,60.22,46.28
2016,10,9,15,15,777.0,78.5,2.2,21.5,419.5,58.84,45.36
2016,10,9,15,30,751.0,75.0,2.2,21.0,375.0,57.47,44.4
2016,10,9,15,45,715.0,70.5,2.2,21.0,326.5,55.21,42.54
2016,10,9,16,0,679.0,66.0,2.2,21.0,278.0,48.32,36.6
2016,10,9,16,15,624.5,60.0,2.05,20.0,229.0,44.98,33.81
2016,10,9,16,30,570.0,54.0,1.9,19.0,180.0,41.59,30.81
2016,10,9,16,45,485.0,45.0,1.8,18.5,133.0,35.46,25.15
2016,10,9,17,0,400.0,36.0,1.7,18.0,86.0,29.18,19.04
2016,10,9,17,15,200.0,24.5,1.6,17.5,49.5,20.19,6.87
2016,10,9,17,30,0.0,13.0,1.5,17.0,13.0,11.82,0.0
2016,10,9,17,45,0.0,6.5,1.45,16.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
