Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,2.5,1.2,12.0,2.5,0.0,0.0
2016,10,10,6,30,0.0,5.0,1.2,12.0,5.0,4.55,0.0
2016,10,10,6,45,0.0,15.0,1.3,12.5,15.0,13.19,4.11
2016,10,10,7,0,0.0,25.0,1.4,13.0,25.0,22.02,12.77
2016,10,10,7,15,0.0,37.5,1.45,13.0,37.5,33.08,22.57
2016,10,10,7,30,0.0,50.0,1.5,13.0,50.0,44.21,32.37
2016,10,10,7,45,0.0,63.0,1.55,13.5,63.0,56.64,43.07
2016,10,10,8,0,0.0,76.0,1.6,14.0,76.0,68.95,53.46
2016,10,10,8,15,0.0,89.0,1.55,14.0,89.0,81.17,63.72
2016,10,10,8,30,0.0,102.0,1.5,14.0,102.0,93.31,73.77
2016,10,10,8,45,225.5,133.5,1.5,14.5,243.0,340.1,281.74
2016,10,10,9,0,451.0,165.0,1.5,15.0,384.0,571.5,460.91
2016,10,10,9,15,338.5,204.0,1.5,15.5,375.5,507.19,406.01
2016,10,10,9,30,226.0,243.0,1.5,16.0,367.0,441.97,352.5
2016,10,10,9,45,429.0,203.0,1.5,16.5,456.5,579.86,459.0
2016,10,10,10,0,632.0,163.0,1.5,17.0,546.0,693.54,541.93
2016,10,10,10,15,756.5,129.5,1.55,17.0,607.5,741.01,575.43
2016,10,10,10,30,881.0,96.0,1.6,17.0,669.0,774.47,598.14
2016,10,10,10,45,887.0,97.0,1.65,17.5,688.0,759.46,585.9
2016,10,10,11,0,893.0,98.0,1.7,18.0,707.0,741.14,571.96
2016,10,10,11,15,897.0,98.5,1.75,18.0,719.0,717.69,554.55
2016,10,10,11,30,901.0,99.0,1.8,18.0,731.0,691.15,534.33
2016,10,10,11,45,901.0,100.0,1.85,18.0,734.0,659.62,510.06
2016,10,10,12,0,901.0,101.0,1.9,18.0,737.0,625.45,483.32
2016,10,10,12,15,900.0,100.5,1.95,18.0,733.0,586.87,452.7
2016,10,10,12,30,899.0,100.0,2.0,18.0,729.0,546.09,419.58
2016,10,10,12,45,884.0,104.5,2.1,18.0,713.5,501.16,382.58
2016,10,10,13,0,869.0,109.0,2.2,18.0,698.0,452.87,342.03
2016,10,10,13,15,862.5,108.0,2.25,18.0,678.0,404.36,300.04
2016,10,10,13,30,856.0,107.0,2.3,18.0,658.0,355.01,256.43
2016,10,10,13,45,839.0,108.0,2.35,18.0,629.0,303.94,211.28
2016,10,10,14,0,822.0,109.0,2.4,18.0,600.0,253.52,167.16
2016,10,10,14,15,807.5,106.5,2.4,17.5,566.0,201.62,124.18
2016,10,10,14,30,793.0,104.0,2.4,17.0,532.0,150.71,87.05
2016,10,10,14,45,765.5,103.0,2.45,17.0,491.0,94.87,56.41
2016,10,10,15,0,738.0,102.0,2.5,17.0,450.0,68.21,54.25
2016,10,10,15,15,709.0,97.5,2.55,16.5,405.5,66.82,53.32
2016,10,10,15,30,680.0,93.0,2.6,16.0,361.0,65.43,52.35
2016,10,10,15,45,634.5,88.0,2.7,15.5,312.5,63.56,50.92
2016,10,10,16,0,589.0,83.0,2.8,15.0,264.0,61.74,49.46
2016,10,10,16,15,528.5,74.5,2.75,14.5,215.5,56.9,45.18
2016,10,10,16,30,468.0,66.0,2.7,14.0,167.0,51.96,40.62
2016,10,10,16,45,376.0,54.0,2.7,14.0,121.5,41.49,30.88
2016,10,10,17,0,284.0,42.0,2.7,14.0,76.0,32.74,22.26
2016,10,10,17,15,142.0,26.0,2.6,13.5,43.0,20.47,5.34
2016,10,10,17,30,0.0,10.0,2.5,13.0,10.0,9.1,0.0
2016,10,10,17,45,0.0,5.0,2.45,13.0,5.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,46.0,7.0,1.35,11.0,8.5,0.0,0.0
2016,10,11,6,30,92.0,14.0,1.4,11.0,17.0,67.05,0.0
2016,10,11,6,45,225.0,28.0,1.45,11.5,53.5,212.18,147.92
2016,10,11,7,0,358.0,42.0,1.5,12.0,90.0,323.77,263.29
2016,10,11,7,15,443.5,52.0,1.55,12.5,136.5,404.07,333.86
2016,10,11,7,30,529.0,62.0,1.6,13.0,183.0,487.31,403.17
2016,10,11,7,45,264.5,82.5,1.65,13.5,143.0,323.32,269.57
2016,10,11,8,0,0.0,103.0,1.7,14.0,103.0,99.3,78.72
2016,10,11,8,15,1.5,119.5,1.65,14.0,120.5,115.84,92.93
2016,10,11,8,30,3.0,136.0,1.6,14.0,138.0,132.3,106.46
2016,10,11,8,45,42.5,170.0,1.6,14.5,191.0,210.83,171.81
2016,10,11,9,0,82.0,204.0,1.6,15.0,244.0,278.38,226.19
2016,10,11,9,15,81.0,222.5,1.55,15.0,264.5,294.19,237.6
2016,10,11,9,30,80.0,241.0,1.5,15.0,285.0,309.4,248.66
2016,10,11,9,45,479.0,163.5,1.5,15.5,450.0,574.39,459.75
2016,10,11,10,0,878.0,86.0,1.5,16.0,615.0,788.96,613.51
2016,10,11,10,15,887.5,87.5,1.5,16.0,641.5,783.8,606.44
2016,10,11,10,30,897.0,89.0,1.5,16.0,668.0,775.15,599.57
2016,10,11,10,45,903.0,90.0,1.5,16.5,687.5,759.91,587.14
2016,10,11,11,0,909.0,91.0,1.5,17.0,707.0,741.32,572.58
2016,10,11,11,15,912.5,91.5,1.5,17.0,718.5,717.21,554.39
2016,10,11,11,30,916.0,92.0,1.5,17.0,730.0,690.0,533.33
2016,10,11,11,45,916.5,92.5,1.5,17.0,733.0,657.94,508.39
2016,10,11,12,0,917.0,93.0,1.5,17.0,736.0,623.18,481.0
2016,10,11,12,15,915.5,93.0,1.5,17.0,731.5,584.33,449.97
2016,10,11,12,30,914.0,93.0,1.5,17.0,727.0,543.26,416.49
2016,10,11,12,45,896.0,98.5,1.55,17.5,711.0,497.43,378.08
2016,10,11,13,0,878.0,104.0,1.6,18.0,695.0,450.96,338.33
2016,10,11,13,15,871.0,103.0,1.65,17.5,674.5,399.24,294.77
2016,10,11,13,30,864.0,102.0,1.7,17.0,654.0,349.44,251.47
2016,10,11,13,45,703.5,144.5,1.8,17.0,581.5,289.86,204.51
2016,10,11,14,0,543.0,187.0,1.9,17.0,509.0,247.89,173.83
2016,10,11,14,15,543.5,174.5,2.0,16.5,481.5,204.45,138.28
2016,10,11,14,30,544.0,162.0,2.1,16.0,454.0,160.89,106.13
2016,10,11,14,45,510.0,157.0,2.25,16.0,414.0,121.06,85.21
2016,10,11,15,0,476.0,152.0,2.4,16.0,374.0,101.93,83.82
2016,10,11,15,15,463.0,137.5,2.5,15.5,336.0,94.02,77.35
2016,10,11,15,30,450.0,123.0,2.6,15.0,298.0,85.79,70.48
2016,10,11,15,45,412.5,114.0,2.75,15.0,258.5,80.95,66.37
2016,10,11,16,0,375.0,105.0,2.9,15.0,219.0,75.95,62.01
2016,10,11,16,15,443.5,81.5,2.85,14.5,192.0,60.51,48.35
2016,10,11,16,30,512.0,58.0,2.8,14.0,165.0,45.27,34.65
2016,10,11,16,45,418.0,47.5,2.8,14.0,119.5,37.95,27.71
2016,10,11,17,0,324.0,37.0,2.8,14.0,74.0,30.43,20.1
2016,10,11,17,15,162.0,18.5,2.7,13.5,37.0,14.89,0.39
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,40.0,6.0,1.45,11.0,7.5,0.0,0.0
2016,10,12,6,30,80.0,12.0,1.3,11.0,15.0,57.9,0.0
2016,10,12,6,45,214.0,27.0,1.2,11.5,50.5,201.22,134.59
2016,10,12,7,0,348.0,42.0,1.1,12.0,86.0,315.68,255.29
2016,10,12,7,15,433.5,52.0,1.0,12.0,132.5,395.51,325.38
2016,10,12,7,30,519.0,62.0,0.9,12.0,179.0,478.21,393.69
2016,10,12,7,45,577.0,68.5,0.85,12.5,227.5,538.75,440.73
2016,10,12,8,0,635.0,75.0,0.8,13.0,276.0,599.31,484.92
2016,10,12,8,15,405.0,120.5,0.8,13.5,256.0,479.95,390.07
2016,10,12,8,30,175.0,166.0,0.8,14.0,236.0,328.54,267.58
2016,10,12,8,45,190.5,185.0,0.85,14.5,269.0,359.93,292.48
2016,10,12,9,0,206.0,204.0,0.9,15.0,302.0,390.46,314.89
2016,10,12,9,15,267.5,213.0,1.0,15.0,351.0,458.82,367.55
2016,10,12,9,30,329.0,222.0,1.1,15.0,400.0,511.72,407.47
2016,10,12,9,45,321.5,239.0,1.25,15.0,421.5,517.52,410.75
2016,10,12,10,0,314.0,256.0,1.4,15.0,443.0,521.63,413.17
2016,10,12,10,15,201.0,274.0,1.6,15.0,396.0,432.97,343.95
2016,10,12,10,30,88.0,292.0,1.8,15.0,349.0,348.37,276.62
2016,10,12,10,45,70.5,292.0,2.0,15.0,338.5,329.71,262.0
2016,10,12,11,0,53.0,292.0,2.2,15.0,328.0,311.9,247.65
2016,10,12,11,15,79.5,309.0,2.2,15.0,363.5,340.86,270.46
2016,10,12,11,30,106.0,326.0,2.2,15.0,399.0,367.37,290.87
2016,10,12,11,45,216.5,318.0,2.2,15.5,468.5,424.43,335.0
2016,10,12,12,0,327.0,310.0,2.2,16.0,538.0,471.05,369.47
2016,10,12,12,15,221.5,318.0,2.15,16.0,472.5,400.0,313.46
2016,10,12,12,30,116.0,326.0,2.1,16.0,407.0,339.17,265.93
2016,10,12,12,45,303.0,283.5,2.1,16.0,487.5,378.24,295.08
2016,10,12,13,0,490.0,241.0,2.1,16.0,568.0,398.55,306.68
2016,10,12,13,15,373.5,264.0,2.15,16.0,509.0,347.29,266.05
2016,10,12,13,30,257.0,287.0,2.2,16.0,450.0,304.43,233.4
2016,10,12,13,45,145.5,261.0,2.3,16.0,352.5,242.81,187.3
2016,10,12,14,0,34.0,235.0,2.4,16.0,255.0,195.21,153.46
2016,10,12,14,15,74.5,235.0,2.45,16.0,276.0,194.85,151.74
2016,10,12,14,30,115.0,235.0,2.5,16.0,297.0,182.17,140.65
2016,10,12,14,45,447.0,157.5,2.65,16.0,368.0,116.98,84.25
2016,10,12,15,0,779.0,80.0,2.8,16.0,439.0,59.11,46.52
2016,10,12,15,15,751.5,76.0,2.65,15.5,394.5,57.29,45.19
2016,10,12,15,30,724.0,72.0,2.5,15.0,350.0,55.45,43.77
2016,10,12,15,45,687.5,67.0,2.45,15.0,303.0,52.71,41.43
2016,10,12,16,0,651.0,62.0,2.4,15.0,256.0,45.6,35.13
2016,10,12,16,15,593.5,56.0,2.3,14.5,208.5,42.15,32.05
2016,10,12,16,30,536.0,50.0,2.2,14.0,161.0,38.66,28.78
2016,10,12,16,45,444.5,41.0,2.15,14.0,116.0,32.41,22.81
2016,10,12,17,0,353.0,32.0,2.1,14.0,71.0,26.01,16.18
2016,10,12,17,15,176.5,16.0,2.1,13.5,35.5,12.77,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,5.5,1.9,11.0,5.5,0.0,0.0
2016,10,13,6,30,0.0,11.0,1.9,11.0,11.0,10.01,0.0
2016,10,13,6,45,99.5,26.5,1.95,11.5,39.0,114.5,70.86
2016,10,13,7,0,199.0,42.0,2.0,12.0,67.0,217.87,176.31
2016,10,13,7,15,236.5,59.5,2.1,12.5,102.0,268.26,222.61
2016,10,13,7,30,274.0,77.0,2.2,13.0,137.0,319.68,267.42
2016,10,13,7,45,299.0,93.5,2.35,13.5,174.0,361.26,302.43
2016,10,13,8,0,324.0,110.0,2.5,14.0,211.0,402.5,335.86
2016,10,13,8,15,336.5,127.0,2.45,14.0,246.5,418.79,348.68
2016,10,13,8,30,349.0,144.0,2.4,14.0,282.0,449.12,371.88
2016,10,13,8,45,248.0,174.5,2.35,14.5,278.5,405.84,333.29
2016,10,13,9,0,147.0,205.0,2.3,15.0,275.0,344.65,280.86
2016,10,13,9,15,103.5,216.5,2.25,15.0,267.5,304.81,247.51
2016,10,13,9,30,60.0,228.0,2.2,15.0,260.0,278.63,224.75
2016,10,13,9,45,62.5,243.0,2.15,15.5,278.0,292.45,234.8
2016,10,13,10,0,65.0,258.0,2.1,16.0,296.0,305.79,244.22
2016,10,13,10,15,89.0,277.0,2.05,16.0,332.0,339.06,270.14
2016,10,13,10,30,113.0,296.0,2.0,16.0,368.0,370.76,294.38
2016,10,13,10,45,108.0,304.0,2.0,16.5,374.5,368.56,291.27
2016,10,13,11,0,103.0,312.0,2.0,17.0,381.0,366.11,288.21
2016,10,13,11,15,221.0,307.0,2.05,17.0,458.0,440.54,346.64
2016,10,13,11,30,339.0,302.0,2.1,17.0,535.0,505.52,395.88
2016,10,13,11,45,346.0,298.5,2.15,17.5,537.5,488.93,381.56
2016,10,13,12,0,353.0,295.0,2.2,18.0,540.0,470.99,366.59
2016,10,13,12,15,340.0,299.0,2.25,18.0,533.5,447.56,347.79
2016,10,13,12,30,327.0,303.0,2.3,18.0,527.0,424.06,328.77
2016,10,13,12,45,310.0,300.5,2.35,18.0,510.0,393.6,304.34
2016,10,13,13,0,293.0,298.0,2.4,18.0,493.0,364.02,280.41
2016,10,13,13,15,262.5,293.5,2.4,17.5,464.0,329.24,252.99
2016,10,13,13,30,232.0,289.0,2.4,17.0,435.0,300.55,230.35
2016,10,13,13,45,144.5,269.0,2.4,17.0,358.5,247.17,190.11
2016,10,13,14,0,57.0,249.0,2.4,17.0,282.0,208.79,162.8
2016,10,13,14,15,109.5,241.5,2.4,17.0,300.5,203.19,156.33
2016,10,13,14,30,162.0,234.0,2.4,17.0,319.0,184.52,140.36
2016,10,13,14,45,124.5,214.0,2.4,17.0,276.5,156.19,122.0
2016,10,13,15,0,87.0,194.0,2.4,17.0,234.0,146.17,121.5
2016,10,13,15,15,83.0,175.0,2.35,16.5,210.0,133.25,110.96
2016,10,13,15,30,79.0,156.0,2.3,16.0,186.0,120.0,99.99
2016,10,13,15,45,73.0,135.5,2.3,16.0,160.5,105.51,87.56
2016,10,13,16,0,67.0,115.0,2.3,16.0,135.0,90.68,74.64
2016,10,13,16,15,56.5,94.5,2.15,15.5,109.0,75.5,61.29
2016,10,13,16,30,46.0,74.0,2.0,15.0,83.0,60.0,47.37
2016,10,13,16,45,27.0,54.0,1.95,15.0,59.0,44.51,33.14
2016,10,13,17,0,8.0,34.0,1.9,15.0,35.0,29.04,18.34
2016,10,13,17,15,4.0,17.0,1.8,15.0,17.5,14.88,0.0
2016,10,13,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,4.05,15.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,3.9,15.0,3.0,2.73,0.0
2016,10,14,6,45,0.0,11.0,3.75,15.0,11.0,9.66,0.21
2016,10,14,7,0,0.0,19.0,3.6,15.0,19.0,16.71,8.04
2016,10,14,7,15,0.0,30.5,3.4,15.0,30.5,26.87,17.0
2016,10,14,7,30,0.0,42.0,3.2,15.0,42.0,37.05,25.92
2016,10,14,7,45,0.0,53.5,3.0,15.0,53.5,47.24,34.77
2016,10,14,8,0,0.0,65.0,2.8,15.0,65.0,57.84,43.83
2016,10,14,8,15,0.0,76.5,2.65,15.0,76.5,68.63,52.94
2016,10,14,8,30,0.0,88.0,2.5,15.0,88.0,79.37,61.88
2016,10,14,8,45,0.0,111.0,2.45,15.5,111.0,101.69,80.27
2016,10,14,9,0,0.0,134.0,2.4,16.0,134.0,123.9,98.27
2016,10,14,9,15,0.0,127.5,2.35,16.0,127.5,116.19,91.61
2016,10,14,9,30,0.0,121.0,2.3,16.0,121.0,109.16,85.6
2016,10,14,9,45,0.0,84.5,2.3,16.0,84.5,74.84,57.04
2016,10,14,10,0,0.0,48.0,2.3,16.0,48.0,42.43,29.98
2016,10,14,10,15,0.0,51.0,2.25,16.0,51.0,45.11,32.17
2016,10,14,10,30,0.0,54.0,2.2,16.0,54.0,47.78,34.34
2016,10,14,10,45,0.0,108.0,2.15,16.0,108.0,96.04,74.17
2016,10,14,11,0,0.0,162.0,2.1,16.0,162.0,145.06,113.95
2016,10,14,11,15,0.0,145.5,2.05,16.0,145.5,129.71,101.33
2016,10,14,11,30,0.0,129.0,2.0,16.0,129.0,114.67,89.07
2016,10,14,11,45,5.5,176.5,1.95,16.5,180.0,160.11,125.69
2016,10,14,12,0,11.0,224.0,1.9,17.0,231.0,204.36,160.6
2016,10,14,12,15,18.5,243.5,1.85,17.0,255.5,223.76,175.77
2016,10,14,12,30,26.0,263.0,1.8,17.0,280.0,241.87,189.87
2016,10,14,12,45,15.5,227.5,1.8,17.0,237.5,204.73,160.56
2016,10,14,13,0,5.0,192.0,1.8,17.0,195.0,169.08,132.46
2016,10,14,13,15,2.5,162.0,1.75,17.0,163.5,142.15,111.06
2016,10,14,13,30,0.0,132.0,1.7,17.0,132.0,115.66,89.85
2016,10,14,13,45,0.0,146.0,1.65,17.0,146.0,126.85,99.14
2016,10,14,14,0,0.0,160.0,1.6,17.0,160.0,137.41,107.87
2016,10,14,14,15,3.0,165.5,1.55,16.5,167.5,140.95,111.01
2016,10,14,14,30,6.0,171.0,1.5,16.0,175.0,143.49,113.44
2016,10,14,14,45,3.0,124.5,1.5,16.0,126.5,106.66,83.67
2016,10,14,15,0,0.0,78.0,1.5,16.0,78.0,69.01,55.22
2016,10,14,15,15,0.0,70.0,1.45,16.0,70.0,61.89,49.17
2016,10,14,15,30,0.0,62.0,1.4,16.0,62.0,54.77,43.03
2016,10,14,15,45,0.0,53.5,1.4,16.0,53.5,47.23,36.43
2016,10,14,16,0,0.0,45.0,1.4,16.0,45.0,39.69,29.75
2016,10,14,16,15,0.0,36.0,1.25,15.5,36.0,31.72,22.65
2016,10,14,16,30,0.0,27.0,1.1,15.0,27.0,23.77,15.45
2016,10,14,16,45,0.0,19.0,1.0,14.5,19.0,16.71,8.97
2016,10,14,17,0,0.0,11.0,0.9,14.0,11.0,9.66,2.26
2016,10,14,17,15,0.0,5.5,0.85,13.5,5.5,4.82,0.0
2016,10,14,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,34.5,5.0,1.8,12.0,5.5,0.0,0.0
2016,10,15,6,30,69.0,10.0,1.9,12.0,11.0,48.98,0.0
2016,10,15,6,45,210.5,23.0,2.0,12.5,44.0,188.32,100.76
2016,10,15,7,0,352.0,36.0,2.1,13.0,77.0,308.41,247.46
2016,10,15,7,15,441.0,44.5,2.2,13.0,122.0,387.09,319.67
2016,10,15,7,30,530.0,53.0,2.3,13.0,167.0,469.16,390.35
2016,10,15,7,45,583.5,59.5,2.45,13.5,213.5,525.53,436.8
2016,10,15,8,0,637.0,66.0,2.6,14.0,260.0,581.98,481.03
2016,10,15,8,15,318.5,49.0,2.9,14.5,146.0,324.32,273.22
2016,10,15,8,30,0.0,32.0,3.2,15.0,32.0,28.2,18.39
2016,10,15,8,45,0.0,66.0,3.5,15.5,66.0,58.33,43.93
2016,10,15,9,0,0.0,100.0,3.8,16.0,100.0,89.91,70.17
2016,10,15,9,15,0.0,99.5,4.0,16.0,99.5,88.99,69.19
2016,10,15,9,30,0.0,99.0,4.2,16.0,99.0,88.25,68.4
2016,10,15,9,45,0.0,123.5,4.45,16.5,123.5,111.13,87.04
2016,10,15,10,0,0.0,148.0,4.7,17.0,148.0,133.97,105.41
2016,10,15,10,15,0.0,138.5,4.85,17.0,138.5,124.5,97.47
2016,10,15,10,30,0.0,129.0,5.0,17.0,129.0,115.38,89.88
2016,10,15,10,45,4.0,168.0,5.15,17.0,170.5,153.92,121.33
2016,10,15,11,0,8.0,207.0,5.3,17.0,212.0,192.01,152.09
2016,10,15,11,15,6.0,197.5,5.4,17.0,201.5,180.9,142.91
2016,10,15,11,30,4.0,188.0,5.5,17.0,191.0,170.17,134.14
2016,10,15,11,45,17.5,230.5,5.65,17.0,243.0,215.35,170.73
2016,10,15,12,0,31.0,273.0,5.8,17.0,295.0,261.1,207.33
2016,10,15,12,15,15.5,183.5,5.85,17.0,194.5,169.95,133.95
2016,10,15,12,30,0.0,94.0,5.9,17.0,94.0,83.39,63.38
2016,10,15,12,45,3.5,147.0,6.0,17.0,149.0,130.9,102.38
2016,10,15,13,0,7.0,200.0,6.1,17.0,204.0,176.45,139.42
2016,10,15,13,15,3.5,115.0,6.1,17.0,117.0,102.62,79.31
2016,10,15,13,30,0.0,30.0,6.1,17.0,30.0,26.5,16.48
2016,10,15,13,45,0.0,69.5,6.15,17.0,69.5,61.52,45.7
2016,10,15,14,0,0.0,109.0,6.2,17.0,109.0,95.77,74.18
2016,10,15,14,15,0.0,76.0,6.15,16.5,76.0,67.27,50.76
2016,10,15,14,30,0.0,43.0,6.1,16.0,43.0,37.97,26.4
2016,10,15,14,45,0.0,63.0,6.05,16.0,63.0,55.69,41.41
2016,10,15,15,0,0.0,83.0,6.0,16.0,83.0,73.24,59.03
2016,10,15,15,15,0.0,80.0,5.8,16.0,80.0,70.45,56.73
2016,10,15,15,30,0.0,77.0,5.6,16.0,77.0,67.59,54.34
2016,10,15,15,45,0.0,65.5,5.45,16.0,65.5,57.83,45.78
2016,10,15,16,0,0.0,54.0,5.3,16.0,54.0,47.68,36.78
2016,10,15,16,15,0.0,43.0,5.15,15.5,43.0,37.93,28.09
2016,10,15,16,30,0.0,32.0,5.0,15.0,32.0,28.19,19.28
2016,10,15,16,45,0.0,22.0,4.85,15.0,22.0,19.36,11.16
2016,10,15,17,0,0.0,12.0,4.7,15.0,12.0,10.54,2.74
2016,10,15,17,15,0.0,6.0,4.55,15.0,6.0,5.26,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,194.0,16.5,1.6,13.5,38.5,167.45,77.18
2016,10,16,7,0,388.0,33.0,1.7,14.0,77.0,326.87,259.59
2016,10,16,7,15,476.5,40.5,1.8,14.0,122.0,404.11,330.87
2016,10,16,7,30,565.0,48.0,1.9,14.0,167.0,484.87,400.03
2016,10,16,7,45,614.5,54.5,2.0,14.5,214.0,538.81,443.71
2016,10,16,8,0,664.0,61.0,2.1,15.0,261.0,592.69,485.31
2016,10,16,8,15,332.0,85.5,2.2,15.0,185.5,374.52,311.27
2016,10,16,8,30,0.0,110.0,2.3,15.0,110.0,102.5,80.92
2016,10,16,8,45,0.0,94.0,2.4,15.5,94.0,84.7,66.07
2016,10,16,9,0,0.0,78.0,2.5,16.0,78.0,69.01,52.66
2016,10,16,9,15,0.0,93.0,2.55,16.0,93.0,82.82,64.06
2016,10,16,9,30,0.0,108.0,2.6,16.0,108.0,96.79,75.48
2016,10,16,9,45,0.0,101.5,2.7,16.0,101.5,90.43,70.03
2016,10,16,10,0,0.0,95.0,2.8,16.0,95.0,84.31,64.84
2016,10,16,10,15,0.0,117.0,2.85,16.0,117.0,104.5,81.38
2016,10,16,10,30,0.0,139.0,2.9,16.0,139.0,124.63,97.73
2016,10,16,10,45,0.0,150.5,3.0,16.5,151.0,134.91,105.76
2016,10,16,11,0,0.0,162.0,3.1,17.0,163.0,145.07,113.68
2016,10,16,11,15,0.5,164.5,3.1,17.0,165.5,147.24,115.34
2016,10,16,11,30,1.0,167.0,3.1,17.0,168.0,149.37,117.0
2016,10,16,11,45,0.5,129.5,3.15,17.0,130.0,115.25,89.31
2016,10,16,12,0,0.0,92.0,3.2,17.0,92.0,81.61,61.87
2016,10,16,12,15,0.0,81.5,3.3,17.0,81.5,72.26,54.23
2016,10,16,12,30,0.0,71.0,3.4,17.0,71.0,62.91,46.56
2016,10,16,12,45,1.0,124.0,3.55,17.0,125.0,109.92,85.19
2016,10,16,13,0,2.0,177.0,3.7,17.0,179.0,155.17,121.98
2016,10,16,13,15,1.0,145.5,3.85,17.0,146.5,127.67,99.74
2016,10,16,13,30,0.0,114.0,4.0,17.0,114.0,100.39,77.63
2016,10,16,13,45,0.0,113.5,4.2,17.0,113.5,99.76,77.27
2016,10,16,14,0,0.0,113.0,4.4,17.0,113.0,99.07,76.86
2016,10,16,14,15,7.5,148.0,4.5,17.0,151.5,127.65,100.25
2016,10,16,14,30,15.0,183.0,4.6,17.0,190.0,152.33,120.53
2016,10,16,14,45,7.5,125.0,4.7,17.0,128.5,106.84,87.76
2016,10,16,15,0,0.0,67.0,4.8,17.0,67.0,59.23,46.52
2016,10,16,15,15,0.0,39.5,4.7,16.5,39.5,34.83,25.24
2016,10,16,15,30,0.0,12.0,4.6,16.0,12.0,10.55,3.76
2016,10,16,15,45,0.0,10.0,4.6,16.0,10.0,8.79,2.19
2016,10,16,16,0,0.0,8.0,4.6,16.0,8.0,7.02,0.61
2016,10,16,16,15,0.0,6.5,4.45,15.5,6.5,5.7,0.0
2016,10,16,16,30,0.0,5.0,4.3,15.0,5.0,4.38,0.0
2016,10,16,16,45,0.0,3.5,4.2,15.0,3.5,3.07,0.0
2016,10,16,17,0,0.0,2.0,4.1,15.0,2.0,1.75,0.0
2016,10,16,17,15,0.0,1.0,4.1,14.5,1.0,0.91,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,20.0,1.6,12.5,35.5,134.26,48.99
2016,10,17,7,0,278.0,40.0,1.6,13.0,71.0,264.28,209.3
2016,10,17,7,15,375.0,50.5,1.6,13.0,115.0,346.13,284.34
2016,10,17,7,30,472.0,61.0,1.6,13.0,159.0,434.33,359.5
2016,10,17,7,45,540.0,67.0,1.6,13.5,206.5,499.42,412.67
2016,10,17,8,0,608.0,73.0,1.6,14.0,254.0,564.75,463.36
2016,10,17,8,15,649.0,78.0,1.6,14.0,300.0,608.54,496.04
2016,10,17,8,30,690.0,83.0,1.6,14.0,346.0,650.87,526.7
2016,10,17,8,45,724.0,85.5,1.6,14.5,390.0,682.82,547.86
2016,10,17,9,0,758.0,88.0,1.6,15.0,434.0,708.74,564.19
2016,10,17,9,15,416.5,156.5,1.6,15.0,349.5,518.42,417.27
2016,10,17,9,30,75.0,225.0,1.6,15.0,265.0,286.81,230.24
2016,10,17,9,45,453.5,160.0,1.6,15.5,420.0,538.57,433.55
2016,10,17,10,0,832.0,95.0,1.6,16.0,575.0,747.86,586.79
2016,10,17,10,15,841.5,97.0,1.6,16.0,600.5,742.76,579.95
2016,10,17,10,30,851.0,99.0,1.6,16.0,626.0,734.25,573.11
2016,10,17,10,45,860.0,99.0,1.65,16.5,645.0,719.84,561.36
2016,10,17,11,0,869.0,99.0,1.7,17.0,664.0,698.52,544.09
2016,10,17,11,15,872.0,99.5,1.75,17.0,674.5,674.79,525.73
2016,10,17,11,30,875.0,100.0,1.8,17.0,685.0,648.14,504.91
2016,10,17,11,45,876.5,99.5,1.9,17.0,688.0,616.83,480.53
2016,10,17,12,0,878.0,99.0,2.0,17.0,691.0,582.94,453.57
2016,10,17,12,15,876.5,99.0,2.05,17.0,686.0,545.5,422.96
2016,10,17,12,30,875.0,99.0,2.1,17.0,681.0,505.96,389.91
2016,10,17,12,45,873.5,96.5,2.15,17.0,668.5,462.32,352.82
2016,10,17,13,0,872.0,94.0,2.2,17.0,656.0,417.01,313.36
2016,10,17,13,15,865.0,93.0,2.25,17.0,635.5,369.59,271.37
2016,10,17,13,30,858.0,92.0,2.3,17.0,615.0,316.66,224.37
2016,10,17,13,45,848.5,90.0,2.35,17.0,587.5,265.68,178.84
2016,10,17,14,0,839.0,88.0,2.4,17.0,560.0,214.62,134.45
2016,10,17,14,15,824.5,85.5,2.4,17.0,526.0,162.71,93.16
2016,10,17,14,30,810.0,83.0,2.4,17.0,492.0,111.73,60.4
2016,10,17,14,45,789.5,80.5,2.45,17.0,452.5,61.82,48.66
2016,10,17,15,0,769.0,78.0,2.5,17.0,413.0,58.47,45.91
2016,10,17,15,15,740.0,74.5,2.45,16.5,369.5,56.98,44.81
2016,10,17,15,30,711.0,71.0,2.4,16.0,326.0,55.52,43.71
2016,10,17,15,45,669.0,66.0,2.4,16.0,279.5,48.11,37.21
2016,10,17,16,0,627.0,61.0,2.4,16.0,233.0,45.58,34.93
2016,10,17,16,15,562.5,54.5,2.25,15.5,186.0,41.69,31.4
2016,10,17,16,30,498.0,48.0,2.1,15.0,139.0,37.77,27.67
2016,10,17,16,45,390.5,38.5,2.0,14.5,96.0,31.01,21.16
2016,10,17,17,0,283.0,29.0,1.9,14.0,53.0,24.12,12.43
2016,10,17,17,15,141.5,14.5,1.9,13.5,26.5,13.19,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,179.5,17.0,1.9,11.5,36.5,155.88,39.94
2016,10,18,7,0,359.0,34.0,1.9,12.0,73.0,306.63,242.65
2016,10,18,7,15,455.0,42.5,2.0,12.5,118.0,389.01,319.9
2016,10,18,7,30,551.0,51.0,2.1,13.0,163.0,475.09,393.53
2016,10,18,7,45,615.0,55.5,2.25,13.5,211.5,535.97,443.9
2016,10,18,8,0,679.0,60.0,2.4,14.0,260.0,592.55,488.31
2016,10,18,8,15,716.5,64.5,2.45,14.0,306.5,634.59,520.37
2016,10,18,8,30,754.0,69.0,2.5,14.0,353.0,674.84,550.12
2016,10,18,8,45,783.0,71.0,2.55,14.5,396.5,703.35,569.3
2016,10,18,9,0,812.0,73.0,2.6,15.0,440.0,729.21,586.17
2016,10,18,9,15,830.5,75.5,2.5,15.5,478.5,744.67,594.25
2016,10,18,9,30,849.0,78.0,2.4,16.0,517.0,756.92,599.95
2016,10,18,9,45,866.5,78.0,2.35,16.5,550.5,756.21,596.6
2016,10,18,10,0,884.0,78.0,2.3,17.0,584.0,758.37,595.57
2016,10,18,10,15,893.0,79.5,2.2,17.0,610.0,752.42,589.59
2016,10,18,10,30,902.0,81.0,2.1,17.0,636.0,743.02,581.34
2016,10,18,10,45,910.0,81.0,2.05,17.0,655.5,727.83,569.46
2016,10,18,11,0,918.0,81.0,2.0,17.0,675.0,709.25,554.62
2016,10,18,11,15,921.5,81.5,1.95,17.0,685.5,684.9,534.9
2016,10,18,11,30,925.0,82.0,1.9,17.0,696.0,657.45,512.67
2016,10,18,11,45,928.5,80.5,1.85,17.5,699.5,625.03,485.57
2016,10,18,12,0,932.0,79.0,1.8,18.0,703.0,589.79,455.96
2016,10,18,12,15,930.5,79.0,1.85,18.0,698.0,550.71,424.2
2016,10,18,12,30,929.0,79.0,1.9,18.0,693.0,509.38,389.84
2016,10,18,12,45,923.5,79.5,1.95,18.5,679.5,464.75,351.3
2016,10,18,13,0,918.0,80.0,2.0,19.0,666.0,418.56,310.64
2016,10,18,13,15,911.0,79.0,2.0,19.0,645.0,369.28,267.21
2016,10,18,13,30,904.0,78.0,2.0,19.0,624.0,319.06,222.37
2016,10,18,13,45,892.0,77.5,2.05,19.0,595.5,267.41,176.64
2016,10,18,14,0,880.0,77.0,2.1,19.0,567.0,215.75,132.3
2016,10,18,14,15,865.5,75.0,2.15,18.5,532.5,162.87,91.25
2016,10,18,14,30,851.0,73.0,2.2,18.0,498.0,110.75,59.16
2016,10,18,14,45,827.0,71.5,2.25,18.0,457.5,52.94,40.75
2016,10,18,15,0,803.0,70.0,2.3,18.0,417.0,52.75,40.74
2016,10,18,15,15,775.0,67.0,2.25,17.5,372.5,51.44,39.78
2016,10,18,15,30,747.0,64.0,2.2,17.0,328.0,50.14,38.81
2016,10,18,15,45,703.0,60.0,2.2,17.0,280.5,47.96,36.92
2016,10,18,16,0,659.0,56.0,2.2,17.0,233.0,45.81,34.98
2016,10,18,16,15,595.5,50.0,2.2,16.5,185.5,38.26,28.22
2016,10,18,16,30,532.0,44.0,2.2,16.0,138.0,34.58,24.7
2016,10,18,16,45,423.0,35.0,2.2,15.5,94.5,28.1,18.47
2016,10,18,17,0,314.0,26.0,2.2,15.0,51.0,21.49,9.58
2016,10,18,17,15,157.0,13.0,2.3,14.5,25.5,11.82,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,213.0,14.0,1.9,11.5,36.5,169.23,18.32
2016,10,19,7,0,426.0,28.0,1.9,12.0,73.0,332.34,261.15
2016,10,19,7,15,515.5,35.5,1.95,12.5,118.0,411.57,337.68
2016,10,19,7,30,605.0,43.0,2.0,13.0,163.0,493.74,407.93
2016,10,19,7,45,659.0,47.5,2.05,13.5,211.0,549.33,453.26
2016,10,19,8,0,713.0,52.0,2.1,14.0,259.0,604.57,496.07
2016,10,19,8,15,748.0,55.5,2.1,14.5,305.0,643.67,524.48
2016,10,19,8,30,783.0,59.0,2.1,15.0,351.0,680.94,550.44
2016,10,19,8,45,807.5,61.5,2.15,15.5,394.0,706.73,567.41
2016,10,19,9,0,832.0,64.0,2.2,16.0,437.0,723.27,577.29
2016,10,19,9,15,849.0,66.0,2.15,16.5,475.0,737.26,584.56
2016,10,19,9,30,866.0,68.0,2.1,17.0,513.0,748.12,589.5
2016,10,19,9,45,877.0,70.0,2.1,17.5,545.0,751.12,589.21
2016,10,19,10,0,888.0,72.0,2.1,18.0,577.0,750.73,586.68
2016,10,19,10,15,896.0,73.5,2.0,18.0,602.5,744.09,580.21
2016,10,19,10,30,904.0,75.0,1.9,18.0,628.0,734.02,571.5
2016,10,19,10,45,906.5,77.0,1.85,18.5,645.5,717.22,557.48
2016,10,19,11,0,909.0,79.0,1.8,19.0,663.0,697.19,540.51
2016,10,19,11,15,912.0,79.5,1.75,19.0,673.5,672.79,520.91
2016,10,19,11,30,915.0,80.0,1.7,19.0,684.0,645.35,498.86
2016,10,19,11,45,915.0,80.5,1.7,19.5,686.5,613.24,472.45
2016,10,19,12,0,915.0,81.0,1.7,20.0,689.0,578.49,443.66
2016,10,19,12,15,913.5,80.5,1.7,20.0,684.0,539.58,412.03
2016,10,19,12,30,912.0,80.0,1.7,20.0,679.0,498.49,377.94
2016,10,19,12,45,907.5,80.0,1.75,20.0,666.0,454.59,340.97
2016,10,19,13,0,903.0,80.0,1.8,20.0,653.0,409.12,301.73
2016,10,19,13,15,896.5,79.0,1.8,20.0,632.5,360.77,259.26
2016,10,19,13,30,890.0,78.0,1.8,20.0,612.0,311.48,215.41
2016,10,19,13,45,880.5,76.5,1.85,20.0,584.5,260.37,170.38
2016,10,19,14,0,871.0,75.0,1.9,20.0,557.0,209.07,126.66
2016,10,19,14,15,857.0,73.0,1.95,20.0,523.0,156.87,86.54
2016,10,19,14,30,843.0,71.0,2.0,20.0,489.0,105.38,55.75
2016,10,19,14,45,822.5,69.0,2.05,20.0,449.0,51.22,38.94
2016,10,19,15,0,802.0,67.0,2.1,20.0,409.0,50.61,38.56
2016,10,19,15,15,773.5,64.0,2.05,19.5,365.0,49.22,37.53
2016,10,19,15,30,745.0,61.0,2.0,19.0,321.0,47.84,36.48
2016,10,19,15,45,704.5,56.5,1.95,19.0,274.5,45.17,34.17
2016,10,19,16,0,664.0,52.0,1.9,19.0,228.0,42.48,31.76
2016,10,19,16,15,600.5,46.5,1.85,18.0,180.5,38.79,28.48
2016,10,19,16,30,537.0,41.0,1.8,17.0,133.0,32.17,22.45
2016,10,19,16,45,431.0,32.0,1.75,16.5,90.5,25.59,16.15
2016,10,19,17,0,325.0,23.0,1.7,16.0,48.0,18.86,6.7
2016,10,19,17,15,162.5,11.5,1.75,15.5,24.0,10.46,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
