Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,11.0,4.15,13.5,11.0,10.01,0.0
2016,10,30,7,0,0.0,22.0,4.3,14.0,22.0,22.03,5.11
2016,10,30,7,15,34.0,41.0,4.3,14.0,46.5,72.82,54.06
2016,10,30,7,30,68.0,60.0,4.3,14.0,71.0,127.01,102.06
2016,10,30,7,45,85.5,80.5,4.35,14.0,98.5,162.59,133.65
2016,10,30,8,0,103.0,101.0,4.4,14.0,126.0,197.57,164.17
2016,10,30,8,15,125.5,117.5,4.45,14.0,154.5,229.86,192.0
2016,10,30,8,30,148.0,134.0,4.5,14.0,183.0,262.28,219.37
2016,10,30,8,45,74.0,72.5,4.55,14.5,97.0,130.81,107.74
2016,10,30,9,0,0.0,11.0,4.6,15.0,11.0,9.68,2.62
2016,10,30,9,15,0.0,18.5,4.65,15.0,18.5,16.29,8.26
2016,10,30,9,30,0.0,26.0,4.7,15.0,26.0,22.92,13.87
2016,10,30,9,45,0.0,40.0,4.8,15.5,40.0,35.3,24.27
2016,10,30,10,0,0.0,54.0,4.9,16.0,54.0,47.72,34.6
2016,10,30,10,15,3.0,119.0,4.95,16.0,121.0,108.65,85.4
2016,10,30,10,30,6.0,184.0,5.0,16.0,188.0,171.52,136.99
2016,10,30,10,45,10.0,197.0,5.1,16.0,203.0,185.23,148.01
2016,10,30,11,0,14.0,210.0,5.2,16.0,218.0,198.52,158.72
2016,10,30,11,15,126.0,245.0,5.15,16.0,321.5,308.69,248.95
2016,10,30,11,30,238.0,280.0,5.1,16.0,425.0,396.74,318.84
2016,10,30,11,45,184.5,283.5,5.1,16.0,396.5,358.61,287.19
2016,10,30,12,0,131.0,287.0,5.1,16.0,368.0,323.47,258.43
2016,10,30,12,15,134.0,284.5,5.05,16.0,366.5,312.58,249.17
2016,10,30,12,30,137.0,282.0,5.0,16.0,365.0,301.13,239.32
2016,10,30,12,45,470.0,197.0,4.95,16.5,472.5,345.84,268.85
2016,10,30,13,0,803.0,112.0,4.9,17.0,580.0,362.3,270.8
2016,10,30,13,15,793.5,110.5,4.85,16.5,559.5,316.82,229.64
2016,10,30,13,30,784.0,109.0,4.8,16.0,539.0,270.99,188.3
2016,10,30,13,45,449.5,166.0,4.75,16.0,410.0,206.46,146.25
2016,10,30,14,0,115.0,223.0,4.7,16.0,281.0,184.15,142.51
2016,10,30,14,15,117.5,207.5,4.55,16.0,263.5,162.65,125.98
2016,10,30,14,30,120.0,192.0,4.4,16.0,246.0,141.04,111.4
2016,10,30,14,45,397.5,140.0,4.3,16.0,294.0,96.03,79.06
2016,10,30,15,0,675.0,88.0,4.2,16.0,342.0,62.43,49.74
2016,10,30,15,15,636.5,83.0,4.0,15.5,299.5,60.22,47.98
2016,10,30,15,30,598.0,78.0,3.8,15.0,257.0,58.04,46.17
2016,10,30,15,45,555.5,69.0,3.65,15.0,214.0,52.47,41.15
2016,10,30,16,0,513.0,60.0,3.5,15.0,171.0,46.73,35.84
2016,10,30,16,15,424.0,51.0,3.4,14.5,127.5,40.68,30.15
2016,10,30,16,30,335.0,42.0,3.3,14.0,84.0,34.55,24.05
2016,10,30,16,45,167.5,29.5,3.2,14.0,50.5,23.18,10.49
2016,10,30,17,0,0.0,17.0,3.1,14.0,17.0,15.46,0.0
2016,10,30,17,15,0.0,8.5,3.05,13.5,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,12.5,1.7,11.5,18.0,57.77,0.0
2016,10,31,7,0,167.0,25.0,1.7,12.0,36.0,155.88,57.3
2016,10,31,7,15,288.0,37.0,1.8,12.0,74.5,256.73,203.2
2016,10,31,7,30,409.0,49.0,1.9,12.0,113.0,353.57,291.0
2016,10,31,7,45,490.0,56.0,2.0,12.5,158.0,423.18,351.26
2016,10,31,8,0,571.0,63.0,2.1,13.0,203.0,493.58,409.74
2016,10,31,8,15,302.5,94.5,2.15,13.0,170.0,347.77,290.47
2016,10,31,8,30,34.0,126.0,2.2,13.0,137.0,159.36,130.43
2016,10,31,8,45,39.0,142.5,2.3,13.5,157.0,178.4,146.45
2016,10,31,9,0,44.0,159.0,2.4,14.0,177.0,197.21,161.51
2016,10,31,9,15,81.5,180.5,2.45,14.0,217.0,244.89,201.12
2016,10,31,9,30,119.0,202.0,2.5,14.0,257.0,303.42,248.62
2016,10,31,9,45,72.0,200.0,2.55,14.0,234.0,250.85,204.41
2016,10,31,10,0,25.0,198.0,2.6,14.0,211.0,201.89,163.16
2016,10,31,10,15,82.5,226.5,2.6,14.0,272.5,277.47,225.41
2016,10,31,10,30,140.0,255.0,2.6,14.0,334.0,349.75,283.14
2016,10,31,10,45,81.5,240.0,2.65,14.5,286.5,280.72,226.13
2016,10,31,11,0,23.0,225.0,2.7,15.0,239.0,218.15,174.45
2016,10,31,11,15,26.5,233.0,2.75,15.0,249.0,225.55,180.42
2016,10,31,11,30,30.0,241.0,2.8,15.0,259.0,237.16,189.58
2016,10,31,11,45,153.0,257.0,2.85,15.5,350.5,317.39,253.62
2016,10,31,12,0,276.0,273.0,2.9,16.0,442.0,385.67,305.59
2016,10,31,12,15,270.0,271.5,2.95,16.0,435.5,365.1,288.06
2016,10,31,12,30,264.0,270.0,3.0,16.0,429.0,344.34,270.58
2016,10,31,12,45,170.5,263.5,3.1,16.0,365.0,287.12,225.59
2016,10,31,13,0,77.0,257.0,3.2,16.0,301.0,240.37,189.66
2016,10,31,13,15,75.5,248.0,3.25,16.0,290.5,225.58,177.62
2016,10,31,13,30,74.0,239.0,3.3,16.0,280.0,210.9,165.6
2016,10,31,13,45,37.0,176.0,3.35,16.0,196.5,151.74,119.03
2016,10,31,14,0,0.0,113.0,3.4,16.0,113.0,98.39,76.93
2016,10,31,14,15,84.5,151.5,3.45,15.5,188.5,123.61,95.26
2016,10,31,14,30,169.0,190.0,3.5,15.0,264.0,139.99,110.8
2016,10,31,14,45,84.5,139.0,3.55,15.0,176.0,105.5,87.65
2016,10,31,15,0,0.0,88.0,3.6,15.0,88.0,76.37,62.26
2016,10,31,15,15,0.0,77.0,3.55,15.0,77.0,67.15,54.22
2016,10,31,15,30,0.0,66.0,3.5,15.0,66.0,57.84,45.99
2016,10,31,15,45,0.0,54.5,3.5,15.0,54.5,48.06,37.22
2016,10,31,16,0,0.0,43.0,3.5,15.0,43.0,37.94,28.05
2016,10,31,16,15,0.0,32.0,3.5,14.5,32.0,28.2,19.17
2016,10,31,16,30,0.0,21.0,3.5,14.0,21.0,18.48,10.19
2016,10,31,16,45,0.0,12.0,3.5,14.0,12.0,10.55,1.22
2016,10,31,17,0,0.0,3.0,3.5,14.0,3.0,2.73,0.0
2016,10,31,17,15,0.0,1.5,3.6,14.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,97.0,11.5,1.95,11.5,17.0,64.05,0.0
2016,11,1,7,0,194.0,23.0,1.9,12.0,34.0,165.29,40.89
2016,11,1,7,15,320.0,34.0,1.95,12.0,73.0,272.39,214.13
2016,11,1,7,30,446.0,45.0,2.0,12.0,112.0,371.27,304.95
2016,11,1,7,45,522.5,51.5,2.05,12.5,157.0,437.25,362.41
2016,11,1,8,0,599.0,58.0,2.1,13.0,202.0,504.05,417.95
2016,11,1,8,15,647.0,63.0,2.15,13.0,247.0,549.62,455.28
2016,11,1,8,30,695.0,68.0,2.2,13.0,292.0,594.01,490.3
2016,11,1,8,45,727.0,72.0,2.25,13.5,334.0,620.39,509.07
2016,11,1,9,0,759.0,76.0,2.3,14.0,376.0,648.72,528.88
2016,11,1,9,15,781.5,79.0,2.25,14.0,413.5,666.32,540.61
2016,11,1,9,30,804.0,82.0,2.2,14.0,451.0,680.86,549.96
2016,11,1,9,45,821.0,83.5,2.15,14.5,483.0,686.55,551.66
2016,11,1,10,0,838.0,85.0,2.1,15.0,515.0,688.91,550.78
2016,11,1,10,15,849.0,86.5,1.95,15.0,540.0,683.75,544.39
2016,11,1,10,30,860.0,88.0,1.8,15.0,565.0,675.21,535.46
2016,11,1,10,45,866.5,89.5,1.7,15.5,583.0,660.38,521.16
2016,11,1,11,0,873.0,91.0,1.6,16.0,601.0,642.31,504.43
2016,11,1,11,15,876.5,91.5,1.5,16.0,611.0,618.25,484.09
2016,11,1,11,30,880.0,92.0,1.4,16.0,621.0,591.25,461.32
2016,11,1,11,45,880.0,92.5,1.35,16.0,623.5,558.9,434.53
2016,11,1,12,0,880.0,93.0,1.3,16.0,626.0,525.4,406.3
2016,11,1,12,15,878.0,92.5,1.25,16.0,620.0,487.02,373.8
2016,11,1,12,30,876.0,92.0,1.2,16.0,614.0,446.65,339.0
2016,11,1,12,45,873.0,90.5,1.2,16.0,601.5,403.19,301.2
2016,11,1,13,0,870.0,89.0,1.2,16.0,589.0,358.2,261.32
2016,11,1,13,15,861.5,87.5,1.15,16.0,568.0,310.38,218.61
2016,11,1,13,30,853.0,86.0,1.1,16.0,547.0,261.95,175.45
2016,11,1,13,45,839.0,85.0,1.1,16.0,519.0,212.58,133.0
2016,11,1,14,0,825.0,84.0,1.1,16.0,491.0,163.6,94.21
2016,11,1,14,15,807.0,81.5,1.1,16.0,457.0,113.78,62.02
2016,11,1,14,30,789.0,79.0,1.1,16.0,423.0,65.27,51.98
2016,11,1,14,45,761.0,76.5,1.1,16.0,383.5,58.52,46.24
2016,11,1,15,0,733.0,74.0,1.1,16.0,344.0,57.73,45.65
2016,11,1,15,15,696.0,69.5,1.15,15.5,301.0,50.39,39.31
2016,11,1,15,30,659.0,65.0,1.2,15.0,258.0,48.19,37.45
2016,11,1,15,45,605.0,59.0,1.25,15.0,213.0,44.68,34.25
2016,11,1,16,0,551.0,53.0,1.3,15.0,168.0,41.15,30.9
2016,11,1,16,15,461.5,45.0,1.45,14.5,124.5,35.74,25.76
2016,11,1,16,30,372.0,37.0,1.6,14.0,81.0,30.27,20.19
2016,11,1,16,45,226.0,24.0,1.75,13.5,47.0,19.83,6.18
2016,11,1,17,0,80.0,11.0,1.9,13.0,13.0,10.01,0.0
2016,11,1,17,15,40.0,5.5,1.95,12.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,115.5,10.0,1.8,9.5,16.5,72.53,0.0
2016,11,2,7,0,231.0,20.0,1.8,10.0,33.0,182.05,16.87
2016,11,2,7,15,354.5,30.5,1.85,10.5,72.5,288.5,225.84
2016,11,2,7,30,478.0,41.0,1.9,11.0,112.0,385.2,316.49
2016,11,2,7,45,550.0,48.0,2.0,11.5,157.0,448.79,372.53
2016,11,2,8,0,622.0,55.0,2.1,12.0,202.0,513.29,426.62
2016,11,2,8,15,668.0,59.5,2.1,12.5,246.5,556.92,461.6
2016,11,2,8,30,714.0,64.0,2.1,13.0,291.0,595.38,490.85
2016,11,2,8,45,745.0,67.5,2.15,13.5,333.0,624.89,512.09
2016,11,2,9,0,776.0,71.0,2.2,14.0,375.0,651.87,530.82
2016,11,2,9,15,797.5,74.0,2.15,14.0,412.0,668.71,541.95
2016,11,2,9,30,819.0,77.0,2.1,14.0,449.0,682.46,550.69
2016,11,2,9,45,842.5,76.0,2.1,14.5,482.5,689.67,553.81
2016,11,2,10,0,866.0,75.0,2.1,15.0,516.0,688.7,550.99
2016,11,2,10,15,876.0,76.5,1.95,15.0,541.0,683.12,544.5
2016,11,2,10,30,886.0,78.0,1.8,15.0,566.0,674.19,535.21
2016,11,2,10,45,891.5,79.5,1.7,15.5,583.5,659.0,520.58
2016,11,2,11,0,897.0,81.0,1.6,16.0,601.0,640.6,503.51
2016,11,2,11,15,900.5,81.5,1.5,16.0,611.0,616.82,483.28
2016,11,2,11,30,904.0,82.0,1.4,16.0,621.0,590.08,460.58
2016,11,2,11,45,903.5,82.5,1.3,16.5,623.0,558.37,432.98
2016,11,2,12,0,903.0,83.0,1.2,17.0,625.0,524.14,403.12
2016,11,2,12,15,901.0,82.5,1.1,17.0,619.5,485.95,370.5
2016,11,2,12,30,899.0,82.0,1.0,17.0,614.0,445.7,335.59
2016,11,2,12,45,896.5,80.5,0.95,17.5,601.5,402.49,297.32
2016,11,2,13,0,894.0,79.0,0.9,18.0,589.0,357.63,257.11
2016,11,2,13,15,886.5,78.0,0.85,18.0,568.5,310.38,215.18
2016,11,2,13,30,879.0,77.0,0.8,18.0,548.0,262.31,172.66
2016,11,2,13,45,866.5,75.5,0.75,18.0,520.0,212.36,130.18
2016,11,2,14,0,854.0,74.0,0.7,18.0,492.0,156.53,86.52
2016,11,2,14,15,837.0,72.0,0.7,18.0,458.5,105.89,54.75
2016,11,2,14,30,820.0,70.0,0.7,18.0,425.0,56.39,43.85
2016,11,2,14,45,795.0,67.5,0.75,18.0,385.5,51.77,39.98
2016,11,2,15,0,770.0,65.0,0.8,18.0,346.0,50.73,39.16
2016,11,2,15,15,735.5,61.5,0.85,17.5,303.0,48.87,37.66
2016,11,2,15,30,701.0,58.0,0.9,17.0,260.0,47.04,36.12
2016,11,2,15,45,647.0,53.0,0.95,16.5,214.5,43.83,33.28
2016,11,2,16,0,593.0,48.0,1.0,16.0,169.0,37.2,27.27
2016,11,2,16,15,507.5,40.5,1.1,15.5,125.0,32.04,22.39
2016,11,2,16,30,422.0,33.0,1.2,15.0,81.0,26.82,17.06
2016,11,2,16,45,269.0,21.5,1.3,14.5,46.5,17.65,3.59
2016,11,2,17,0,116.0,10.0,1.4,14.0,12.0,9.1,0.0
2016,11,2,17,15,58.0,5.0,1.45,13.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,15.5,1.95,9.5,15.5,14.1,0.0
2016,11,3,7,0,0.0,31.0,2.0,10.0,31.0,45.19,0.0
2016,11,3,7,15,240.5,35.0,2.05,10.5,70.0,224.14,173.48
2016,11,3,7,30,481.0,39.0,2.1,11.0,109.0,382.87,314.7
2016,11,3,7,45,554.0,46.0,2.15,11.5,154.0,446.73,370.92
2016,11,3,8,0,627.0,53.0,2.2,12.0,199.0,511.65,425.45
2016,11,3,8,15,673.5,57.5,2.15,12.5,243.5,551.0,457.23
2016,11,3,8,30,720.0,62.0,2.1,13.0,288.0,594.37,490.12
2016,11,3,8,45,752.0,65.5,2.1,13.5,330.0,624.48,511.59
2016,11,3,9,0,784.0,69.0,2.1,14.0,372.0,652.07,530.53
2016,11,3,9,15,805.5,71.5,2.05,14.5,409.5,668.26,540.15
2016,11,3,9,30,827.0,74.0,2.0,15.0,447.0,681.36,547.35
2016,11,3,9,45,846.0,74.5,2.0,15.5,479.5,687.09,549.38
2016,11,3,10,0,865.0,75.0,2.0,16.0,512.0,684.73,545.57
2016,11,3,10,15,875.5,76.5,1.9,16.5,537.0,679.48,538.47
2016,11,3,10,30,886.0,78.0,1.8,17.0,562.0,670.87,528.81
2016,11,3,10,45,892.5,79.0,1.7,17.5,579.5,655.79,514.35
2016,11,3,11,0,899.0,80.0,1.6,18.0,597.0,637.47,497.46
2016,11,3,11,15,902.5,80.5,1.5,18.0,607.5,613.69,477.34
2016,11,3,11,30,906.0,81.0,1.4,18.0,618.0,586.94,454.75
2016,11,3,11,45,906.0,81.5,1.35,18.5,620.0,555.49,427.81
2016,11,3,12,0,906.0,82.0,1.3,19.0,622.0,521.49,398.53
2016,11,3,12,15,904.0,81.5,1.25,19.0,616.5,483.26,366.26
2016,11,3,12,30,902.0,81.0,1.2,19.0,611.0,442.97,331.65
2016,11,3,12,45,896.0,80.5,1.15,19.0,597.5,399.34,293.75
2016,11,3,13,0,890.0,80.0,1.1,19.0,584.0,354.33,254.02
2016,11,3,13,15,882.0,79.0,1.05,19.0,563.5,307.19,212.21
2016,11,3,13,30,874.0,78.0,1.0,19.0,543.0,259.28,169.93
2016,11,3,13,45,860.5,77.0,1.0,19.5,515.0,204.49,123.63
2016,11,3,14,0,847.0,76.0,1.0,20.0,487.0,154.79,85.14
2016,11,3,14,15,830.0,74.0,0.95,19.5,453.5,104.6,54.45
2016,11,3,14,30,813.0,72.0,0.9,19.0,420.0,55.56,42.96
2016,11,3,14,45,786.5,69.5,0.85,19.0,380.5,53.41,41.26
2016,11,3,15,0,760.0,67.0,0.8,19.0,341.0,52.43,40.48
2016,11,3,15,15,724.5,63.0,0.75,18.5,298.0,50.2,38.66
2016,11,3,15,30,689.0,59.0,0.7,18.0,255.0,47.98,36.8
2016,11,3,15,45,633.5,54.0,0.7,18.0,209.5,40.99,30.56
2016,11,3,16,0,578.0,49.0,0.7,18.0,164.0,38.12,27.82
2016,11,3,16,15,490.0,41.0,0.75,17.5,120.5,32.56,22.61
2016,11,3,16,30,402.0,33.0,0.8,17.0,77.0,26.92,16.85
2016,11,3,16,45,201.0,16.5,0.85,17.0,38.5,13.11,0.0
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,9.5,2.0,10.5,14.0,60.48,0.0
2016,11,4,7,0,191.0,19.0,2.0,11.0,28.0,153.34,0.0
2016,11,4,7,15,320.5,30.0,2.05,11.5,66.0,264.94,201.57
2016,11,4,7,30,450.0,41.0,2.1,12.0,104.0,364.03,297.36
2016,11,4,7,45,526.0,48.5,2.2,12.5,148.5,429.79,355.58
2016,11,4,8,0,602.0,56.0,2.3,13.0,193.0,496.61,411.86
2016,11,4,8,15,650.0,61.0,2.15,13.5,238.0,541.65,447.71
2016,11,4,8,30,698.0,66.0,2.0,14.0,283.0,585.5,480.77
2016,11,4,8,45,730.0,70.0,1.95,14.5,324.5,611.53,499.18
2016,11,4,9,0,762.0,74.0,1.9,15.0,366.0,639.53,518.16
2016,11,4,9,15,785.0,77.0,1.75,15.5,403.5,657.27,528.26
2016,11,4,9,30,808.0,80.0,1.6,16.0,441.0,671.94,535.8
2016,11,4,9,45,824.0,82.0,1.45,16.5,472.5,677.37,536.16
2016,11,4,10,0,840.0,84.0,1.3,17.0,504.0,679.47,533.84
2016,11,4,10,15,851.5,85.5,1.15,17.0,529.5,674.57,527.3
2016,11,4,10,30,863.0,87.0,1.0,17.0,555.0,666.3,518.22
2016,11,4,10,45,870.5,88.0,0.9,17.5,573.0,651.54,503.95
2016,11,4,11,0,878.0,89.0,0.8,18.0,591.0,633.53,487.29
2016,11,4,11,15,882.0,89.5,0.7,18.0,601.0,609.74,467.26
2016,11,4,11,30,886.0,90.0,0.6,18.0,611.0,581.69,443.94
2016,11,4,11,45,887.5,90.0,0.5,18.5,614.0,551.02,417.55
2016,11,4,12,0,889.0,90.0,0.4,19.0,617.0,517.79,388.9
2016,11,4,12,15,887.0,89.5,0.3,19.0,611.5,480.09,357.28
2016,11,4,12,30,885.0,89.0,0.2,19.0,606.0,440.38,323.54
2016,11,4,12,45,884.0,87.0,0.15,19.5,593.5,397.85,286.79
2016,11,4,13,0,883.0,85.0,0.1,20.0,581.0,353.6,248.11
2016,11,4,13,15,874.5,84.0,0.15,20.0,560.5,302.63,204.95
2016,11,4,13,30,866.0,83.0,0.2,20.0,540.0,254.31,163.7
2016,11,4,13,45,854.5,81.0,0.25,20.0,512.5,204.25,122.37
2016,11,4,14,0,843.0,79.0,0.3,20.0,485.0,154.32,84.7
2016,11,4,14,15,825.5,76.5,0.3,20.0,451.0,103.98,54.61
2016,11,4,14,30,808.0,74.0,0.3,20.0,417.0,56.1,43.22
2016,11,4,14,45,783.5,71.0,0.35,20.0,378.0,54.72,42.24
2016,11,4,15,0,759.0,68.0,0.4,20.0,339.0,53.38,41.15
2016,11,4,15,15,722.5,64.0,0.45,19.5,295.5,51.17,39.36
2016,11,4,15,30,686.0,60.0,0.5,19.0,252.0,48.99,37.52
2016,11,4,15,45,631.0,54.5,0.55,19.0,207.0,41.51,30.87
2016,11,4,16,0,576.0,49.0,0.6,19.0,162.0,38.25,27.78
2016,11,4,16,15,485.5,40.5,0.7,18.5,118.0,32.24,22.18
2016,11,4,16,30,395.0,32.0,0.8,18.0,74.0,26.12,15.96
2016,11,4,16,45,197.5,16.0,0.9,17.5,37.0,12.74,0.0
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,95.0,8.5,0.65,12.0,13.0,58.99,0.0
2016,11,5,7,0,190.0,17.0,0.7,12.0,26.0,148.86,0.0
2016,11,5,7,15,316.0,28.0,0.7,12.0,63.0,259.05,191.78
2016,11,5,7,30,442.0,39.0,0.7,12.0,100.0,355.11,286.06
2016,11,5,7,45,512.5,47.0,0.75,12.5,143.0,417.34,340.2
2016,11,5,8,0,583.0,55.0,0.8,13.0,186.0,480.6,392.29
2016,11,5,8,15,551.5,71.0,0.8,13.5,216.0,485.12,395.77
2016,11,5,8,30,520.0,87.0,0.8,14.0,246.0,485.99,395.72
2016,11,5,8,45,556.5,91.0,0.85,14.5,283.0,517.83,419.79
2016,11,5,9,0,593.0,95.0,0.9,15.0,320.0,547.6,441.21
2016,11,5,9,15,593.5,106.0,0.85,15.0,350.0,557.87,447.01
2016,11,5,9,30,594.0,117.0,0.8,15.0,380.0,565.48,450.78
2016,11,5,9,45,514.0,148.0,0.8,15.5,387.0,531.3,422.03
2016,11,5,10,0,434.0,179.0,0.8,16.0,394.0,500.98,396.46
2016,11,5,10,15,492.0,172.5,0.8,16.0,428.0,522.26,412.22
2016,11,5,10,30,550.0,166.0,0.8,16.0,462.0,540.14,424.61
2016,11,5,10,45,706.0,125.0,0.85,16.5,517.0,585.54,457.56
2016,11,5,11,0,862.0,84.0,0.9,17.0,572.0,612.94,476.24
2016,11,5,11,15,865.0,84.5,1.0,17.0,581.5,589.83,457.87
2016,11,5,11,30,868.0,85.0,1.1,17.0,591.0,563.9,437.41
2016,11,5,11,45,868.5,84.5,1.2,17.5,593.0,532.99,411.87
2016,11,5,12,0,869.0,84.0,1.3,18.0,595.0,499.66,383.84
2016,11,5,12,15,487.0,174.0,1.35,18.0,460.0,373.6,287.89
2016,11,5,12,30,105.0,264.0,1.4,18.0,325.0,269.46,209.88
2016,11,5,12,45,123.0,259.5,1.45,18.0,329.5,263.68,205.02
2016,11,5,13,0,141.0,255.0,1.5,18.0,334.0,255.21,197.32
2016,11,5,13,15,140.0,246.0,1.55,17.5,322.0,236.5,182.26
2016,11,5,13,30,139.0,237.0,1.6,17.0,310.0,217.77,167.21
2016,11,5,13,45,250.5,211.0,1.65,17.0,334.0,201.79,149.4
2016,11,5,14,0,362.0,185.0,1.7,17.0,358.0,177.82,126.07
2016,11,5,14,15,342.0,174.0,1.7,17.0,328.0,145.09,104.76
2016,11,5,14,30,322.0,163.0,1.7,17.0,298.0,116.05,95.84
2016,11,5,14,45,218.5,154.5,1.75,17.0,242.5,110.34,91.16
2016,11,5,15,0,115.0,146.0,1.8,17.0,187.0,108.79,89.98
2016,11,5,15,15,107.0,128.0,1.75,16.5,162.5,96.69,79.7
2016,11,5,15,30,99.0,110.0,1.7,16.0,138.0,84.23,68.94
2016,11,5,15,45,87.0,91.5,1.7,16.0,112.5,71.09,57.23
2016,11,5,16,0,75.0,73.0,1.7,16.0,87.0,57.6,45.01
2016,11,5,16,15,55.5,54.0,1.6,15.5,63.0,43.41,32.07
2016,11,5,16,30,36.0,35.0,1.5,15.0,39.0,28.84,18.25
2016,11,5,16,45,18.0,17.5,1.45,14.5,19.5,15.33,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,0.85,13.0,6.0,5.46,0.0
2016,11,6,7,0,0.0,12.0,0.8,13.0,12.0,10.91,0.0
2016,11,6,7,15,9.5,29.0,0.9,13.0,30.5,40.97,25.22
2016,11,6,7,30,19.0,46.0,1.0,13.0,49.0,66.34,49.91
2016,11,6,7,45,31.0,64.5,1.1,13.5,71.0,94.55,74.83
2016,11,6,8,0,43.0,83.0,1.2,14.0,93.0,122.1,98.78
2016,11,6,8,15,50.5,101.0,1.2,14.0,115.0,145.58,118.95
2016,11,6,8,30,58.0,119.0,1.2,14.0,137.0,168.72,138.42
2016,11,6,8,45,63.0,136.0,1.3,14.5,158.0,188.47,154.44
2016,11,6,9,0,68.0,153.0,1.4,15.0,179.0,207.86,169.85
2016,11,6,9,15,69.5,169.0,1.4,15.0,198.0,223.17,181.84
2016,11,6,9,30,71.0,185.0,1.4,15.0,217.0,238.03,193.34
2016,11,6,9,45,102.5,201.5,1.4,15.0,250.5,273.41,221.83
2016,11,6,10,0,134.0,218.0,1.4,15.0,284.0,318.04,256.97
2016,11,6,10,15,167.0,228.5,1.35,15.0,315.0,344.52,277.3
2016,11,6,10,30,200.0,239.0,1.3,15.0,346.0,369.22,295.98
2016,11,6,10,45,285.5,233.5,1.3,15.5,391.5,416.8,332.18
2016,11,6,11,0,371.0,228.0,1.3,16.0,437.0,450.64,356.84
2016,11,6,11,15,325.5,242.0,1.35,16.0,427.5,423.29,334.36
2016,11,6,11,30,280.0,256.0,1.4,16.0,418.0,396.83,313.01
2016,11,6,11,45,301.0,253.0,1.45,16.5,428.0,390.09,306.53
2016,11,6,12,0,322.0,250.0,1.5,17.0,438.0,381.21,297.99
2016,11,6,12,15,268.0,256.0,1.5,17.0,411.5,345.17,269.13
2016,11,6,12,30,214.0,262.0,1.5,17.0,385.0,311.16,242.18
2016,11,6,12,45,208.0,256.5,1.5,17.0,374.0,290.62,225.21
2016,11,6,13,0,202.0,251.0,1.5,17.0,363.0,270.24,208.21
2016,11,6,13,15,285.5,228.0,1.45,17.0,380.0,258.14,194.79
2016,11,6,13,30,369.0,205.0,1.4,17.0,397.0,239.33,175.08
2016,11,6,13,45,371.0,193.0,1.4,17.0,377.0,207.41,148.48
2016,11,6,14,0,373.0,181.0,1.4,17.0,357.0,175.15,123.45
2016,11,6,14,15,220.0,177.0,1.35,16.5,279.0,139.3,104.05
2016,11,6,14,30,67.0,173.0,1.3,16.0,201.0,131.91,109.82
2016,11,6,14,45,121.5,158.0,1.3,16.0,202.5,116.91,97.12
2016,11,6,15,0,176.0,143.0,1.3,16.0,204.0,107.27,88.94
2016,11,6,15,15,164.5,126.0,1.15,15.5,177.5,95.67,79.07
2016,11,6,15,30,153.0,109.0,1.0,15.0,151.0,83.75,68.73
2016,11,6,15,45,139.5,90.0,0.9,15.0,123.0,70.23,56.66
2016,11,6,16,0,126.0,71.0,0.8,15.0,95.0,56.35,44.06
2016,11,6,16,15,100.0,53.0,0.75,14.5,68.5,42.74,31.59
2016,11,6,16,30,74.0,35.0,0.7,14.0,42.0,28.82,18.13
2016,11,6,16,45,37.0,17.5,0.7,14.0,21.0,14.92,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.5,1.55,12.5,7.5,6.82,0.0
2016,11,7,7,0,0.0,15.0,1.5,13.0,15.0,13.64,0.0
2016,11,7,7,15,79.0,30.0,1.5,13.0,40.5,105.12,71.63
2016,11,7,7,30,158.0,45.0,1.5,13.0,66.0,171.72,137.91
2016,11,7,7,45,189.0,62.5,1.55,13.5,97.0,213.84,175.8
2016,11,7,8,0,220.0,80.0,1.6,14.0,128.0,255.8,212.12
2016,11,7,8,15,239.0,96.5,1.55,14.5,159.0,288.12,239.1
2016,11,7,8,30,258.0,113.0,1.5,15.0,190.0,319.74,264.51
2016,11,7,8,45,270.0,128.5,1.45,15.5,219.0,344.36,283.38
2016,11,7,9,0,282.0,144.0,1.4,16.0,248.0,367.82,300.74
2016,11,7,9,15,300.0,157.0,1.35,16.0,278.5,391.06,318.18
2016,11,7,9,30,318.0,170.0,1.3,16.0,309.0,412.92,334.18
2016,11,7,9,45,344.5,179.0,1.3,16.5,339.0,434.41,349.33
2016,11,7,10,0,371.0,188.0,1.3,17.0,369.0,454.08,362.79
2016,11,7,10,15,389.5,195.0,1.25,17.5,393.5,464.24,368.53
2016,11,7,10,30,408.0,202.0,1.2,18.0,418.0,481.9,379.61
2016,11,7,10,45,444.5,200.5,1.15,18.5,443.0,489.69,383.5
2016,11,7,11,0,481.0,199.0,1.1,19.0,468.0,494.37,384.88
2016,11,7,11,15,467.0,207.0,1.05,19.0,471.5,475.96,369.34
2016,11,7,11,30,453.0,215.0,1.0,19.0,475.0,456.51,353.13
2016,11,7,11,45,433.5,221.0,1.0,19.5,471.0,431.63,332.43
2016,11,7,12,0,414.0,227.0,1.0,20.0,467.0,406.57,311.53
2016,11,7,12,15,384.0,231.5,1.0,20.0,452.5,373.29,285.04
2016,11,7,12,30,354.0,236.0,1.0,20.0,438.0,344.71,261.98
2016,11,7,12,45,400.0,219.5,1.05,20.0,443.0,326.88,245.84
2016,11,7,13,0,446.0,203.0,1.1,20.0,448.0,304.19,224.99
2016,11,7,13,15,451.5,193.0,1.05,20.0,433.5,271.25,196.58
2016,11,7,13,30,457.0,183.0,1.0,20.0,419.0,237.36,167.54
2016,11,7,13,45,399.5,183.5,1.0,20.0,382.0,200.54,139.8
2016,11,7,14,0,342.0,184.0,1.0,20.0,345.0,172.84,121.38
2016,11,7,14,15,269.5,179.0,0.95,19.5,300.0,142.45,104.11
2016,11,7,14,30,197.0,174.0,0.9,19.0,255.0,127.64,104.8
2016,11,7,14,45,190.0,158.0,0.9,19.0,230.5,117.27,96.21
2016,11,7,15,0,183.0,142.0,0.9,19.0,206.0,106.59,87.25
2016,11,7,15,15,173.5,124.5,0.8,18.5,178.5,94.68,77.23
2016,11,7,15,30,164.0,107.0,0.7,18.0,151.0,82.43,66.73
2016,11,7,15,45,147.5,88.5,0.6,18.0,123.0,69.19,55.02
2016,11,7,16,0,131.0,70.0,0.5,18.0,95.0,55.59,42.81
2016,11,7,16,15,102.0,52.0,0.5,17.5,68.0,41.96,30.46
2016,11,7,16,30,73.0,34.0,0.5,17.0,41.0,28.02,16.98
2016,11,7,16,45,36.5,17.0,0.55,17.0,20.5,14.48,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,12.5,9.5,0.0,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,17.28,0.0
2016,11,8,7,15,200.5,28.0,1.3,13.0,53.5,184.19,124.44
2016,11,8,7,30,401.0,37.0,1.3,13.0,88.0,322.91,259.24
2016,11,8,7,45,480.0,45.0,1.35,13.5,130.0,388.75,317.65
2016,11,8,8,0,559.0,53.0,1.4,14.0,172.0,456.07,374.1
2016,11,8,8,15,609.5,58.0,1.3,14.5,215.0,501.38,410.23
2016,11,8,8,30,660.0,63.0,1.2,15.0,258.0,545.73,443.72
2016,11,8,8,45,546.0,91.5,1.15,15.5,268.5,504.65,409.35
2016,11,8,9,0,432.0,120.0,1.1,16.0,279.0,453.98,367.77
2016,11,8,9,15,480.5,124.0,1.05,16.5,317.5,488.32,393.25
2016,11,8,9,30,529.0,128.0,1.0,17.0,356.0,520.76,415.82
2016,11,8,9,45,681.5,101.0,0.95,17.5,416.5,593.06,468.53
2016,11,8,10,0,834.0,74.0,0.9,18.0,477.0,651.76,509.21
2016,11,8,10,15,845.0,75.5,0.85,18.0,501.5,646.76,502.86
2016,11,8,10,30,856.0,77.0,0.8,18.0,526.0,634.9,492.31
2016,11,8,10,45,862.0,78.0,0.8,18.5,543.5,620.2,479.19
2016,11,8,11,0,868.0,79.0,0.8,19.0,561.0,602.42,463.7
2016,11,8,11,15,872.0,80.0,0.75,19.0,571.0,580.45,445.35
2016,11,8,11,30,876.0,81.0,0.7,19.0,581.0,555.58,424.59
2016,11,8,11,45,876.5,81.5,0.7,19.5,583.5,525.62,399.41
2016,11,8,12,0,877.0,82.0,0.7,20.0,586.0,493.18,371.93
2016,11,8,12,15,875.5,81.5,0.7,20.0,581.0,456.59,341.45
2016,11,8,12,30,874.0,81.0,0.7,20.0,576.0,417.98,308.65
2016,11,8,12,45,872.5,79.5,0.7,20.5,564.0,376.61,272.4
2016,11,8,13,0,871.0,78.0,0.7,21.0,552.0,333.57,234.22
2016,11,8,13,15,863.5,76.5,0.7,21.0,532.5,287.51,193.96
2016,11,8,13,30,856.0,75.0,0.7,21.0,513.0,240.67,153.41
2016,11,8,13,45,843.0,74.0,0.75,21.0,486.5,187.48,109.83
2016,11,8,14,0,830.0,73.0,0.8,21.0,460.0,139.31,74.4
2016,11,8,14,15,813.0,71.0,0.7,21.0,427.0,90.61,47.34
2016,11,8,14,30,796.0,69.0,0.6,21.0,394.0,52.63,40.14
2016,11,8,14,45,769.5,66.0,0.55,21.0,356.0,51.13,38.98
2016,11,8,15,0,743.0,63.0,0.5,21.0,318.0,49.66,37.77
2016,11,8,15,15,706.0,59.5,0.45,20.5,276.0,47.75,36.22
2016,11,8,15,30,669.0,56.0,0.4,20.0,234.0,45.89,34.64
2016,11,8,15,45,610.5,50.5,0.35,20.0,190.0,38.61,28.16
2016,11,8,16,0,552.0,45.0,0.3,20.0,146.0,35.22,24.95
2016,11,8,16,15,459.5,37.0,0.6,19.0,104.5,29.54,19.65
2016,11,8,16,30,367.0,29.0,0.9,18.0,63.0,23.79,13.24
2016,11,8,16,45,183.5,14.5,1.2,17.5,31.5,11.66,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,7.5,1.45,12.0,7.5,0.0,0.0
2016,11,9,7,0,0.0,15.0,1.4,12.0,15.0,13.64,0.0
2016,11,9,7,15,158.0,27.5,1.45,12.5,47.0,156.94,100.45
2016,11,9,7,30,316.0,40.0,1.5,13.0,79.0,272.87,218.74
