Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,7,45,383.5,51.5,1.55,13.5,118.5,333.71,273.53
2016,11,9,8,0,451.0,63.0,1.6,14.0,158.0,395.87,326.39
2016,11,9,8,15,498.5,71.0,1.5,14.5,198.0,441.6,363.61
2016,11,9,8,30,546.0,79.0,1.4,15.0,238.0,486.34,398.3
2016,11,9,8,45,597.5,79.0,1.35,15.5,276.0,523.21,425.93
2016,11,9,9,0,649.0,79.0,1.3,16.0,314.0,557.97,450.94
2016,11,9,9,15,696.5,83.0,1.3,16.0,359.0,592.57,476.01
2016,11,9,9,30,744.0,87.0,1.3,16.0,404.0,624.41,498.42
2016,11,9,9,45,777.0,85.0,1.35,16.5,437.5,634.0,503.7
2016,11,9,10,0,810.0,83.0,1.4,17.0,471.0,643.21,508.62
2016,11,9,10,15,822.0,84.5,1.4,17.5,496.0,639.03,502.99
2016,11,9,10,30,834.0,86.0,1.4,18.0,521.0,631.57,494.99
2016,11,9,10,45,841.0,87.5,1.4,18.5,538.5,617.74,482.23
2016,11,9,11,0,848.0,89.0,1.4,19.0,556.0,600.77,467.06
2016,11,9,11,15,852.0,89.5,1.4,19.0,566.0,577.97,448.3
2016,11,9,11,30,856.0,90.0,1.4,19.0,576.0,552.32,427.09
2016,11,9,11,45,856.5,90.5,1.4,19.5,578.5,522.15,401.3
2016,11,9,12,0,857.0,91.0,1.4,20.0,581.0,489.54,373.2
2016,11,9,12,15,855.0,90.5,1.35,20.0,575.5,452.61,341.76
2016,11,9,12,30,853.0,90.0,1.3,20.0,570.0,413.76,308.14
2016,11,9,12,45,856.5,86.0,1.3,20.5,559.0,371.87,270.99
2016,11,9,13,0,860.0,82.0,1.3,21.0,548.0,328.03,231.67
2016,11,9,13,15,851.0,81.0,1.25,21.0,527.5,281.85,190.89
2016,11,9,13,30,842.0,80.0,1.2,21.0,507.0,235.09,150.13
2016,11,9,13,45,828.0,78.5,1.15,21.0,480.0,186.82,110.26
2016,11,9,14,0,814.0,77.0,1.1,21.0,453.0,138.94,75.16
2016,11,9,14,15,795.0,74.5,1.05,21.0,420.0,90.64,48.7
2016,11,9,14,30,776.0,72.0,1.0,21.0,387.0,54.96,42.17
2016,11,9,14,45,749.5,69.0,0.95,21.0,349.0,53.53,41.06
2016,11,9,15,0,723.0,66.0,0.9,21.0,311.0,52.15,39.92
2016,11,9,15,15,684.5,62.0,0.85,20.5,269.5,49.9,38.07
2016,11,9,15,30,646.0,58.0,0.8,20.0,228.0,43.58,32.6
2016,11,9,15,45,588.5,52.0,0.75,20.0,184.5,39.87,29.22
2016,11,9,16,0,531.0,46.0,0.7,20.0,141.0,36.13,25.68
2016,11,9,16,15,436.5,37.0,0.75,19.5,100.0,29.6,19.59
2016,11,9,16,30,342.0,28.0,0.8,19.0,59.0,22.93,12.23
2016,11,9,16,45,171.0,14.0,0.85,18.5,29.5,11.27,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.5,2.0,13.0,4.5,0.0,0.0
2016,11,10,7,0,0.0,9.0,2.1,13.0,9.0,8.19,0.0
2016,11,10,7,15,25.5,25.5,2.15,13.5,28.5,45.48,23.2
2016,11,10,7,30,51.0,42.0,2.2,14.0,48.0,91.8,70.15
2016,11,10,7,45,69.0,61.0,2.25,14.5,73.0,125.68,100.63
2016,11,10,8,0,87.0,80.0,2.3,15.0,98.0,158.7,129.48
2016,11,10,8,15,98.0,98.5,2.15,15.0,123.0,185.94,152.96
2016,11,10,8,30,109.0,117.0,2.0,15.0,148.0,212.62,175.38
2016,11,10,8,45,118.5,133.0,1.9,15.5,172.0,234.36,192.87
2016,11,10,9,0,128.0,149.0,1.8,16.0,196.0,255.63,209.51
2016,11,10,9,15,281.0,147.0,1.65,16.0,262.0,363.58,297.95
2016,11,10,9,30,434.0,145.0,1.5,16.0,328.0,472.05,382.59
2016,11,10,9,45,622.0,112.5,1.4,16.5,396.5,561.17,449.57
2016,11,10,10,0,810.0,80.0,1.3,17.0,465.0,637.03,504.12
2016,11,10,10,15,821.0,81.5,1.25,17.5,489.0,632.25,496.98
2016,11,10,10,30,832.0,83.0,1.2,18.0,513.0,624.24,488.19
2016,11,10,10,45,838.0,84.5,1.15,18.5,530.0,609.93,474.73
2016,11,10,11,0,844.0,86.0,1.1,19.0,547.0,592.53,458.94
2016,11,10,11,15,848.0,86.5,1.0,19.0,557.0,569.95,439.68
2016,11,10,11,30,852.0,87.0,0.9,19.0,567.0,544.53,418.05
2016,11,10,11,45,850.5,88.0,0.8,19.5,568.5,514.12,391.65
2016,11,10,12,0,849.0,89.0,0.7,20.0,570.0,481.4,363.18
2016,11,10,12,15,846.0,88.5,0.6,20.0,564.5,444.48,331.82
2016,11,10,12,30,843.0,88.0,0.5,20.0,559.0,405.72,298.46
2016,11,10,12,45,839.5,86.5,0.4,20.5,546.5,364.24,261.91
2016,11,10,13,0,836.0,85.0,0.3,21.0,534.0,321.36,223.89
2016,11,10,13,15,827.0,83.5,0.25,21.0,514.0,275.9,184.53
2016,11,10,13,30,818.0,82.0,0.2,21.0,494.0,229.93,145.23
2016,11,10,13,45,804.5,80.0,0.15,21.0,467.5,182.59,106.87
2016,11,10,14,0,791.0,78.0,0.1,21.0,441.0,135.64,73.15
2016,11,10,14,15,772.0,76.0,0.1,21.0,408.5,89.04,48.55
2016,11,10,14,30,753.0,74.0,0.1,21.0,376.0,56.51,43.46
2016,11,10,14,45,726.0,70.5,0.15,21.0,338.5,54.72,42.11
2016,11,10,15,0,699.0,67.0,0.2,21.0,301.0,52.97,40.66
2016,11,10,15,15,660.0,62.5,0.2,20.5,260.0,45.96,34.68
2016,11,10,15,30,621.0,58.0,0.2,20.0,219.0,43.58,32.63
2016,11,10,15,45,561.5,52.0,0.2,20.0,177.0,39.87,29.25
2016,11,10,16,0,502.0,46.0,0.2,20.0,135.0,36.15,25.71
2016,11,10,16,15,407.0,37.0,0.2,19.5,95.0,29.64,19.61
2016,11,10,16,30,312.0,28.0,0.2,19.0,55.0,22.99,12.01
2016,11,10,16,45,156.0,14.0,0.2,18.5,27.5,12.73,0.0
2016,11,10,17,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.5,1.3,13.0,3.5,0.0,0.0
2016,11,11,7,0,0.0,7.0,1.3,13.0,7.0,6.37,0.0
2016,11,11,7,15,21.5,23.5,1.3,13.5,26.0,39.69,17.42
2016,11,11,7,30,43.0,40.0,1.3,14.0,45.0,84.01,63.36
2016,11,11,7,45,61.5,59.0,1.35,14.5,69.5,118.24,94.09
2016,11,11,8,0,80.0,78.0,1.4,15.0,94.0,151.54,123.07
2016,11,11,8,15,92.0,96.5,1.25,15.0,119.0,179.38,146.96
2016,11,11,8,30,104.0,115.0,1.1,15.0,144.0,206.69,169.75
2016,11,11,8,45,114.5,131.5,1.0,15.5,168.0,229.75,188.15
2016,11,11,9,0,125.0,148.0,0.9,16.0,192.0,252.29,205.6
2016,11,11,9,15,251.5,150.5,0.85,16.0,251.5,347.13,282.36
2016,11,11,9,30,378.0,153.0,0.8,16.0,311.0,441.75,355.4
2016,11,11,9,45,329.5,174.5,0.8,16.5,320.0,415.06,331.91
2016,11,11,10,0,281.0,196.0,0.8,17.0,329.0,399.25,317.65
2016,11,11,10,15,356.5,192.5,0.8,17.0,369.5,435.4,345.33
2016,11,11,10,30,432.0,189.0,0.8,17.0,410.0,478.24,376.71
2016,11,11,10,45,360.0,211.5,0.85,17.5,400.0,435.03,341.7
2016,11,11,11,0,288.0,234.0,0.9,18.0,390.0,402.41,315.23
2016,11,11,11,15,229.0,245.5,0.95,18.0,371.5,361.45,283.26
2016,11,11,11,30,170.0,257.0,1.0,18.0,353.0,330.1,258.52
2016,11,11,11,45,184.0,257.5,1.1,18.0,361.5,327.39,256.17
2016,11,11,12,0,198.0,258.0,1.2,18.0,370.0,323.19,252.3
2016,11,11,12,15,101.5,218.5,1.2,18.0,276.0,237.07,185.32
2016,11,11,12,30,5.0,179.0,1.2,18.0,182.0,158.36,123.99
2016,11,11,12,45,2.5,148.5,1.3,18.0,150.0,130.73,102.09
2016,11,11,13,0,0.0,118.0,1.4,18.0,118.0,103.63,80.28
2016,11,11,13,15,0.0,114.0,1.4,18.0,114.0,99.97,77.42
2016,11,11,13,30,0.0,110.0,1.4,18.0,110.0,96.31,74.54
2016,11,11,13,45,12.5,142.0,1.45,18.0,147.5,123.41,96.33
2016,11,11,14,0,25.0,174.0,1.5,18.0,185.0,146.45,114.78
2016,11,11,14,15,68.5,171.5,1.45,18.0,199.5,136.33,106.01
2016,11,11,14,30,112.0,169.0,1.4,18.0,214.0,123.71,102.12
2016,11,11,14,45,106.5,153.5,1.4,18.0,193.0,113.62,93.66
2016,11,11,15,0,101.0,138.0,1.4,18.0,172.0,103.24,84.84
2016,11,11,15,15,94.0,120.0,1.3,17.5,148.0,91.04,74.45
2016,11,11,15,30,87.0,102.0,1.2,17.0,124.0,78.48,63.55
2016,11,11,15,45,77.0,83.5,1.1,16.5,100.0,65.25,51.83
2016,11,11,16,0,67.0,65.0,1.0,16.0,76.0,51.66,39.58
2016,11,11,16,15,43.5,47.0,0.95,15.5,53.5,38.92,27.82
2016,11,11,16,30,20.0,29.0,0.9,15.0,31.0,24.62,13.1
2016,11,11,16,45,10.0,14.5,0.9,15.0,15.5,13.19,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,0.95,13.5,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,0.9,14.0,12.0,10.91,0.0
2016,11,12,7,15,193.5,22.0,0.9,14.0,44.0,164.66,78.33
2016,11,12,7,30,387.0,32.0,0.9,14.0,76.0,303.16,237.42
2016,11,12,7,45,472.5,39.5,0.9,14.5,117.0,370.45,298.68
2016,11,12,8,0,558.0,47.0,0.9,15.0,158.0,439.82,356.52
2016,11,12,8,15,610.5,52.0,0.85,15.0,200.0,485.55,393.88
2016,11,12,8,30,663.0,57.0,0.8,15.0,242.0,526.64,426.09
2016,11,12,8,45,498.0,92.5,0.8,15.5,243.5,460.74,373.04
2016,11,12,9,0,333.0,128.0,0.8,16.0,245.0,378.27,306.83
2016,11,12,9,15,264.5,151.5,0.8,16.0,251.0,356.39,288.6
2016,11,12,9,30,196.0,175.0,0.8,16.0,257.0,321.22,259.41
2016,11,12,9,45,128.0,185.5,0.8,16.5,240.5,282.31,226.77
2016,11,12,10,0,60.0,196.0,0.8,17.0,224.0,233.85,186.51
2016,11,12,10,15,98.5,212.0,0.8,17.0,261.0,271.16,216.43
2016,11,12,10,30,137.0,228.0,0.8,17.0,298.0,315.41,250.61
2016,11,12,10,45,137.5,236.5,0.85,17.5,308.5,317.17,250.71
2016,11,12,11,0,138.0,245.0,0.9,18.0,319.0,318.24,250.56
2016,11,12,11,15,505.5,160.0,0.95,18.0,439.5,444.74,349.16
2016,11,12,11,30,873.0,75.0,1.0,18.0,560.0,537.33,416.28
2016,11,12,11,45,874.0,75.0,1.1,18.5,562.5,507.61,390.26
2016,11,12,12,0,875.0,75.0,1.2,19.0,565.0,475.4,362.82
2016,11,12,12,15,873.5,75.0,1.25,19.0,560.0,439.8,332.49
2016,11,12,12,30,872.0,75.0,1.3,19.0,555.0,402.15,299.74
2016,11,12,12,45,859.0,77.0,1.4,19.0,541.0,360.56,263.46
2016,11,12,13,0,846.0,79.0,1.5,19.0,527.0,314.81,223.3
2016,11,12,13,15,837.5,78.0,1.55,18.5,507.5,269.74,183.5
2016,11,12,13,30,829.0,77.0,1.6,18.0,488.0,224.08,143.6
2016,11,12,13,45,817.0,75.0,1.65,18.0,462.0,176.7,104.2
2016,11,12,14,0,805.0,73.0,1.7,18.0,436.0,129.52,69.81
2016,11,12,14,15,786.0,71.0,1.7,18.0,404.0,82.48,45.23
2016,11,12,14,30,767.0,69.0,1.7,18.0,372.0,52.87,40.93
2016,11,12,14,45,741.5,65.5,1.75,18.0,334.5,50.98,39.36
2016,11,12,15,0,716.0,62.0,1.8,18.0,297.0,49.1,37.76
2016,11,12,15,15,676.5,58.0,1.85,17.5,256.5,46.74,35.77
2016,11,12,15,30,637.0,54.0,1.9,17.0,216.0,40.64,30.39
2016,11,12,15,45,575.5,48.5,1.95,17.0,173.5,37.22,27.2
2016,11,12,16,0,514.0,43.0,2.0,17.0,131.0,33.8,23.88
2016,11,12,16,15,413.0,34.5,2.0,16.5,91.5,27.62,17.98
2016,11,12,16,30,312.0,26.0,2.0,16.0,52.0,21.33,10.14
2016,11,12,16,45,156.0,13.0,2.05,15.5,26.0,11.82,0.0
2016,11,12,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,182.0,16.5,0.95,12.0,36.5,149.02,58.2
2016,11,13,7,30,364.0,33.0,0.9,12.0,73.0,289.32,226.87
2016,11,13,7,45,450.5,41.0,0.85,12.5,113.5,357.27,289.73
2016,11,13,8,0,537.0,49.0,0.8,13.0,154.0,427.27,348.4
2016,11,13,8,15,591.0,55.0,0.7,13.5,196.0,474.86,386.43
2016,11,13,8,30,645.0,61.0,0.6,14.0,238.0,521.71,421.77
2016,11,13,8,45,681.0,65.0,0.55,14.5,278.0,552.78,443.89
2016,11,13,9,0,717.0,69.0,0.5,15.0,318.0,578.54,461.22
2016,11,13,9,15,742.0,72.0,0.45,15.5,354.0,597.09,472.42
2016,11,13,9,30,767.0,75.0,0.4,16.0,390.0,612.77,481.1
2016,11,13,9,45,663.0,105.0,0.35,16.5,392.0,573.52,448.38
2016,11,13,10,0,559.0,135.0,0.3,17.0,394.0,522.82,408.23
2016,11,13,10,15,692.0,109.0,0.35,17.0,447.0,574.2,446.7
2016,11,13,10,30,825.0,83.0,0.4,17.0,500.0,611.91,473.33
2016,11,13,10,45,834.0,84.0,0.5,17.0,518.0,599.09,463.05
2016,11,13,11,0,843.0,85.0,0.6,17.0,536.0,583.12,450.8
2016,11,13,11,15,848.0,85.5,0.6,17.0,546.5,561.28,432.89
2016,11,13,11,30,853.0,86.0,0.6,17.0,557.0,536.56,412.53
2016,11,13,11,45,857.5,85.5,0.65,17.5,560.5,507.79,388.41
2016,11,13,12,0,862.0,85.0,0.7,18.0,564.0,476.36,361.69
2016,11,13,12,15,860.0,84.5,0.65,18.0,559.0,439.67,330.41
2016,11,13,12,30,858.0,84.0,0.6,18.0,554.0,401.05,296.96
2016,11,13,12,45,860.5,81.0,0.6,18.5,543.0,359.88,260.5
2016,11,13,13,0,863.0,78.0,0.6,19.0,532.0,320.17,224.49
2016,11,13,13,15,854.5,77.0,0.6,19.0,512.0,271.08,181.75
2016,11,13,13,30,846.0,76.0,0.6,19.0,492.0,224.71,141.64
2016,11,13,13,45,834.5,73.5,0.6,19.0,466.0,176.25,102.09
2016,11,13,14,0,823.0,71.0,0.6,19.0,440.0,127.95,67.56
2016,11,13,14,15,804.5,69.0,0.6,19.0,407.5,80.12,43.37
2016,11,13,14,30,786.0,67.0,0.6,19.0,375.0,51.53,39.6
2016,11,13,14,45,760.0,64.0,0.6,19.0,337.0,49.99,38.36
2016,11,13,15,0,734.0,61.0,0.6,19.0,299.0,48.47,37.08
2016,11,13,15,15,695.0,57.0,0.65,18.5,258.0,46.08,35.06
2016,11,13,15,30,656.0,53.0,0.7,18.0,217.0,43.71,32.98
2016,11,13,15,45,596.5,47.0,0.75,17.5,174.5,39.47,29.13
2016,11,13,16,0,537.0,41.0,0.8,17.0,132.0,32.23,22.52
2016,11,13,16,15,437.0,33.0,0.9,16.5,92.0,26.42,16.93
2016,11,13,16,30,337.0,25.0,1.0,16.0,52.0,20.52,9.15
2016,11,13,16,45,168.5,12.5,1.1,15.5,26.0,11.37,0.0
2016,11,13,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,7,15,200.0,15.5,1.45,11.5,36.5,155.8,43.76
2016,11,14,7,30,400.0,31.0,1.4,12.0,73.0,306.96,239.5
2016,11,14,7,45,486.5,38.5,1.35,12.5,114.5,374.47,304.26
2016,11,14,8,0,573.0,46.0,1.3,13.0,156.0,444.08,363.51
2016,11,14,8,15,626.5,51.0,1.2,13.5,198.5,485.57,397.75
2016,11,14,8,30,680.0,56.0,1.1,14.0,241.0,531.84,433.51
2016,11,14,8,45,714.5,60.0,1.0,14.5,281.5,562.81,455.71
2016,11,14,9,0,749.0,64.0,0.9,15.0,322.0,591.46,475.03
2016,11,14,9,15,773.0,67.0,0.8,15.0,358.0,609.32,486.31
2016,11,14,9,30,797.0,70.0,0.7,15.0,394.0,624.25,494.96
2016,11,14,9,45,808.0,74.0,0.6,15.5,424.0,628.67,494.58
2016,11,14,10,0,819.0,78.0,0.5,16.0,454.0,629.9,491.78
2016,11,14,10,15,831.0,79.5,0.45,16.5,478.5,625.72,485.7
2016,11,14,10,30,843.0,81.0,0.4,17.0,503.0,618.26,477.22
2016,11,14,10,45,850.0,82.5,0.35,17.5,520.5,604.51,464.16
2016,11,14,11,0,857.0,84.0,0.3,18.0,538.0,587.62,448.8
2016,11,14,11,15,861.0,84.5,0.35,18.0,548.5,564.94,431.08
2016,11,14,11,30,865.0,85.0,0.4,18.0,559.0,539.39,410.88
2016,11,14,11,45,865.0,85.5,0.45,18.5,561.5,509.13,385.96
2016,11,14,12,0,865.0,86.0,0.5,19.0,564.0,476.44,358.65
2016,11,14,12,15,863.0,85.5,0.55,19.0,558.5,439.7,328.28
2016,11,14,12,30,861.0,85.0,0.6,19.0,553.0,401.02,295.53
2016,11,14,12,45,856.5,84.0,0.65,19.0,541.0,359.28,259.61
2016,11,14,13,0,852.0,83.0,0.7,19.0,529.0,316.18,221.85
2016,11,14,13,15,843.0,82.0,0.75,19.0,509.0,270.82,182.12
2016,11,14,13,30,834.0,81.0,0.8,19.0,489.0,224.9,142.47
2016,11,14,13,45,819.5,79.5,0.9,19.0,462.0,177.45,103.99
2016,11,14,14,0,805.0,78.0,1.0,19.0,435.0,130.45,70.76
2016,11,14,14,15,785.5,75.5,1.1,18.5,402.5,83.13,47.18
2016,11,14,14,30,766.0,73.0,1.2,18.0,370.0,56.29,43.93
2016,11,14,14,45,737.5,69.5,1.35,18.0,332.5,54.46,42.43
2016,11,14,15,0,709.0,66.0,1.5,18.0,295.0,52.66,40.89
2016,11,14,15,15,668.0,61.5,1.55,17.5,254.0,45.64,34.8
2016,11,14,15,30,627.0,57.0,1.6,17.0,213.0,43.21,32.65
2016,11,14,15,45,565.5,50.5,1.65,16.5,170.5,39.05,28.84
2016,11,14,16,0,504.0,44.0,1.7,16.0,128.0,34.84,24.84
2016,11,14,16,15,401.5,35.0,1.8,15.5,88.5,28.24,18.48
2016,11,14,16,30,299.0,26.0,1.9,15.0,49.0,21.51,9.4
2016,11,14,16,45,149.5,13.0,2.0,14.5,24.5,11.82,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,196.0,14.0,1.9,13.5,34.0,149.34,19.7
2016,11,15,7,30,392.0,28.0,2.0,14.0,68.0,297.47,229.01
2016,11,15,7,45,475.0,35.0,2.1,14.5,107.5,361.34,292.75
2016,11,15,8,0,558.0,42.0,2.2,15.0,147.0,422.47,346.47
2016,11,15,8,15,610.5,47.0,2.25,15.0,188.5,468.64,386.25
2016,11,15,8,30,663.0,52.0,2.3,15.0,230.0,513.8,423.56
2016,11,15,8,45,695.0,56.0,2.35,15.0,268.5,542.84,446.86
2016,11,15,9,0,727.0,60.0,2.4,15.0,307.0,569.68,467.62
2016,11,15,9,15,751.5,62.5,2.45,15.0,342.5,587.21,480.59
2016,11,15,9,30,776.0,65.0,2.5,15.0,378.0,601.94,491.05
2016,11,15,9,45,766.0,75.0,2.6,15.5,404.0,599.91,487.31
2016,11,15,10,0,756.0,85.0,2.7,16.0,430.0,594.73,481.13
2016,11,15,10,15,407.0,147.5,2.75,16.0,334.5,426.0,345.83
2016,11,15,10,30,58.0,210.0,2.8,16.0,239.0,238.7,191.88
2016,11,15,10,45,29.0,167.0,2.85,16.0,181.5,174.21,139.47
2016,11,15,11,0,0.0,124.0,2.9,16.0,124.0,110.67,86.85
2016,11,15,11,15,5.5,157.5,3.0,16.0,160.5,143.89,114.26
2016,11,15,11,30,11.0,191.0,3.1,16.0,197.0,176.27,140.59
2016,11,15,11,45,42.0,216.0,3.25,16.0,239.5,215.4,172.23
2016,11,15,12,0,73.0,241.0,3.4,16.0,282.0,247.3,197.51
2016,11,15,12,15,48.0,224.0,3.5,16.0,251.0,216.66,172.67
2016,11,15,12,30,23.0,207.0,3.6,16.0,220.0,188.51,150.1
2016,11,15,12,45,56.5,218.5,3.7,16.0,248.5,205.3,162.99
2016,11,15,13,0,90.0,230.0,3.8,16.0,277.0,218.02,172.03
2016,11,15,13,15,45.0,176.0,3.8,16.0,199.5,158.87,125.04
2016,11,15,13,30,0.0,122.0,3.8,16.0,122.0,106.08,83.39
2016,11,15,13,45,85.0,156.5,3.85,16.0,194.5,137.44,105.78
2016,11,15,14,0,170.0,191.0,3.9,16.0,267.0,159.76,121.44
2016,11,15,14,15,123.5,175.5,3.85,15.5,228.5,134.25,104.87
2016,11,15,14,30,77.0,160.0,3.8,15.0,190.0,122.81,102.9
2016,11,15,14,45,72.0,145.0,3.75,15.0,170.5,112.21,93.8
2016,11,15,15,0,67.0,130.0,3.7,15.0,151.0,101.36,84.37
2016,11,15,15,15,61.5,112.5,3.55,14.5,130.0,88.72,73.38
2016,11,15,15,30,56.0,95.0,3.4,14.0,109.0,75.79,61.93
2016,11,15,15,45,45.0,77.0,3.25,14.0,87.0,62.25,49.61
2016,11,15,16,0,34.0,59.0,3.1,14.0,65.0,48.43,36.9
2016,11,15,16,15,17.0,41.5,2.95,13.5,44.5,34.67,24.07
2016,11,15,16,30,0.0,24.0,2.8,13.0,24.0,20.78,8.44
2016,11,15,16,45,0.0,12.0,2.7,13.0,12.0,10.91,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,198.5,15.5,2.8,9.5,34.5,151.54,0.0
2016,11,16,7,30,397.0,31.0,2.9,10.0,69.0,302.37,234.12
2016,11,16,7,45,491.0,38.5,3.05,10.5,111.0,373.9,307.69
2016,11,16,8,0,585.0,46.0,3.2,11.0,153.0,447.68,373.04
2016,11,16,8,15,640.0,51.0,3.35,11.5,196.5,489.65,410.17
2016,11,16,8,30,695.0,56.0,3.5,12.0,240.0,536.8,449.45
2016,11,16,8,45,732.0,59.5,3.7,12.5,280.5,568.81,475.21
2016,11,16,9,0,769.0,63.0,3.9,13.0,321.0,598.44,498.1
2016,11,16,9,15,793.0,65.5,3.95,13.0,357.5,615.66,511.03
2016,11,16,9,30,817.0,68.0,4.0,13.0,394.0,629.89,521.23
2016,11,16,9,45,833.0,70.0,4.05,13.0,425.0,635.16,524.13
2016,11,16,10,0,849.0,72.0,4.1,13.0,456.0,637.17,524.32
2016,11,16,10,15,860.5,73.5,4.1,13.0,481.0,632.42,518.96
2016,11,16,10,30,872.0,75.0,4.1,13.0,506.0,620.97,508.35
2016,11,16,10,45,872.0,78.5,4.1,13.5,522.0,608.28,495.42
2016,11,16,11,0,872.0,82.0,4.1,14.0,538.0,589.22,477.48
2016,11,16,11,15,876.0,82.5,4.1,14.0,548.0,566.31,457.24
2016,11,16,11,30,880.0,83.0,4.1,14.0,558.0,540.5,434.34
2016,11,16,11,45,869.5,87.0,4.1,14.0,558.5,508.38,406.01
2016,11,16,12,0,859.0,91.0,4.1,14.0,559.0,474.37,375.7
2016,11,16,12,15,856.5,91.0,4.05,14.0,554.0,438.19,342.94
2016,11,16,12,30,854.0,91.0,4.0,14.0,549.0,400.09,307.96
2016,11,16,12,45,856.0,87.5,4.0,14.0,538.0,358.56,269.53
2016,11,16,13,0,858.0,84.0,4.0,14.0,527.0,315.19,229.03
2016,11,16,13,15,849.0,82.5,3.95,14.0,507.0,269.29,186.7
2016,11,16,13,30,840.0,81.0,3.9,14.0,487.0,222.84,144.85
2016,11,16,13,45,818.5,81.5,3.9,14.0,459.0,176.01,105.88
2016,11,16,14,0,797.0,82.0,3.9,14.0,431.0,130.28,73.34
2016,11,16,14,15,777.0,79.0,3.85,13.5,398.5,83.12,49.88
2016,11,16,14,30,757.0,76.0,3.8,13.0,366.0,58.92,47.2
2016,11,16,14,45,718.5,74.5,3.8,13.0,327.0,53.53,42.48
2016,11,16,15,0,680.0,73.0,3.8,13.0,288.0,53.57,42.55
2016,11,16,15,15,636.5,67.5,3.7,12.5,247.0,50.5,39.87
2016,11,16,15,30,593.0,62.0,3.6,12.0,206.0,47.43,37.09
2016,11,16,15,45,520.0,55.5,3.5,12.0,163.5,43.4,33.23
2016,11,16,16,0,447.0,49.0,3.4,12.0,121.0,39.4,29.22
2016,11,16,16,15,341.5,38.0,3.3,11.5,82.5,31.11,21.14
2016,11,16,16,30,236.0,27.0,3.2,11.0,44.0,22.59,9.13
2016,11,16,16,45,118.0,13.5,3.1,11.0,22.0,12.28,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,208.5,14.0,1.35,7.5,33.5,153.13,0.0
2016,11,17,7,30,417.0,28.0,1.3,8.0,67.0,309.45,236.33
2016,11,17,7,45,508.0,35.0,1.3,8.5,108.5,371.33,304.18
2016,11,17,8,0,599.0,42.0,1.3,9.0,150.0,443.67,367.42
2016,11,17,8,15,653.5,46.5,1.3,9.0,193.0,490.93,408.27
2016,11,17,8,30,708.0,51.0,1.3,9.0,236.0,536.98,446.29
2016,11,17,8,45,745.5,54.0,1.35,9.5,277.0,568.58,470.94
2016,11,17,9,0,783.0,57.0,1.4,10.0,318.0,597.87,492.79
2016,11,17,9,15,807.5,59.5,1.3,10.5,354.5,615.4,503.68
2016,11,17,9,30,832.0,62.0,1.2,11.0,391.0,629.95,511.78
2016,11,17,9,45,850.0,63.5,1.2,12.0,422.5,631.32,509.72
2016,11,17,10,0,868.0,65.0,1.2,13.0,454.0,634.36,508.66
2016,11,17,10,15,879.5,66.0,1.15,13.0,478.5,629.41,502.88
2016,11,17,10,30,891.0,67.0,1.1,13.0,503.0,621.17,494.57
2016,11,17,10,45,899.5,67.5,1.05,13.5,521.5,607.26,481.02
2016,11,17,11,0,908.0,68.0,1.0,14.0,540.0,590.1,464.92
2016,11,17,11,15,912.0,68.5,0.95,14.0,550.5,567.28,445.23
2016,11,17,11,30,916.0,69.0,0.9,14.0,561.0,541.49,422.97
2016,11,17,11,45,917.5,69.0,0.85,14.5,563.5,511.1,396.09
2016,11,17,12,0,919.0,69.0,0.8,15.0,566.0,478.1,366.75
2016,11,17,12,15,917.0,68.5,0.8,15.0,561.0,440.7,334.46
2016,11,17,12,30,915.0,68.0,0.8,15.0,556.0,401.22,299.74
2016,11,17,12,45,908.5,68.0,0.85,15.0,543.0,358.83,262.21
2016,11,17,13,0,902.0,68.0,0.9,15.0,530.0,315.05,222.88
2016,11,17,13,15,893.5,67.0,0.9,15.0,510.5,268.77,181.29
2016,11,17,13,30,885.0,66.0,0.9,15.0,491.0,221.74,139.88
2016,11,17,13,45,871.0,65.0,0.9,15.0,464.0,173.4,100.24
2016,11,17,14,0,857.0,64.0,0.9,15.0,437.0,125.25,66.49
2016,11,17,14,15,838.5,62.0,0.85,14.5,404.0,76.6,43.61
2016,11,17,14,30,820.0,60.0,0.8,14.0,371.0,46.63,36.12
2016,11,17,14,45,792.5,57.5,0.8,14.0,333.0,45.3,35.02
2016,11,17,15,0,765.0,55.0,0.8,14.0,295.0,44.0,33.9
2016,11,17,15,15,725.0,51.5,0.75,13.5,253.5,41.85,32.03
2016,11,17,15,30,685.0,48.0,0.7,13.0,212.0,39.74,30.11
2016,11,17,15,45,623.5,42.5,0.65,13.0,169.0,35.78,26.37
2016,11,17,16,0,562.0,37.0,0.6,13.0,126.0,31.81,22.48
2016,11,17,16,15,457.5,29.5,0.6,13.0,86.0,25.8,16.46
2016,11,17,16,30,353.0,22.0,0.6,13.0,46.0,19.72,6.56
2016,11,17,16,45,176.5,11.0,0.6,13.0,23.0,10.01,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,183.0,14.0,2.4,7.0,30.5,137.52,0.0
2016,11,18,7,30,366.0,28.0,2.4,7.0,61.0,278.98,211.37
2016,11,18,7,45,459.0,36.5,2.45,7.5,102.0,349.33,288.81
2016,11,18,8,0,552.0,45.0,2.5,8.0,143.0,422.48,354.37
2016,11,18,8,15,610.0,51.0,2.35,8.5,186.0,471.91,397.1
2016,11,18,8,30,668.0,57.0,2.2,9.0,229.0,520.7,437.07
2016,11,18,8,45,707.0,61.0,2.1,9.5,270.0,549.65,459.68
2016,11,18,9,0,746.0,65.0,2.0,10.0,311.0,580.94,482.85
2016,11,18,9,15,771.5,68.0,2.05,10.5,347.5,599.67,496.03
2016,11,18,9,30,797.0,71.0,2.1,11.0,384.0,615.45,506.5
2016,11,18,9,45,820.5,72.0,2.15,12.0,416.0,624.49,510.55
2016,11,18,10,0,844.0,73.0,2.2,13.0,448.0,630.21,511.84
2016,11,18,10,15,855.0,74.5,2.35,13.5,472.5,625.25,506.21
2016,11,18,10,30,866.0,76.0,2.5,14.0,497.0,617.0,497.92
2016,11,18,10,45,872.5,77.0,2.65,14.5,514.5,602.25,484.45
2016,11,18,11,0,879.0,78.0,2.8,15.0,532.0,582.12,466.67
2016,11,18,11,15,882.0,78.5,2.85,15.0,541.5,559.33,446.98
2016,11,18,11,30,885.0,79.0,2.9,15.0,551.0,533.73,424.66
2016,11,18,11,45,885.0,79.5,3.0,15.5,553.5,503.95,397.97
2016,11,18,12,0,885.0,80.0,3.1,16.0,556.0,471.71,368.8
2016,11,18,12,15,882.5,79.5,3.2,16.0,551.0,435.21,336.33
2016,11,18,12,30,880.0,79.0,3.3,16.0,546.0,396.75,301.51
2016,11,18,12,45,877.0,77.5,3.4,16.0,534.0,355.45,263.7
2016,11,18,13,0,874.0,76.0,3.5,16.0,522.0,312.59,224.09
2016,11,18,13,15,865.5,75.0,3.55,16.0,502.5,263.55,179.61
2016,11,18,13,30,857.0,74.0,3.6,16.0,483.0,217.16,138.19
2016,11,18,13,45,845.5,72.0,3.7,16.0,457.0,169.09,98.28
2016,11,18,14,0,834.0,70.0,3.8,16.0,431.0,121.12,64.3
2016,11,18,14,15,815.0,68.0,3.75,15.5,398.5,73.22,41.78
2016,11,18,14,30,796.0,66.0,3.7,15.0,366.0,51.27,40.07
2016,11,18,14,45,770.0,63.0,3.65,15.0,328.5,49.68,38.73
2016,11,18,15,0,744.0,60.0,3.6,15.0,291.0,48.14,37.38
2016,11,18,15,15,703.0,56.0,3.4,14.5,250.0,45.7,35.26
2016,11,18,15,30,662.0,52.0,3.2,14.0,209.0,43.3,33.08
2016,11,18,15,45,598.5,46.0,3.05,14.0,166.0,39.0,29.03
2016,11,18,16,0,535.0,40.0,2.9,14.0,123.0,31.76,22.24
2016,11,18,16,15,425.0,31.5,2.8,13.5,83.5,25.45,15.99
2016,11,18,16,30,315.0,23.0,2.7,13.0,44.0,19.02,5.42
2016,11,18,16,45,157.5,11.5,2.65,12.5,22.0,10.46,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.5,4.9,13.0,0.5,0.44,0.0
2016,11,19,7,30,0.0,1.0,4.9,13.0,1.0,0.88,0.0
2016,11,19,7,45,0.0,1.5,4.9,13.0,1.5,1.31,0.0
2016,11,19,8,0,0.0,2.0,4.9,13.0,2.0,1.75,0.0
2016,11,19,8,15,0.0,3.0,4.9,13.0,3.0,2.63,0.0
2016,11,19,8,30,0.0,4.0,4.9,13.0,4.0,3.51,0.0
2016,11,19,8,45,0.0,4.5,4.9,13.0,4.5,3.95,0.0
2016,11,19,9,0,0.0,5.0,4.9,13.0,5.0,4.39,0.0
2016,11,19,9,15,0.0,6.0,4.9,13.0,6.0,5.27,0.0
2016,11,19,9,30,0.0,7.0,4.9,13.0,7.0,6.15,0.0
2016,11,19,9,45,0.0,12.0,4.9,13.5,12.0,10.56,3.42
2016,11,19,10,0,0.0,17.0,4.9,14.0,17.0,14.97,7.17
2016,11,19,10,15,0.0,47.0,4.9,14.0,47.0,41.49,29.77
