Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,10,30,0.0,77.0,4.9,14.0,77.0,68.13,52.28
2016,11,19,10,45,0.0,71.5,4.9,14.0,71.5,63.24,48.07
2016,11,19,11,0,0.0,66.0,4.9,14.0,66.0,58.36,43.9
2016,11,19,11,15,0.0,63.0,4.85,14.0,63.0,55.7,41.62
2016,11,19,11,30,0.0,60.0,4.8,14.0,60.0,53.04,39.35
2016,11,19,11,45,0.0,60.5,4.8,14.5,60.5,53.49,39.64
2016,11,19,12,0,0.0,61.0,4.8,15.0,61.0,53.93,39.93
2016,11,19,12,15,0.0,68.5,4.75,15.0,68.5,60.59,45.53
2016,11,19,12,30,0.0,76.0,4.7,15.0,76.0,67.26,51.14
2016,11,19,12,45,0.0,54.0,4.7,15.0,54.0,47.72,34.74
2016,11,19,13,0,0.0,32.0,4.7,15.0,32.0,28.23,18.31
2016,11,19,13,15,0.0,68.5,4.6,15.0,68.5,60.58,45.68
2016,11,19,13,30,0.0,105.0,4.5,15.0,105.0,91.94,72.1
2016,11,19,13,45,0.0,103.0,4.45,15.0,103.0,89.92,70.49
2016,11,19,14,0,0.0,101.0,4.4,15.0,101.0,87.82,68.84
2016,11,19,14,15,0.0,61.5,4.25,15.0,61.5,54.33,40.67
2016,11,19,14,30,0.0,22.0,4.1,15.0,22.0,19.36,11.67
2016,11,19,14,45,0.0,19.5,4.0,15.0,19.5,17.16,9.72
2016,11,19,15,0,0.0,17.0,3.9,15.0,17.0,14.95,7.75
2016,11,19,15,15,0.0,14.5,3.7,14.5,14.5,12.74,5.79
2016,11,19,15,30,0.0,12.0,3.5,14.0,12.0,10.54,3.8
2016,11,19,15,45,0.0,9.5,3.35,14.0,9.5,8.34,1.77
2016,11,19,16,0,0.0,7.0,3.2,14.0,7.0,6.14,0.0
2016,11,19,16,15,0.0,4.5,3.15,13.5,4.5,3.94,0.0
2016,11,19,16,30,0.0,2.0,3.1,13.0,2.0,1.75,0.0
2016,11,19,16,45,0.0,1.0,3.05,13.0,1.0,0.91,0.0
2016,11,19,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.5,14.0,1.55,12.0,14.0,13.0,0.0
2016,11,20,7,30,1.0,28.0,1.5,12.0,28.0,29.64,16.04
2016,11,20,7,45,18.5,45.0,1.5,12.5,48.5,64.59,48.26
2016,11,20,8,0,36.0,62.0,1.5,13.0,69.0,93.46,73.89
2016,11,20,8,15,47.0,80.0,1.55,13.0,90.5,119.49,96.8
2016,11,20,8,30,58.0,98.0,1.6,13.0,112.0,145.03,118.94
2016,11,20,8,45,63.5,114.5,1.65,13.0,133.0,164.57,135.57
2016,11,20,9,0,69.0,131.0,1.7,13.0,154.0,183.76,151.6
2016,11,20,9,15,75.0,146.0,1.7,13.0,173.0,200.97,165.71
2016,11,20,9,30,81.0,161.0,1.7,13.0,192.0,217.79,179.28
2016,11,20,9,45,49.5,162.0,1.7,13.0,182.0,194.13,158.78
2016,11,20,10,0,18.0,163.0,1.7,13.0,172.0,163.38,132.51
2016,11,20,10,15,10.5,161.5,1.7,13.0,167.0,155.28,125.51
2016,11,20,10,30,3.0,160.0,1.7,13.0,162.0,147.82,119.02
2016,11,20,10,45,21.0,183.5,1.7,13.5,194.5,179.61,145.05
2016,11,20,11,0,39.0,207.0,1.7,14.0,227.0,216.48,174.63
2016,11,20,11,15,78.0,222.5,1.6,13.5,263.5,248.38,200.5
2016,11,20,11,30,117.0,238.0,1.5,13.0,300.0,282.41,227.54
2016,11,20,11,45,62.5,210.0,1.45,13.0,243.5,219.3,176.25
2016,11,20,12,0,8.0,182.0,1.4,13.0,187.0,164.21,131.59
2016,11,20,12,15,4.5,173.5,1.25,13.0,176.5,154.24,123.53
2016,11,20,12,30,1.0,165.0,1.1,13.0,166.0,144.71,115.75
2016,11,20,12,45,8.0,174.0,1.0,13.5,178.5,153.58,122.69
2016,11,20,13,0,15.0,183.0,0.9,14.0,191.0,161.36,128.55
2016,11,20,13,15,131.5,192.0,0.85,14.0,254.5,188.25,145.96
2016,11,20,13,30,248.0,201.0,0.8,14.0,318.0,202.71,152.02
2016,11,20,13,45,170.5,192.0,0.8,14.0,270.0,172.11,130.47
2016,11,20,14,0,93.0,183.0,0.8,14.0,222.0,150.59,117.24
2016,11,20,14,15,188.5,164.0,0.8,14.0,236.5,127.37,98.75
2016,11,20,14,30,284.0,145.0,0.8,14.0,251.0,104.9,87.35
2016,11,20,14,45,498.0,103.0,0.8,14.0,265.0,73.83,60.24
2016,11,20,15,0,712.0,61.0,0.8,14.0,279.0,48.97,38.29
2016,11,20,15,15,669.5,57.0,0.75,13.5,238.5,46.57,36.23
2016,11,20,15,30,627.0,53.0,0.7,13.0,198.0,40.45,30.71
2016,11,20,15,45,561.5,46.5,0.65,13.0,156.5,36.14,26.64
2016,11,20,16,0,496.0,40.0,0.6,13.0,115.0,31.8,22.39
2016,11,20,16,15,382.5,31.0,0.6,13.0,77.5,25.05,15.61
2016,11,20,16,30,269.0,22.0,0.6,13.0,40.0,18.16,3.49
2016,11,20,16,45,134.5,11.0,0.65,13.0,20.0,10.01,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,185.0,12.5,2.25,9.5,27.5,110.89,0.0
2016,11,21,7,30,370.0,25.0,2.3,10.0,55.0,271.21,187.05
2016,11,21,7,45,469.5,32.0,2.4,10.5,94.5,338.8,274.81
2016,11,21,8,0,569.0,39.0,2.5,11.0,134.0,414.36,342.86
2016,11,21,8,15,627.0,44.0,2.55,11.0,176.0,463.28,386.46
2016,11,21,8,30,685.0,49.0,2.6,11.0,218.0,511.26,427.4
2016,11,21,8,45,722.5,52.5,2.65,11.5,258.0,542.98,452.99
2016,11,21,9,0,760.0,56.0,2.7,12.0,298.0,572.51,475.71
2016,11,21,9,15,785.5,58.5,2.7,12.0,334.5,590.56,489.29
2016,11,21,9,30,811.0,61.0,2.7,12.0,371.0,605.73,500.16
2016,11,21,9,45,813.0,67.5,2.7,12.5,399.5,607.64,499.26
2016,11,21,10,0,815.0,74.0,2.7,13.0,428.0,606.38,495.77
2016,11,21,10,15,828.0,75.5,2.7,13.0,452.5,603.11,491.68
2016,11,21,10,30,841.0,77.0,2.7,13.0,477.0,596.6,484.91
2016,11,21,10,45,852.0,77.5,2.7,13.5,495.5,584.53,472.82
2016,11,21,11,0,863.0,78.0,2.7,14.0,514.0,569.22,458.04
2016,11,21,11,15,868.0,78.5,2.65,14.0,525.0,547.49,438.72
2016,11,21,11,30,873.0,79.0,2.6,14.0,536.0,521.9,416.07
2016,11,21,11,45,876.5,78.5,2.55,14.5,539.5,493.4,389.94
2016,11,21,12,0,880.0,78.0,2.5,15.0,543.0,462.29,361.28
2016,11,21,12,15,878.5,78.0,2.5,15.0,538.5,427.13,329.67
2016,11,21,12,30,877.0,78.0,2.5,15.0,534.0,389.93,295.73
2016,11,21,12,45,874.0,76.5,2.5,15.0,522.0,349.03,258.21
2016,11,21,13,0,871.0,75.0,2.5,15.0,510.0,306.58,218.97
2016,11,21,13,15,862.0,74.0,2.5,15.0,491.0,257.91,174.95
2016,11,21,13,30,853.0,73.0,2.5,15.0,472.0,211.89,134.08
2016,11,21,13,45,838.5,71.5,2.5,15.0,445.5,164.34,95.06
2016,11,21,14,0,824.0,70.0,2.5,15.0,419.0,117.17,62.37
2016,11,21,14,15,804.5,68.0,2.5,15.0,387.0,70.06,41.15
2016,11,21,14,30,785.0,66.0,2.5,15.0,355.0,51.44,40.24
2016,11,21,14,45,755.0,63.0,2.5,15.0,318.0,49.83,38.87
2016,11,21,15,0,725.0,60.0,2.5,15.0,281.0,48.27,37.5
2016,11,21,15,15,682.5,56.0,2.45,14.5,240.0,45.83,35.37
2016,11,21,15,30,640.0,52.0,2.4,14.0,199.0,43.44,33.19
2016,11,21,15,45,571.0,46.0,2.35,13.5,157.0,35.82,26.23
2016,11,21,16,0,502.0,40.0,2.3,13.0,115.0,31.88,22.38
2016,11,21,16,15,386.5,31.0,2.3,12.5,77.0,25.12,15.59
2016,11,21,16,30,271.0,22.0,2.3,12.0,39.0,18.22,2.73
2016,11,21,16,45,135.5,11.0,2.35,11.5,19.5,10.01,0.0
2016,11,21,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,87.5,13.5,0.75,9.0,20.5,59.09,0.0
2016,11,22,7,30,175.0,27.0,0.7,9.0,41.0,161.0,104.93
2016,11,22,7,45,239.5,41.0,0.7,9.5,73.0,220.64,177.3
2016,11,22,8,0,304.0,55.0,0.7,10.0,105.0,277.41,228.34
2016,11,22,8,15,343.0,68.0,0.75,10.0,139.5,318.38,264.45
2016,11,22,8,30,382.0,81.0,0.8,10.0,174.0,359.12,299.09
2016,11,22,8,45,403.0,93.0,0.85,10.5,206.5,386.44,321.15
2016,11,22,9,0,424.0,105.0,0.9,11.0,239.0,412.36,341.29
2016,11,22,9,15,452.0,111.0,1.0,11.0,269.0,434.09,358.6
2016,11,22,9,30,480.0,117.0,1.1,11.0,299.0,454.13,374.17
2016,11,22,9,45,473.5,130.0,1.2,11.5,321.5,458.16,375.81
2016,11,22,10,0,467.0,143.0,1.3,12.0,344.0,460.07,375.75
2016,11,22,10,15,463.5,153.5,1.35,12.0,362.5,459.14,373.92
2016,11,22,10,30,460.0,164.0,1.4,12.0,381.0,456.26,370.51
2016,11,22,10,45,480.0,166.0,1.45,12.5,400.5,456.53,369.06
2016,11,22,11,0,500.0,168.0,1.5,13.0,420.0,454.29,365.44
2016,11,22,11,15,458.5,182.5,1.5,13.0,417.0,429.01,344.0
2016,11,22,11,30,417.0,197.0,1.5,13.0,414.0,403.84,322.8
2016,11,22,11,45,407.5,200.5,1.55,13.0,413.5,384.26,306.09
2016,11,22,12,0,398.0,204.0,1.6,13.0,413.0,360.33,285.75
2016,11,22,12,15,384.5,205.0,1.6,13.0,405.5,336.78,265.39
2016,11,22,12,30,371.0,206.0,1.6,13.0,398.0,313.2,244.84
2016,11,22,12,45,343.5,206.0,1.6,13.0,380.5,284.51,220.46
2016,11,22,13,0,316.0,206.0,1.6,13.0,363.0,257.3,197.43
2016,11,22,13,15,352.0,190.5,1.6,13.0,359.5,234.18,175.66
2016,11,22,13,30,388.0,175.0,1.6,13.0,356.0,207.67,151.16
2016,11,22,13,45,360.5,169.0,1.65,13.0,329.5,176.33,126.64
2016,11,22,14,0,333.0,163.0,1.7,13.0,303.0,147.24,106.44
2016,11,22,14,15,301.5,153.5,1.7,13.0,273.0,118.1,90.18
2016,11,22,14,30,270.0,144.0,1.7,13.0,243.0,104.2,87.27
2016,11,22,14,45,253.0,132.0,1.7,13.0,217.0,96.54,80.65
2016,11,22,15,0,236.0,120.0,1.7,13.0,191.0,88.69,73.75
2016,11,22,15,15,219.0,104.0,1.65,12.5,163.0,77.96,64.31
2016,11,22,15,30,202.0,88.0,1.6,12.0,135.0,66.92,54.4
2016,11,22,15,45,179.5,71.0,1.6,12.0,106.0,54.85,43.28
2016,11,22,16,0,157.0,54.0,1.6,12.0,77.0,42.41,31.7
2016,11,22,16,15,106.5,38.0,1.65,11.5,51.0,30.3,19.96
2016,11,22,16,30,56.0,22.0,1.7,11.0,25.0,17.89,1.79
2016,11,22,16,45,28.0,11.0,1.8,11.0,12.5,10.01,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,84.0,15.5,2.0,9.5,22.0,58.8,0.0
2016,11,23,7,30,168.0,31.0,1.9,10.0,44.0,162.36,99.64
2016,11,23,7,45,279.5,43.0,1.85,10.5,81.0,246.57,197.91
2016,11,23,8,0,391.0,55.0,1.8,11.0,118.0,327.41,269.91
2016,11,23,8,15,461.5,63.0,1.85,11.0,158.5,385.07,320.36
2016,11,23,8,30,532.0,71.0,1.9,11.0,199.0,442.12,368.64
2016,11,23,8,45,578.0,77.0,2.0,11.5,238.5,480.64,399.96
2016,11,23,9,0,624.0,83.0,2.1,12.0,278.0,517.26,428.7
2016,11,23,9,15,656.0,87.5,2.15,12.0,313.5,541.06,447.09
2016,11,23,9,30,688.0,92.0,2.2,12.0,349.0,562.22,462.96
2016,11,23,9,45,720.0,92.5,2.25,12.0,381.5,576.02,472.83
2016,11,23,10,0,752.0,93.0,2.3,12.0,414.0,586.66,480.01
2016,11,23,10,15,767.0,95.0,2.3,12.0,438.5,585.29,477.39
2016,11,23,10,30,782.0,97.0,2.3,12.0,463.0,580.78,472.25
2016,11,23,10,45,794.5,97.5,2.3,12.5,481.5,568.94,460.48
2016,11,23,11,0,807.0,98.0,2.3,13.0,500.0,555.56,447.31
2016,11,23,11,15,812.0,99.0,2.3,13.0,511.0,535.56,429.57
2016,11,23,11,30,817.0,100.0,2.3,13.0,522.0,512.77,409.32
2016,11,23,11,45,821.0,99.0,2.3,13.0,525.5,484.85,384.65
2016,11,23,12,0,825.0,98.0,2.3,13.0,529.0,454.43,357.45
2016,11,23,12,15,823.0,98.0,2.35,13.0,524.5,420.18,326.73
2016,11,23,12,30,821.0,98.0,2.4,13.0,520.0,384.07,293.82
2016,11,23,12,45,817.0,96.5,2.5,13.0,508.0,344.27,257.43
2016,11,23,13,0,813.0,95.0,2.6,13.0,496.0,303.16,219.49
2016,11,23,13,15,803.0,93.5,2.65,13.0,477.0,259.58,179.73
2016,11,23,13,30,793.0,92.0,2.7,13.0,458.0,215.61,140.72
2016,11,23,13,45,780.5,89.0,2.8,13.0,432.5,169.89,103.15
2016,11,23,14,0,768.0,86.0,2.9,13.0,407.0,124.5,71.61
2016,11,23,14,15,746.5,83.0,2.85,13.0,375.5,73.83,46.52
2016,11,23,14,30,725.0,80.0,2.8,13.0,344.0,57.15,45.67
2016,11,23,14,45,697.0,75.5,2.8,13.0,308.0,54.88,43.71
2016,11,23,15,0,669.0,71.0,2.8,13.0,272.0,52.62,41.71
2016,11,23,15,15,622.5,66.0,2.6,12.5,231.5,49.89,39.3
2016,11,23,15,30,576.0,61.0,2.4,12.0,191.0,47.2,36.81
2016,11,23,15,45,507.5,53.0,2.25,11.5,150.0,41.83,31.78
2016,11,23,16,0,439.0,45.0,2.1,11.0,109.0,36.38,26.5
2016,11,23,16,15,319.5,34.0,2.05,10.5,72.0,27.92,17.96
2016,11,23,16,30,200.0,23.0,2.0,10.0,35.0,19.23,1.45
2016,11,23,16,45,100.0,11.5,2.0,10.0,17.5,10.46,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,107.5,14.0,1.35,6.0,21.5,69.64,0.0
2016,11,24,7,30,215.0,28.0,1.4,6.0,43.0,181.98,105.63
2016,11,24,7,45,326.5,39.5,1.5,6.5,81.5,266.73,216.03
2016,11,24,8,0,438.0,51.0,1.6,7.0,120.0,350.5,292.01
2016,11,24,8,15,507.0,58.5,1.55,7.0,161.5,406.75,341.71
2016,11,24,8,30,576.0,66.0,1.5,7.0,203.0,462.45,388.96
2016,11,24,8,45,628.5,70.5,1.5,7.5,243.5,503.43,422.1
2016,11,24,9,0,681.0,75.0,1.5,8.0,284.0,542.51,452.43
2016,11,24,9,15,711.5,78.5,1.45,8.5,321.0,564.18,467.71
2016,11,24,9,30,742.0,82.0,1.4,9.0,358.0,583.15,480.32
2016,11,24,9,45,766.0,84.0,1.4,9.5,389.5,593.32,486.07
2016,11,24,10,0,790.0,86.0,1.4,10.0,421.0,598.15,487.56
2016,11,24,10,15,804.0,88.5,1.3,10.5,446.0,596.89,483.39
2016,11,24,10,30,818.0,91.0,1.2,11.0,471.0,592.37,476.58
2016,11,24,10,45,829.5,91.5,1.1,11.5,490.0,581.01,464.52
2016,11,24,11,0,841.0,92.0,1.0,12.0,509.0,566.43,449.87
2016,11,24,11,15,846.0,93.0,0.85,12.0,520.0,545.73,430.8
2016,11,24,11,30,851.0,94.0,0.7,12.0,531.0,522.15,409.25
2016,11,24,11,45,856.0,93.0,0.6,12.5,534.5,493.8,383.45
2016,11,24,12,0,861.0,92.0,0.5,13.0,538.0,462.79,355.24
2016,11,24,12,15,859.0,91.5,0.4,13.0,534.0,426.94,323.56
2016,11,24,12,30,857.0,91.0,0.3,13.0,530.0,389.16,289.81
2016,11,24,12,45,852.5,90.0,0.25,13.0,518.0,348.37,253.53
2016,11,24,13,0,848.0,89.0,0.2,13.0,506.0,306.22,215.74
2016,11,24,13,15,838.5,87.5,0.2,13.0,486.5,261.34,176.15
2016,11,24,13,30,829.0,86.0,0.2,13.0,467.0,215.95,137.08
2016,11,24,13,45,765.0,85.0,0.25,13.0,421.5,163.84,97.65
2016,11,24,14,0,701.0,84.0,0.3,13.0,376.0,112.18,63.43
2016,11,24,14,15,667.0,83.5,0.35,13.0,344.0,71.7,46.13
2016,11,24,14,30,633.0,83.0,0.4,13.0,312.0,58.93,47.28
2016,11,24,14,45,585.0,84.5,0.45,13.0,279.0,61.44,49.59
2016,11,24,15,0,537.0,86.0,0.5,13.0,246.0,64.42,52.25
2016,11,24,15,15,498.0,78.0,0.55,12.5,209.5,59.62,48.0
2016,11,24,15,30,459.0,70.0,0.6,12.0,173.0,54.75,43.58
2016,11,24,15,45,400.5,59.5,0.7,12.0,135.5,45.39,34.9
2016,11,24,16,0,342.0,49.0,0.8,12.0,98.0,37.87,27.7
2016,11,24,16,15,248.5,35.5,0.9,11.5,64.5,27.74,17.67
2016,11,24,16,30,155.0,22.0,1.0,11.0,31.0,17.36,0.0
2016,11,24,16,45,77.5,11.0,1.15,10.5,15.5,10.01,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.5,2.0,8.0,9.5,8.64,0.0
2016,11,25,7,30,0.0,19.0,2.0,8.0,19.0,16.88,3.62
2016,11,25,7,45,2.5,36.0,2.0,8.5,36.5,38.06,25.86
2016,11,25,8,0,5.0,53.0,2.0,9.0,54.0,57.29,43.35
2016,11,25,8,15,14.0,70.0,2.0,9.0,73.5,79.59,63.31
2016,11,25,8,30,23.0,87.0,2.0,9.0,93.0,109.81,89.88
2016,11,25,8,45,29.0,103.0,2.0,9.5,111.5,129.1,106.55
2016,11,25,9,0,35.0,119.0,2.0,10.0,130.0,148.12,122.66
2016,11,25,9,15,38.5,133.5,2.0,10.0,147.0,163.38,135.5
2016,11,25,9,30,42.0,148.0,2.0,10.0,164.0,178.37,147.92
2016,11,25,9,45,46.0,160.0,2.0,10.5,178.5,190.41,157.47
2016,11,25,10,0,50.0,172.0,2.0,11.0,193.0,202.19,166.66
2016,11,25,10,15,94.0,188.0,2.0,11.0,230.5,242.01,199.81
2016,11,25,10,30,138.0,204.0,2.0,11.0,268.0,288.28,237.44
2016,11,25,10,45,156.0,212.0,2.05,11.5,287.0,299.94,245.85
2016,11,25,11,0,174.0,220.0,2.1,12.0,306.0,310.2,253.08
2016,11,25,11,15,164.5,225.5,2.1,12.0,308.0,302.1,245.71
2016,11,25,11,30,155.0,231.0,2.1,12.0,310.0,293.85,238.32
2016,11,25,11,45,164.5,232.5,2.15,12.5,317.0,290.62,234.6
2016,11,25,12,0,174.0,234.0,2.2,13.0,324.0,286.25,229.81
2016,11,25,12,15,109.0,222.0,2.15,13.0,278.5,237.91,190.72
2016,11,25,12,30,44.0,210.0,2.1,13.0,233.0,197.92,158.89
2016,11,25,12,45,40.5,203.5,2.1,13.0,224.5,186.98,149.93
2016,11,25,13,0,37.0,197.0,2.1,13.0,216.0,176.38,141.21
2016,11,25,13,15,94.0,199.5,2.1,13.0,243.5,186.17,146.97
2016,11,25,13,30,151.0,202.0,2.1,13.0,271.0,187.35,145.16
2016,11,25,13,45,250.0,179.5,2.1,13.0,286.5,168.87,125.67
2016,11,25,14,0,349.0,157.0,2.1,13.0,302.0,143.39,103.04
2016,11,25,14,15,202.5,151.5,2.1,13.0,234.0,118.59,92.53
2016,11,25,14,30,56.0,146.0,2.1,13.0,166.0,113.1,95.16
2016,11,25,14,45,51.0,131.5,2.1,13.0,148.5,102.74,86.14
2016,11,25,15,0,46.0,117.0,2.1,13.0,131.0,92.13,76.8
2016,11,25,15,15,39.0,100.5,2.0,12.5,111.0,80.02,66.12
2016,11,25,15,30,32.0,84.0,1.9,12.0,91.0,67.66,55.01
2016,11,25,15,45,23.0,67.0,1.85,12.0,71.5,54.7,43.09
2016,11,25,16,0,14.0,50.0,1.8,12.0,52.0,41.48,30.79
2016,11,25,16,15,7.0,33.0,1.8,11.5,34.0,28.29,18.02
2016,11,25,16,30,0.0,16.0,1.8,11.0,16.0,14.1,0.0
2016,11,25,16,45,0.0,8.0,1.85,11.0,8.0,7.28,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,2.95,10.0,8.0,7.28,0.0
2016,11,26,7,30,0.0,16.0,2.9,10.0,16.0,14.09,1.04
2016,11,26,7,45,0.0,31.5,2.85,10.0,31.5,30.27,19.11
2016,11,26,8,0,0.0,47.0,2.8,10.0,47.0,46.31,33.71
2016,11,26,8,15,2.0,64.5,2.75,10.0,64.5,65.4,50.66
2016,11,26,8,30,4.0,82.0,2.7,10.0,82.0,83.91,66.99
2016,11,26,8,45,9.0,97.0,2.65,10.0,99.0,100.84,81.85
2016,11,26,9,0,14.0,112.0,2.6,10.0,116.0,117.71,96.45
2016,11,26,9,15,19.5,125.5,2.7,10.0,132.0,133.08,109.61
2016,11,26,9,30,25.0,139.0,2.8,10.0,148.0,148.37,122.55
2016,11,26,9,45,12.5,138.5,2.95,10.0,143.0,137.46,112.83
2016,11,26,10,0,0.0,138.0,3.1,10.0,138.0,127.45,103.92
2016,11,26,10,15,0.0,136.0,3.3,10.0,136.0,124.21,101.05
2016,11,26,10,30,0.0,134.0,3.5,10.0,134.0,121.37,98.52
2016,11,26,10,45,24.5,169.0,3.7,10.5,181.5,167.87,137.7
2016,11,26,11,0,49.0,204.0,3.9,11.0,229.0,219.22,180.1
2016,11,26,11,15,158.5,212.0,4.0,11.0,292.5,285.77,235.18
2016,11,26,11,30,268.0,220.0,4.1,11.0,356.0,344.17,281.98
2016,11,26,11,45,184.0,225.0,4.2,11.0,319.0,292.58,238.93
2016,11,26,12,0,100.0,230.0,4.3,11.0,282.0,247.93,202.12
2016,11,26,12,15,101.0,228.0,4.3,11.0,280.0,239.83,194.97
2016,11,26,12,30,102.0,226.0,4.3,11.0,278.0,231.42,187.45
2016,11,26,12,45,86.5,218.0,4.3,11.5,261.5,212.75,171.51
2016,11,26,13,0,71.0,210.0,4.3,12.0,245.0,195.41,156.91
2016,11,26,13,15,54.0,196.5,4.15,12.0,222.5,175.01,140.33
2016,11,26,13,30,37.0,183.0,4.0,12.0,200.0,156.46,125.52
2016,11,26,13,45,246.5,160.5,3.9,12.0,263.0,154.74,114.93
2016,11,26,14,0,456.0,138.0,3.8,12.0,326.0,133.64,91.62
2016,11,26,14,15,367.0,139.0,3.7,11.5,282.5,104.39,79.03
2016,11,26,14,30,278.0,140.0,3.6,11.0,239.0,101.74,85.93
2016,11,26,14,45,245.5,131.0,3.55,11.0,212.0,95.87,80.78
2016,11,26,15,0,213.0,122.0,3.5,11.0,185.0,89.86,75.43
2016,11,26,15,15,192.0,106.0,3.5,11.0,156.5,79.13,65.74
2016,11,26,15,30,171.0,90.0,3.5,11.0,128.0,68.1,55.62
2016,11,26,15,45,135.0,73.0,3.5,11.0,99.0,57.48,45.71
2016,11,26,16,0,99.0,56.0,3.5,11.0,70.0,44.67,33.67
2016,11,26,16,15,53.0,38.0,3.6,10.5,45.5,30.9,20.18
2016,11,26,16,30,7.0,20.0,3.7,10.0,21.0,17.21,0.0
2016,11,26,16,45,3.5,10.0,3.8,10.0,10.5,9.1,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,103.0,12.5,3.1,9.0,18.5,65.07,0.0
2016,11,27,7,30,206.0,25.0,3.1,9.0,37.0,165.16,59.51
2016,11,27,7,45,334.5,34.5,3.15,9.5,74.5,263.76,208.71
2016,11,27,8,0,463.0,44.0,3.2,10.0,112.0,354.26,292.78
2016,11,27,8,15,533.5,50.5,3.3,10.0,153.0,409.53,342.95
2016,11,27,8,30,604.0,57.0,3.4,10.0,194.0,464.57,391.0
2016,11,27,8,45,655.5,60.5,3.55,10.5,234.5,503.35,423.6
2016,11,27,9,0,707.0,64.0,3.7,11.0,275.0,536.59,450.6
2016,11,27,9,15,607.0,85.0,3.65,11.0,282.5,500.97,420.45
2016,11,27,9,30,507.0,106.0,3.6,11.0,290.0,452.78,380.06
2016,11,27,9,45,488.5,121.0,3.6,11.5,310.0,452.11,377.79
2016,11,27,10,0,470.0,136.0,3.6,12.0,330.0,449.26,373.4
2016,11,27,10,15,580.0,117.5,3.5,12.0,372.0,490.93,406.43
2016,11,27,10,30,690.0,99.0,3.4,12.0,414.0,523.04,430.88
2016,11,27,10,45,776.0,88.5,3.3,12.5,455.5,543.0,443.98
2016,11,27,11,0,862.0,78.0,3.2,13.0,497.0,558.64,452.98
2016,11,27,11,15,866.5,78.5,3.1,13.0,508.0,537.13,433.27
2016,11,27,11,30,871.0,79.0,3.0,13.0,519.0,512.74,411.13
2016,11,27,11,45,870.5,79.5,2.9,13.0,521.5,483.27,384.58
2016,11,27,12,0,870.0,80.0,2.8,13.0,524.0,451.4,355.6
2016,11,27,12,15,712.5,117.0,2.7,13.0,479.0,388.9,303.86
2016,11,27,12,30,555.0,154.0,2.6,13.0,434.0,332.52,257.91
2016,11,27,12,45,518.5,159.5,2.55,13.0,416.5,298.67,228.31
2016,11,27,13,0,482.0,165.0,2.5,13.0,399.0,266.48,200.2
2016,11,27,13,15,317.0,182.0,2.4,13.0,334.0,218.25,164.51
2016,11,27,13,30,152.0,199.0,2.3,13.0,269.0,185.1,143.29
2016,11,27,13,45,308.5,167.0,2.25,13.0,297.0,166.9,121.57
2016,11,27,14,0,465.0,135.0,2.2,13.0,325.0,131.91,89.39
2016,11,27,14,15,340.0,140.0,2.15,13.0,273.5,108.98,82.86
2016,11,27,14,30,215.0,145.0,2.1,13.0,222.0,104.54,87.66
2016,11,27,14,45,198.5,132.0,2.1,13.0,197.5,96.25,80.43
2016,11,27,15,0,182.0,119.0,2.1,13.0,173.0,90.86,75.68
2016,11,27,15,15,167.0,103.0,2.05,12.5,146.5,79.57,65.71
2016,11,27,15,30,152.0,87.0,2.0,12.0,120.0,68.0,55.29
2016,11,27,15,45,130.0,69.5,1.95,11.5,93.5,55.14,43.53
2016,11,27,16,0,108.0,52.0,1.9,11.0,67.0,40.79,30.26
2016,11,27,16,15,62.0,36.0,1.95,10.5,44.0,29.5,18.95
2016,11,27,16,30,16.0,20.0,2.0,10.0,21.0,17.19,0.0
2016,11,27,16,45,8.0,10.0,2.05,10.0,10.5,9.1,0.0
2016,11,27,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,81.0,12.5,3.9,10.0,17.0,53.4,0.0
2016,11,28,7,30,162.0,25.0,4.0,10.0,34.0,142.42,35.15
2016,11,28,7,45,279.0,36.5,4.15,10.5,69.5,234.78,183.65
2016,11,28,8,0,396.0,48.0,4.3,11.0,105.0,317.55,262.01
2016,11,28,8,15,471.0,56.0,4.3,11.0,145.5,376.71,315.51
2016,11,28,8,30,546.0,64.0,4.3,11.0,186.0,435.65,366.95
2016,11,28,8,45,599.0,68.5,4.35,11.0,226.0,476.41,402.06
2016,11,28,9,0,652.0,73.0,4.4,11.0,266.0,515.37,434.54
2016,11,28,9,15,685.0,77.0,4.35,11.0,302.0,539.1,453.42
2016,11,28,9,30,718.0,81.0,4.3,11.0,338.0,560.24,469.59
2016,11,28,9,45,640.0,98.5,4.3,11.5,342.5,525.08,438.74
2016,11,28,10,0,562.0,116.0,4.3,12.0,347.0,487.52,406.05
2016,11,28,10,15,621.5,120.0,4.2,12.0,390.0,517.09,428.56
2016,11,28,10,30,681.0,124.0,4.1,12.0,433.0,542.64,447.0
2016,11,28,10,45,673.0,119.5,4.05,12.5,434.5,517.22,424.26
2016,11,28,11,0,665.0,115.0,4.0,13.0,436.0,489.83,400.09
2016,11,28,11,15,695.5,121.0,3.9,13.0,464.0,491.04,398.69
2016,11,28,11,30,726.0,127.0,3.8,13.0,492.0,488.23,393.54
2016,11,28,11,45,735.5,125.0,3.7,13.0,496.5,464.1,371.39
2016,11,28,12,0,745.0,123.0,3.6,13.0,501.0,437.36,346.74
2016,11,28,12,15,742.5,122.5,3.5,13.0,497.0,404.8,317.04
2016,11,28,12,30,740.0,122.0,3.4,13.0,493.0,370.62,285.53
2016,11,28,12,45,727.5,122.5,3.3,13.5,480.5,332.78,250.4
2016,11,28,13,0,715.0,123.0,3.2,14.0,468.0,294.45,214.85
2016,11,28,13,15,599.5,136.5,3.15,14.0,418.0,244.47,174.6
2016,11,28,13,30,484.0,150.0,3.1,14.0,368.0,200.94,141.58
2016,11,28,13,45,581.0,128.0,3.05,14.0,375.5,169.98,111.89
2016,11,28,14,0,678.0,106.0,3.0,14.0,383.0,126.37,76.89
2016,11,28,14,15,652.5,102.0,2.9,13.5,352.0,84.62,58.33
2016,11,28,14,30,627.0,98.0,2.8,13.0,321.0,71.2,58.21
2016,11,28,14,45,609.0,89.5,2.75,13.0,287.0,66.07,53.7
2016,11,28,15,0,591.0,81.0,2.7,13.0,253.0,60.86,49.06
2016,11,28,15,15,539.5,75.0,2.5,12.5,214.0,57.56,46.13
2016,11,28,15,30,488.0,69.0,2.3,12.0,175.0,54.32,43.13
2016,11,28,15,45,435.0,58.0,2.15,12.0,137.5,46.5,35.78
2016,11,28,16,0,382.0,47.0,2.0,12.0,100.0,38.46,28.08
2016,11,28,16,15,260.5,35.0,2.05,11.5,65.0,27.42,17.06
2016,11,28,16,30,139.0,23.0,2.1,11.0,30.0,18.19,0.0
2016,11,28,16,45,69.5,11.5,2.2,10.5,15.0,10.46,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,182.0,9.0,2.4,7.5,19.0,102.19,0.0
2016,11,29,7,30,364.0,18.0,2.4,8.0,38.0,235.49,31.25
2016,11,29,7,45,475.0,25.0,2.4,8.5,76.5,323.75,252.11
2016,11,29,8,0,586.0,32.0,2.4,9.0,115.0,403.32,331.53
2016,11,29,8,15,648.0,36.5,2.45,9.0,156.5,452.9,377.58
2016,11,29,8,30,710.0,41.0,2.5,9.0,198.0,501.85,420.62
2016,11,29,8,45,748.5,44.5,2.6,9.5,238.0,533.89,447.62
2016,11,29,9,0,787.0,48.0,2.7,10.0,278.0,563.84,471.62
2016,11,29,9,15,813.0,50.0,2.65,10.0,314.0,576.75,481.64
2016,11,29,9,30,839.0,52.0,2.6,10.0,350.0,591.9,492.69
2016,11,29,9,45,855.0,54.5,2.55,10.5,381.0,598.52,495.6
2016,11,29,10,0,871.0,57.0,2.5,11.0,412.0,601.99,495.75
2016,11,29,10,15,883.0,58.0,2.35,11.5,437.0,598.01,489.48
2016,11,29,10,30,895.0,59.0,2.2,12.0,462.0,590.78,480.52
2016,11,29,10,45,901.0,60.5,2.1,12.5,480.0,577.42,466.87
2016,11,29,11,0,907.0,62.0,2.0,13.0,498.0,560.91,450.62
2016,11,29,11,15,911.5,62.5,1.9,13.0,509.5,539.42,431.13
2016,11,29,11,30,916.0,63.0,1.8,13.0,521.0,514.97,408.98
2016,11,29,11,45,915.0,64.0,1.7,13.0,524.0,485.62,382.61
2016,11,29,12,0,914.0,65.0,1.6,13.0,527.0,453.77,353.77
2016,11,29,12,15,912.5,65.0,1.55,13.0,523.5,418.41,321.74
2016,11,29,12,30,911.0,65.0,1.5,13.0,520.0,380.92,287.32
2016,11,29,12,45,897.0,67.5,1.5,13.5,507.0,339.88,249.41
2016,11,29,13,0,883.0,70.0,1.5,14.0,494.0,297.95,210.6
2016,11,29,13,15,874.5,69.0,1.5,14.0,475.5,253.58,170.29
2016,11,29,13,30,866.0,68.0,1.5,14.0,457.0,208.43,130.54
2016,11,29,13,45,853.5,66.5,1.5,14.0,431.5,156.92,88.8
