Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,14,0,841.0,65.0,1.5,14.0,406.0,109.9,57.16
2016,11,29,14,15,821.5,63.0,1.45,13.5,375.0,62.65,37.7
2016,11,29,14,30,802.0,61.0,1.4,13.0,344.0,47.99,37.53
2016,11,29,14,45,773.5,58.0,1.35,13.0,307.5,46.25,36.03
2016,11,29,15,0,745.0,55.0,1.3,13.0,271.0,44.55,34.51
2016,11,29,15,15,702.5,51.0,1.25,12.5,231.0,41.96,32.2
2016,11,29,15,30,660.0,47.0,1.2,12.0,191.0,39.4,29.81
2016,11,29,15,45,591.5,41.5,1.2,12.0,149.5,35.4,25.95
2016,11,29,16,0,523.0,36.0,1.2,12.0,108.0,31.42,21.94
2016,11,29,16,15,403.5,27.5,1.15,11.5,70.5,22.31,12.81
2016,11,29,16,30,284.0,19.0,1.1,11.0,33.0,15.72,0.0
2016,11,29,16,45,142.0,9.5,1.1,11.0,16.5,8.64,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.0,1.15,9.0,15.0,13.64,0.0
2016,11,30,7,30,0.0,30.0,1.1,9.0,30.0,40.93,0.0
2016,11,30,7,45,207.0,36.5,1.05,9.5,65.0,194.39,148.12
2016,11,30,8,0,414.0,43.0,1.0,10.0,100.0,321.09,261.3
2016,11,30,8,15,487.5,50.0,1.1,10.0,139.5,377.68,311.49
2016,11,30,8,30,561.0,57.0,1.2,10.0,179.0,434.23,359.94
2016,11,30,8,45,614.0,61.0,1.35,10.5,218.5,474.05,393.06
2016,11,30,9,0,667.0,65.0,1.5,11.0,258.0,512.23,423.7
2016,11,30,9,15,333.5,86.0,1.6,11.0,182.5,322.96,270.11
2016,11,30,9,30,0.0,107.0,1.7,11.0,107.0,99.12,79.4
2016,11,30,9,45,10.5,130.5,1.8,11.0,135.0,128.37,104.69
2016,11,30,10,0,21.0,154.0,1.9,11.0,163.0,157.11,128.81
2016,11,30,10,15,13.0,154.5,1.9,11.0,160.5,150.71,123.02
2016,11,30,10,30,5.0,155.0,1.9,11.0,158.0,144.91,117.85
2016,11,30,10,45,7.0,162.0,1.95,11.0,166.0,151.5,123.24
2016,11,30,11,0,9.0,169.0,2.0,11.0,174.0,157.94,128.48
2016,11,30,11,15,18.0,181.5,2.05,11.0,191.0,172.9,140.82
2016,11,30,11,30,27.0,194.0,2.1,11.0,208.0,187.06,152.37
2016,11,30,11,45,66.5,209.5,2.2,11.5,243.5,220.28,179.13
2016,11,30,12,0,106.0,225.0,2.3,12.0,279.0,245.8,198.86
2016,11,30,12,15,104.0,224.5,2.4,12.0,277.0,237.71,191.69
2016,11,30,12,30,102.0,224.0,2.5,12.0,275.0,229.45,184.46
2016,11,30,12,45,198.0,212.0,2.6,12.0,307.5,241.96,191.68
2016,11,30,13,0,294.0,200.0,2.7,12.0,340.0,244.63,189.51
2016,11,30,13,15,265.0,195.5,2.65,12.0,318.0,216.83,166.16
2016,11,30,13,30,236.0,191.0,2.6,12.0,296.0,191.22,145.36
2016,11,30,13,45,454.0,139.5,2.6,12.0,328.0,161.08,110.9
2016,11,30,14,0,672.0,88.0,2.6,12.0,360.0,111.36,65.13
2016,11,30,14,15,710.0,79.5,2.5,12.0,347.0,68.23,44.2
2016,11,30,14,30,748.0,71.0,2.4,12.0,334.0,55.91,44.78
2016,11,30,14,45,716.5,67.5,2.35,12.0,298.0,53.98,43.1
2016,11,30,15,0,685.0,64.0,2.3,12.0,262.0,47.56,37.33
2016,11,30,15,15,638.5,59.5,2.15,11.5,222.5,45.03,35.07
2016,11,30,15,30,592.0,55.0,2.0,11.0,183.0,42.54,32.74
2016,11,30,15,45,516.5,48.5,1.95,11.0,142.5,38.27,28.6
2016,11,30,16,0,441.0,42.0,1.9,11.0,102.0,34.02,24.28
2016,11,30,16,15,220.5,36.5,1.9,10.5,66.5,28.57,17.96
2016,11,30,16,30,0.0,31.0,1.9,10.0,31.0,24.84,0.0
2016,11,30,16,45,0.0,15.5,1.9,10.0,15.5,14.1,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,16.5,2.15,6.5,16.5,15.01,0.0
2016,12,1,7,30,0.0,33.0,2.1,7.0,33.0,49.63,0.0
2016,12,1,7,45,278.5,33.0,2.1,7.5,71.0,227.04,173.21
2016,12,1,8,0,557.0,33.0,2.1,8.0,109.0,384.71,316.27
2016,12,1,8,15,624.0,38.5,2.3,8.5,150.5,438.05,365.05
2016,12,1,8,30,691.0,44.0,2.5,9.0,192.0,490.88,411.12
2016,12,1,8,45,734.0,47.5,2.75,9.5,232.5,525.57,440.9
2016,12,1,9,0,777.0,51.0,3.0,10.0,273.0,558.18,467.68
2016,12,1,9,15,805.0,53.5,3.1,10.0,310.0,577.83,483.53
2016,12,1,9,30,833.0,56.0,3.2,10.0,347.0,594.64,496.5
2016,12,1,9,45,845.5,59.5,3.3,10.5,378.0,600.06,499.03
2016,12,1,10,0,858.0,63.0,3.4,11.0,409.0,602.28,498.75
2016,12,1,10,15,871.0,64.5,3.45,11.0,434.5,595.62,492.16
2016,12,1,10,30,884.0,66.0,3.5,11.0,460.0,589.66,485.79
2016,12,1,10,45,893.0,67.0,3.55,11.5,478.5,577.59,473.49
2016,12,1,11,0,902.0,68.0,3.6,12.0,497.0,562.31,458.42
2016,12,1,11,15,907.0,69.0,3.55,12.0,508.5,541.75,439.49
2016,12,1,11,30,912.0,70.0,3.5,12.0,520.0,518.19,417.79
2016,12,1,11,45,914.0,70.0,3.5,12.5,524.0,489.33,390.81
2016,12,1,12,0,916.0,70.0,3.5,13.0,528.0,457.83,361.22
2016,12,1,12,15,914.0,69.5,3.45,13.0,524.0,421.79,328.05
2016,12,1,12,30,912.0,69.0,3.4,13.0,520.0,383.67,292.53
2016,12,1,12,45,904.5,69.5,3.35,13.5,508.0,342.85,253.88
2016,12,1,13,0,897.0,70.0,3.3,14.0,496.0,300.67,213.97
2016,12,1,13,15,887.5,68.5,3.25,14.0,477.5,255.2,172.2
2016,12,1,13,30,878.0,67.0,3.2,14.0,459.0,209.04,131.2
2016,12,1,13,45,862.0,66.5,3.2,14.0,433.0,157.56,89.34
2016,12,1,14,0,846.0,66.0,3.2,14.0,407.0,110.82,57.99
2016,12,1,14,15,825.5,63.5,3.1,13.5,375.0,63.02,38.13
2016,12,1,14,30,805.0,61.0,3.0,13.0,343.0,48.08,37.61
2016,12,1,14,45,775.0,58.5,2.9,13.0,306.5,46.75,36.45
2016,12,1,15,0,745.0,56.0,2.8,13.0,270.0,45.48,35.31
2016,12,1,15,15,701.5,52.0,2.65,12.5,229.5,42.9,33.0
2016,12,1,15,30,658.0,48.0,2.5,12.0,189.0,40.37,30.64
2016,12,1,15,45,586.5,42.0,2.45,11.5,148.0,35.91,26.42
2016,12,1,16,0,515.0,36.0,2.4,11.0,107.0,31.47,22.02
2016,12,1,16,15,392.5,27.5,2.45,10.5,69.5,22.34,12.77
2016,12,1,16,30,270.0,19.0,2.5,10.0,32.0,15.75,0.0
2016,12,1,16,45,135.0,9.5,2.65,10.0,16.0,8.64,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,15.5,3.15,7.0,15.5,14.1,0.0
2016,12,2,7,30,0.0,31.0,3.2,7.0,31.0,45.56,0.0
2016,12,2,7,45,274.5,32.0,3.25,7.5,68.0,223.23,168.07
2016,12,2,8,0,549.0,33.0,3.3,8.0,105.0,378.72,312.34
2016,12,2,8,15,616.5,38.0,3.4,8.5,146.5,431.65,361.52
2016,12,2,8,30,684.0,43.0,3.5,9.0,188.0,484.0,407.56
2016,12,2,8,45,726.0,46.5,3.65,9.5,228.0,517.96,436.81
2016,12,2,9,0,768.0,50.0,3.8,10.0,268.0,549.9,463.02
2016,12,2,9,15,795.5,53.0,3.9,10.0,304.5,569.86,479.27
2016,12,2,9,30,823.0,56.0,4.0,10.0,341.0,587.02,492.61
2016,12,2,9,45,835.5,59.5,4.1,10.5,371.5,592.55,495.3
2016,12,2,10,0,848.0,63.0,4.2,11.0,402.0,594.92,495.25
2016,12,2,10,15,861.5,64.5,4.1,11.5,427.5,588.73,487.58
2016,12,2,10,30,875.0,66.0,4.0,12.0,453.0,583.28,480.31
2016,12,2,10,45,883.5,66.5,3.95,12.5,471.5,570.62,467.31
2016,12,2,11,0,892.0,67.0,3.9,13.0,490.0,554.82,451.64
2016,12,2,11,15,897.0,68.0,3.85,13.0,501.0,534.63,433.02
2016,12,2,11,30,902.0,69.0,3.8,13.0,512.0,511.46,411.65
2016,12,2,11,45,904.0,68.5,3.75,13.0,516.0,482.51,385.28
2016,12,2,12,0,906.0,68.0,3.7,13.0,520.0,450.99,356.27
2016,12,2,12,15,904.0,68.0,3.7,13.0,516.0,415.93,323.89
2016,12,2,12,30,902.0,68.0,3.7,13.0,512.0,378.78,289.15
2016,12,2,12,45,892.0,69.0,3.7,13.5,500.0,338.18,250.74
2016,12,2,13,0,882.0,70.0,3.7,14.0,488.0,296.43,211.27
2016,12,2,13,15,872.5,69.0,3.65,14.0,469.5,252.13,170.45
2016,12,2,13,30,863.0,68.0,3.6,14.0,451.0,207.15,130.41
2016,12,2,13,45,707.0,91.0,3.6,14.0,393.5,154.64,93.77
2016,12,2,14,0,551.0,114.0,3.6,14.0,336.0,123.54,79.33
2016,12,2,14,15,454.5,119.5,3.45,13.5,293.0,92.34,67.57
2016,12,2,14,30,358.0,125.0,3.3,13.0,250.0,88.17,73.29
2016,12,2,14,45,542.5,90.5,3.15,13.0,257.0,66.84,54.38
2016,12,2,15,0,727.0,56.0,3.0,13.0,264.0,45.41,35.24
2016,12,2,15,15,683.0,52.0,2.8,12.5,224.5,42.85,32.95
2016,12,2,15,30,639.0,48.0,2.6,12.0,185.0,40.32,30.59
2016,12,2,15,45,569.0,42.0,2.45,12.0,144.5,35.88,26.33
2016,12,2,16,0,499.0,36.0,2.3,12.0,104.0,28.79,19.58
2016,12,2,16,15,377.5,27.5,2.3,11.5,67.5,22.33,12.67
2016,12,2,16,30,256.0,19.0,2.3,11.0,31.0,15.75,0.0
2016,12,2,16,45,128.0,9.5,2.35,10.5,15.5,8.64,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,13.5,1.35,8.0,13.5,12.28,0.0
2016,12,3,7,30,0.0,27.0,1.3,8.0,27.0,36.65,0.0
2016,12,3,7,45,241.0,30.5,1.3,8.5,62.0,203.4,148.99
2016,12,3,8,0,482.0,34.0,1.3,9.0,97.0,346.94,281.88
2016,12,3,8,15,552.5,40.0,1.35,9.5,136.5,395.02,325.98
2016,12,3,8,30,623.0,46.0,1.4,10.0,176.0,449.61,372.64
2016,12,3,8,45,673.0,49.0,1.45,10.5,215.5,487.47,404.08
2016,12,3,9,0,723.0,52.0,1.5,11.0,255.0,523.42,432.63
2016,12,3,9,15,752.5,55.0,1.55,11.0,291.0,544.54,449.27
2016,12,3,9,30,782.0,58.0,1.6,11.0,327.0,562.98,463.24
2016,12,3,9,45,660.0,86.5,1.65,11.5,328.0,518.24,425.69
2016,12,3,10,0,538.0,115.0,1.7,12.0,329.0,462.41,379.75
2016,12,3,10,15,690.0,91.5,1.65,12.5,383.5,522.21,425.67
2016,12,3,10,30,842.0,68.0,1.6,13.0,438.0,568.65,459.01
2016,12,3,10,45,851.0,69.0,1.6,13.5,456.5,556.94,446.89
2016,12,3,11,0,860.0,70.0,1.6,14.0,475.0,540.03,431.11
2016,12,3,11,15,865.0,70.5,1.6,14.0,486.5,520.11,413.48
2016,12,3,11,30,870.0,71.0,1.6,14.0,498.0,497.33,393.25
2016,12,3,11,45,870.0,72.0,1.65,14.0,501.5,470.0,369.23
2016,12,3,12,0,870.0,73.0,1.7,14.0,505.0,440.23,342.69
2016,12,3,12,15,869.0,73.0,1.75,14.0,501.5,406.81,312.62
2016,12,3,12,30,868.0,73.0,1.8,14.0,498.0,371.32,280.18
2016,12,3,12,45,864.0,72.0,1.85,14.5,487.5,332.07,243.71
2016,12,3,13,0,860.0,71.0,1.9,15.0,477.0,291.34,205.74
2016,12,3,13,15,851.5,70.0,1.85,15.0,459.5,244.6,163.6
2016,12,3,13,30,843.0,69.0,1.8,15.0,442.0,200.26,124.58
2016,12,3,13,45,825.5,68.5,1.8,15.0,416.5,154.74,88.06
2016,12,3,14,0,808.0,68.0,1.8,15.0,391.0,109.8,58.19
2016,12,3,14,15,787.5,66.0,1.7,15.0,360.5,64.41,39.43
2016,12,3,14,30,767.0,64.0,1.6,15.0,330.0,50.35,39.32
2016,12,3,14,45,731.5,62.0,1.55,15.0,294.0,49.49,38.6
2016,12,3,15,0,696.0,60.0,1.5,15.0,258.0,48.75,37.94
2016,12,3,15,15,651.0,55.5,1.45,14.5,219.0,41.93,31.88
2016,12,3,15,30,606.0,51.0,1.4,14.0,180.0,39.32,29.46
2016,12,3,15,45,526.5,45.0,1.35,13.5,140.0,35.33,25.69
2016,12,3,16,0,447.0,39.0,1.3,13.0,100.0,31.37,21.75
2016,12,3,16,15,327.5,29.0,1.35,12.5,64.5,23.64,13.66
2016,12,3,16,30,208.0,19.0,1.4,12.0,29.0,15.72,0.0
2016,12,3,16,45,104.0,9.5,1.5,11.5,14.5,8.64,0.0
2016,12,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,102.0,8.0,0.85,8.0,12.5,58.86,0.0
2016,12,4,7,30,204.0,16.0,0.9,8.0,25.0,121.92,0.0
2016,12,4,7,45,333.0,26.0,0.95,8.5,59.5,247.52,177.35
2016,12,4,8,0,462.0,36.0,1.0,9.0,94.0,337.03,272.16
2016,12,4,8,15,535.0,42.0,1.05,9.5,134.0,391.65,321.67
2016,12,4,8,30,608.0,48.0,1.1,10.0,174.0,446.55,368.4
2016,12,4,8,45,652.5,53.0,1.15,10.5,213.0,478.36,395.05
2016,12,4,9,0,697.0,58.0,1.2,11.0,252.0,513.28,422.73
2016,12,4,9,15,727.5,61.0,1.2,11.0,287.5,535.08,439.57
2016,12,4,9,30,758.0,64.0,1.2,11.0,323.0,554.18,453.71
2016,12,4,9,45,590.0,100.0,1.25,11.5,313.0,489.59,400.73
2016,12,4,10,0,422.0,136.0,1.3,12.0,303.0,415.39,340.26
2016,12,4,10,15,472.0,135.5,1.3,12.0,333.5,435.48,355.96
2016,12,4,10,30,522.0,135.0,1.3,12.0,364.0,452.68,368.31
2016,12,4,10,45,672.0,108.5,1.3,12.0,415.5,500.12,404.19
2016,12,4,11,0,822.0,82.0,1.3,12.0,467.0,533.91,428.16
2016,12,4,11,15,639.0,127.5,1.35,12.0,431.5,464.2,371.87
2016,12,4,11,30,456.0,173.0,1.4,12.0,396.0,394.23,316.02
2016,12,4,11,45,547.0,149.5,1.45,12.5,419.0,394.91,314.34
2016,12,4,12,0,638.0,126.0,1.5,13.0,442.0,392.18,308.43
2016,12,4,12,15,540.0,151.5,1.65,13.0,417.5,347.96,272.04
2016,12,4,12,30,442.0,177.0,1.8,13.0,393.0,311.35,242.17
2016,12,4,12,45,471.5,166.0,1.95,13.0,392.0,288.27,220.55
2016,12,4,13,0,501.0,155.0,2.1,13.0,391.0,262.12,195.74
2016,12,4,13,15,400.0,167.0,2.2,13.0,351.0,222.99,165.09
2016,12,4,13,30,299.0,179.0,2.3,13.0,311.0,193.14,143.6
2016,12,4,13,45,386.0,154.0,2.4,13.0,314.5,163.92,115.84
2016,12,4,14,0,473.0,129.0,2.5,13.0,318.0,128.05,86.12
2016,12,4,14,15,436.5,128.5,2.45,13.0,292.0,98.61,73.08
2016,12,4,14,30,400.0,128.0,2.4,13.0,266.0,90.66,75.47
2016,12,4,14,45,394.0,114.0,2.35,13.0,238.0,81.88,67.75
2016,12,4,15,0,388.0,100.0,2.3,13.0,210.0,72.89,59.75
2016,12,4,15,15,355.5,88.5,2.25,12.5,177.5,65.4,53.09
2016,12,4,15,30,323.0,77.0,2.2,12.0,145.0,57.72,46.11
2016,12,4,15,45,288.0,62.5,2.15,12.0,113.5,47.52,36.63
2016,12,4,16,0,253.0,48.0,2.1,12.0,82.0,37.03,26.74
2016,12,4,16,15,126.5,36.0,2.15,11.5,53.0,28.74,17.84
2016,12,4,16,30,0.0,24.0,2.2,11.0,24.0,20.07,0.0
2016,12,4,16,45,0.0,12.0,2.3,11.0,12.0,10.91,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.0,2.0,7.0,8.0,7.28,0.0
2016,12,5,7,30,0.0,16.0,2.0,7.0,16.0,14.55,0.0
2016,12,5,7,45,66.0,30.5,2.0,7.5,39.0,83.61,55.96
2016,12,5,8,0,132.0,45.0,2.0,8.0,62.0,148.44,119.84
2016,12,5,8,15,155.5,62.0,2.0,8.0,88.5,182.43,151.61
2016,12,5,8,30,179.0,79.0,2.0,8.0,115.0,215.81,181.67
2016,12,5,8,45,193.0,95.0,2.0,8.5,141.5,241.41,203.94
2016,12,5,9,0,207.0,111.0,2.0,9.0,168.0,266.18,224.76
2016,12,5,9,15,224.5,122.5,1.95,9.0,192.0,286.42,241.69
2016,12,5,9,30,242.0,134.0,1.9,9.0,216.0,305.87,257.53
2016,12,5,9,45,266.5,144.5,1.9,9.0,243.0,327.3,274.79
2016,12,5,10,0,291.0,155.0,1.9,9.0,270.0,347.33,290.57
2016,12,5,10,15,368.5,152.5,1.9,9.0,307.0,382.42,318.88
2016,12,5,10,30,446.0,150.0,1.9,9.0,344.0,424.44,351.77
2016,12,5,10,45,470.0,152.5,1.9,9.5,364.5,428.11,352.6
2016,12,5,11,0,494.0,155.0,1.9,10.0,385.0,429.22,351.38
2016,12,5,11,15,416.0,176.0,1.85,10.0,373.0,393.66,321.08
2016,12,5,11,30,338.0,197.0,1.8,10.0,361.0,354.26,288.14
2016,12,5,11,45,297.5,205.0,1.8,10.0,350.5,328.95,266.7
2016,12,5,12,0,257.0,213.0,1.8,10.0,340.0,304.95,246.35
2016,12,5,12,15,233.0,214.5,1.75,10.0,329.0,280.61,225.65
2016,12,5,12,30,209.0,216.0,1.7,10.0,318.0,260.86,208.75
2016,12,5,12,45,204.5,211.5,1.7,10.0,309.0,243.37,193.4
2016,12,5,13,0,200.0,207.0,1.7,10.0,300.0,225.86,178.01
2016,12,5,13,15,220.0,196.5,1.6,10.0,296.0,209.16,162.39
2016,12,5,13,30,240.0,186.0,1.5,10.0,292.0,188.39,143.55
2016,12,5,13,45,191.0,178.5,1.45,10.0,259.5,163.47,125.17
2016,12,5,14,0,142.0,171.0,1.4,10.0,227.0,140.83,109.74
2016,12,5,14,15,132.5,159.5,1.4,10.0,209.0,121.2,96.85
2016,12,5,14,30,123.0,148.0,1.4,10.0,191.0,109.88,93.35
2016,12,5,14,45,120.5,132.5,1.4,10.0,171.0,99.59,84.29
2016,12,5,15,0,118.0,117.0,1.4,10.0,151.0,89.0,74.84
2016,12,5,15,15,107.5,100.5,1.45,9.5,128.0,77.46,64.53
2016,12,5,15,30,97.0,84.0,1.5,9.0,105.0,65.62,53.74
2016,12,5,15,45,85.0,66.5,1.55,9.0,82.0,52.81,41.8
2016,12,5,16,0,73.0,49.0,1.6,9.0,59.0,39.67,29.42
2016,12,5,16,15,36.5,33.0,1.6,8.5,38.0,27.21,16.82
2016,12,5,16,30,0.0,17.0,1.6,8.0,17.0,14.87,0.0
2016,12,5,16,45,0.0,8.5,1.65,8.0,8.5,7.73,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,2.3,5.5,9.0,8.19,0.0
2016,12,6,7,30,0.0,18.0,2.3,6.0,18.0,16.37,0.0
2016,12,6,7,45,136.0,29.5,2.35,6.5,46.0,140.87,95.22
2016,12,6,8,0,272.0,41.0,2.4,7.0,74.0,233.1,190.52
2016,12,6,8,15,315.5,53.5,2.45,7.5,106.0,274.34,229.78
2016,12,6,8,30,359.0,66.0,2.5,8.0,138.0,315.92,267.01
2016,12,6,8,45,384.5,77.5,2.6,8.5,169.5,345.04,292.48
2016,12,6,9,0,410.0,89.0,2.7,9.0,201.0,373.04,316.0
2016,12,6,9,15,436.0,96.5,2.75,9.0,230.5,395.14,334.45
2016,12,6,9,30,462.0,104.0,2.8,9.0,260.0,415.66,351.05
2016,12,6,9,45,487.0,111.0,2.9,9.5,288.5,433.11,364.14
2016,12,6,10,0,512.0,118.0,3.0,10.0,317.0,448.4,375.09
2016,12,6,10,15,679.0,95.0,3.0,10.0,377.5,517.27,430.19
2016,12,6,10,30,846.0,72.0,3.0,10.0,438.0,572.73,472.91
2016,12,6,10,45,853.0,74.0,3.05,10.5,456.5,561.12,460.69
2016,12,6,11,0,860.0,76.0,3.1,11.0,475.0,546.41,446.19
2016,12,6,11,15,865.5,76.5,3.1,11.0,487.0,526.29,427.82
2016,12,6,11,30,871.0,77.0,3.1,11.0,499.0,503.25,406.74
2016,12,6,11,45,867.5,79.0,3.15,11.0,502.0,474.82,381.03
2016,12,6,12,0,864.0,81.0,3.2,11.0,505.0,444.12,352.94
2016,12,6,12,15,862.5,81.0,3.25,11.0,502.0,410.14,321.58
2016,12,6,12,30,861.0,81.0,3.3,11.0,499.0,374.14,287.9
2016,12,6,12,45,862.0,78.5,3.35,11.0,489.5,334.73,250.77
2016,12,6,13,0,863.0,76.0,3.4,11.0,480.0,293.49,211.72
2016,12,6,13,15,854.0,74.5,3.45,11.0,462.0,249.28,170.73
2016,12,6,13,30,845.0,73.0,3.5,11.0,444.0,204.44,130.46
2016,12,6,13,45,833.0,71.0,3.6,11.0,419.5,158.36,92.42
2016,12,6,14,0,821.0,69.0,3.7,11.0,395.0,112.36,60.77
2016,12,6,14,15,801.0,67.0,3.65,10.5,364.5,66.47,41.2
2016,12,6,14,30,781.0,65.0,3.6,10.0,334.0,51.34,41.02
2016,12,6,14,45,754.5,61.5,3.6,10.0,299.0,49.28,39.19
2016,12,6,15,0,728.0,58.0,3.6,10.0,264.0,47.24,37.33
2016,12,6,15,15,683.5,53.5,3.45,9.5,224.5,44.26,34.64
2016,12,6,15,30,639.0,49.0,3.3,9.0,185.0,41.31,31.86
2016,12,6,15,45,574.0,43.0,3.15,9.0,145.0,33.79,24.78
2016,12,6,16,0,509.0,37.0,3.0,9.0,105.0,29.75,20.67
2016,12,6,16,15,254.5,34.5,2.9,8.5,68.5,27.07,16.68
2016,12,6,16,30,0.0,32.0,2.8,8.0,32.0,25.36,0.0
2016,12,6,16,45,0.0,16.0,2.7,8.0,16.0,14.55,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,1.9,5.0,8.0,7.28,0.0
2016,12,7,7,30,0.0,16.0,1.9,5.0,16.0,14.55,0.0
2016,12,7,7,45,109.0,28.0,1.9,5.5,41.0,111.24,71.89
2016,12,7,8,0,218.0,40.0,1.9,6.0,66.0,201.16,163.98
2016,12,7,8,15,248.0,55.0,1.95,6.0,95.5,237.23,199.0
2016,12,7,8,30,278.0,70.0,2.0,6.0,125.0,273.02,231.74
2016,12,7,8,45,300.5,83.0,2.05,6.0,154.0,301.19,256.98
2016,12,7,9,0,323.0,96.0,2.1,6.0,183.0,328.4,280.55
2016,12,7,9,15,337.5,107.5,2.05,6.0,209.5,347.75,296.65
2016,12,7,9,30,352.0,119.0,2.0,6.0,236.0,365.63,311.03
2016,12,7,9,45,251.5,142.0,2.0,6.5,230.0,315.05,266.86
2016,12,7,10,0,151.0,165.0,2.0,7.0,224.0,265.47,223.49
2016,12,7,10,15,77.5,157.0,2.0,7.0,187.5,199.2,166.8
2016,12,7,10,30,4.0,149.0,2.0,7.0,151.0,138.99,114.61
2016,12,7,10,45,2.0,108.5,2.05,7.5,109.5,98.21,79.59
2016,12,7,11,0,0.0,68.0,2.1,8.0,68.0,60.12,46.65
2016,12,7,11,15,6.0,121.0,2.2,8.0,124.0,111.03,90.38
2016,12,7,11,30,12.0,174.0,2.3,8.0,180.0,161.71,133.14
2016,12,7,11,45,43.5,193.5,2.45,8.5,215.0,195.5,160.91
2016,12,7,12,0,75.0,213.0,2.6,9.0,250.0,222.3,182.32
2016,12,7,12,15,37.5,130.0,2.7,9.0,148.5,130.19,105.42
2016,12,7,12,30,0.0,47.0,2.8,9.0,47.0,41.5,30.32
2016,12,7,12,45,15.0,115.5,2.95,9.0,122.5,106.04,85.38
2016,12,7,13,0,30.0,184.0,3.1,9.0,198.0,164.21,133.98
2016,12,7,13,15,15.0,153.5,3.15,8.5,160.5,135.09,110.06
2016,12,7,13,30,0.0,123.0,3.2,8.0,123.0,106.37,86.53
2016,12,7,13,45,0.0,88.0,3.25,8.0,88.0,77.3,61.66
2016,12,7,14,0,0.0,53.0,3.3,8.0,53.0,46.79,35.3
2016,12,7,14,15,0.0,49.0,3.3,8.0,49.0,43.24,32.27
2016,12,7,14,30,0.0,45.0,3.3,8.0,45.0,39.69,30.74
2016,12,7,14,45,0.0,40.0,3.35,8.0,40.0,35.26,26.71
2016,12,7,15,0,0.0,35.0,3.4,8.0,35.0,30.83,22.66
2016,12,7,15,15,0.0,29.5,3.3,7.5,29.5,25.97,18.2
2016,12,7,15,30,0.0,24.0,3.2,7.0,24.0,21.11,13.69
2016,12,7,15,45,0.0,18.5,3.15,7.0,18.5,16.26,9.12
2016,12,7,16,0,0.0,13.0,3.1,7.0,13.0,11.42,4.53
2016,12,7,16,15,0.0,8.5,3.05,7.0,8.5,7.46,0.54
2016,12,7,16,30,0.0,4.0,3.0,7.0,4.0,3.5,0.0
2016,12,7,16,45,0.0,2.0,2.95,7.0,2.0,1.82,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,3.2,11.0,1.0,0.0,0.0
2016,12,8,7,30,0.0,2.0,3.2,11.0,2.0,1.82,0.0
2016,12,8,7,45,0.0,6.5,3.2,11.5,6.5,5.7,0.0
2016,12,8,8,0,0.0,11.0,3.2,12.0,11.0,9.66,2.3
2016,12,8,8,15,0.0,16.0,3.15,12.0,16.0,14.06,6.28
2016,12,8,8,30,0.0,21.0,3.1,12.0,21.0,18.47,10.22
2016,12,8,8,45,0.0,26.0,3.05,12.0,26.0,22.88,14.13
2016,12,8,9,0,0.0,31.0,3.0,12.0,31.0,27.3,18.01
2016,12,8,9,15,0.0,36.0,2.9,12.0,36.0,31.72,21.86
2016,12,8,9,30,0.0,41.0,2.8,12.0,41.0,36.15,25.68
2016,12,8,9,45,7.5,92.0,2.75,12.0,95.0,87.83,70.14
2016,12,8,10,0,15.0,143.0,2.7,12.0,149.0,142.98,116.74
2016,12,8,10,15,13.5,150.0,2.65,12.0,155.5,147.21,119.96
2016,12,8,10,30,12.0,157.0,2.6,12.0,162.0,151.54,123.35
2016,12,8,10,45,6.0,149.5,2.55,12.5,152.0,139.37,112.7
2016,12,8,11,0,0.0,142.0,2.5,13.0,142.0,128.03,102.84
2016,12,8,11,15,0.0,146.0,2.45,13.0,146.0,131.04,105.27
2016,12,8,11,30,0.0,150.0,2.4,13.0,150.0,134.04,107.68
2016,12,8,11,45,0.0,151.5,2.35,13.0,151.5,134.73,108.21
2016,12,8,12,0,0.0,153.0,2.3,13.0,153.0,135.42,108.75
2016,12,8,12,15,1.0,156.5,2.25,13.0,157.0,138.19,111.03
2016,12,8,12,30,2.0,160.0,2.2,13.0,161.0,140.75,113.14
2016,12,8,12,45,4.0,160.5,2.2,13.0,162.5,140.83,113.2
2016,12,8,13,0,6.0,161.0,2.2,13.0,164.0,140.6,113.0
2016,12,8,13,15,10.0,161.0,2.15,13.0,165.5,140.03,112.42
2016,12,8,13,30,14.0,161.0,2.1,13.0,167.0,138.82,111.32
2016,12,8,13,45,7.0,128.5,2.1,13.0,131.5,110.73,88.28
2016,12,8,14,0,0.0,96.0,2.1,13.0,96.0,83.41,65.71
2016,12,8,14,15,0.0,88.5,2.05,13.0,88.5,76.87,60.29
2016,12,8,14,30,0.0,81.0,2.0,13.0,81.0,70.48,57.59
2016,12,8,14,45,0.0,72.0,1.95,13.0,72.0,62.93,50.91
2016,12,8,15,0,0.0,63.0,1.9,13.0,63.0,55.3,44.09
2016,12,8,15,15,0.0,53.5,1.8,12.5,53.5,47.21,36.86
2016,12,8,15,30,0.0,44.0,1.7,12.0,44.0,38.83,29.26
2016,12,8,15,45,0.0,34.0,1.65,12.0,34.0,29.97,21.08
2016,12,8,16,0,0.0,24.0,1.6,12.0,24.0,21.13,12.88
2016,12,8,16,15,0.0,15.5,1.55,12.0,15.5,13.63,5.49
2016,12,8,16,30,0.0,7.0,1.5,12.0,7.0,6.14,0.0
2016,12,8,16,45,0.0,3.5,1.45,12.0,3.5,3.18,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,15,82.5,6.5,1.3,11.0,8.5,0.0,0.0
2016,12,9,7,30,165.0,13.0,1.3,11.0,17.0,97.09,0.0
2016,12,9,7,45,306.5,22.0,1.35,11.5,49.5,220.03,130.04
2016,12,9,8,0,448.0,31.0,1.4,12.0,82.0,319.26,252.38
2016,12,9,8,15,523.5,37.0,1.5,12.0,120.5,368.77,300.52
2016,12,9,8,30,599.0,43.0,1.6,12.0,159.0,425.47,350.14
2016,12,9,8,45,647.0,47.0,1.7,12.5,197.5,462.94,381.92
2016,12,9,9,0,695.0,51.0,1.8,13.0,236.0,498.69,410.93
2016,12,9,9,15,384.5,93.0,1.85,13.0,197.5,358.44,297.2
2016,12,9,9,30,74.0,135.0,1.9,13.0,159.0,185.19,152.06
2016,12,9,9,45,73.5,147.5,2.0,13.0,173.5,194.97,160.47
2016,12,9,10,0,73.0,160.0,2.1,13.0,188.0,204.45,167.99
2016,12,9,10,15,44.5,159.5,2.15,13.0,177.0,182.94,149.47
2016,12,9,10,30,16.0,159.0,2.2,13.0,166.0,155.88,126.41
2016,12,9,10,45,8.0,149.0,2.3,13.5,152.5,140.04,112.82
2016,12,9,11,0,0.0,139.0,2.4,14.0,139.0,125.25,100.13
2016,12,9,11,15,0.0,121.0,2.4,14.0,121.0,108.03,85.72
2016,12,9,11,30,0.0,103.0,2.4,14.0,103.0,91.43,71.81
2016,12,9,11,45,59.5,160.0,2.4,14.0,189.5,172.0,138.59
2016,12,9,12,0,119.0,217.0,2.4,14.0,276.0,247.72,199.25
2016,12,9,12,15,61.5,190.0,2.35,14.0,220.5,191.87,153.75
2016,12,9,12,30,4.0,163.0,2.3,14.0,165.0,144.01,115.29
2016,12,9,12,45,9.0,166.5,2.25,14.0,171.0,147.38,118.06
2016,12,9,13,0,14.0,170.0,2.2,14.0,177.0,150.05,120.12
2016,12,9,13,15,50.5,178.5,2.15,14.0,201.0,160.55,127.35
2016,12,9,13,30,87.0,187.0,2.1,14.0,225.0,167.68,131.51
2016,12,9,13,45,61.0,171.5,2.05,14.0,197.5,145.97,114.81
2016,12,9,14,0,35.0,156.0,2.0,14.0,170.0,127.08,100.7
2016,12,9,14,15,32.5,144.5,1.85,13.5,156.5,114.19,91.06
2016,12,9,14,30,30.0,133.0,1.7,13.0,143.0,104.27,87.42
2016,12,9,14,45,26.5,119.5,1.55,13.0,128.0,94.49,78.86
2016,12,9,15,0,23.0,106.0,1.4,13.0,113.0,84.5,70.0
2016,12,9,15,15,17.0,91.0,1.3,13.0,96.0,75.5,61.91
2016,12,9,15,30,11.0,76.0,1.2,13.0,79.0,63.44,50.97
2016,12,9,15,45,5.5,60.0,1.1,13.0,61.5,50.54,39.14
2016,12,9,16,0,0.0,44.0,1.0,13.0,44.0,37.5,27.06
2016,12,9,16,15,0.0,28.5,1.0,12.5,28.5,24.7,14.5
2016,12,9,16,30,0.0,13.0,1.0,12.0,13.0,11.44,0.0
2016,12,9,16,45,0.0,6.5,1.05,12.0,6.5,5.91,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
