Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,10,0,794.0,60.0,1.8,10.0,351.0,550.72,454.49
2016,12,20,10,15,810.0,61.5,1.75,10.5,377.0,551.7,452.79
2016,12,20,10,30,826.0,63.0,1.7,11.0,403.0,549.55,448.45
2016,12,20,10,45,837.0,64.0,1.65,11.5,423.0,538.09,436.77
2016,12,20,11,0,848.0,65.0,1.6,12.0,443.0,526.8,424.95
2016,12,20,11,15,855.0,66.0,1.5,12.0,456.5,510.35,409.4
2016,12,20,11,30,862.0,67.0,1.4,12.0,470.0,490.96,391.25
2016,12,20,11,45,864.0,67.5,1.35,12.0,476.0,465.88,368.55
2016,12,20,12,0,866.0,68.0,1.3,12.0,482.0,438.24,343.37
2016,12,20,12,15,641.0,122.0,1.25,12.0,428.0,368.74,287.74
2016,12,20,12,30,416.0,176.0,1.2,12.0,374.0,307.03,239.71
2016,12,20,12,45,487.5,156.5,1.2,12.5,384.5,291.69,223.16
2016,12,20,13,0,559.0,137.0,1.2,13.0,395.0,270.17,200.38
2016,12,20,13,15,563.5,130.5,1.2,13.0,383.0,237.58,170.73
2016,12,20,13,30,568.0,124.0,1.2,13.0,371.0,205.47,141.97
2016,12,20,13,45,555.5,120.5,1.25,13.0,351.5,170.41,113.09
2016,12,20,14,0,543.0,117.0,1.3,13.0,332.0,134.31,86.62
2016,12,20,14,15,653.0,90.0,1.25,12.5,329.0,87.67,54.68
2016,12,20,14,30,763.0,63.0,1.2,12.0,326.0,49.51,39.04
2016,12,20,14,45,736.0,60.0,1.15,12.0,293.0,47.79,37.57
2016,12,20,15,0,709.0,57.0,1.1,12.0,260.0,46.11,36.06
2016,12,20,15,15,667.5,53.0,1.05,11.5,222.5,43.54,33.76
2016,12,20,15,30,626.0,49.0,1.0,11.0,185.0,41.0,31.41
2016,12,20,15,45,563.5,43.0,1.0,11.0,146.5,33.5,24.42
2016,12,20,16,0,501.0,37.0,1.0,11.0,108.0,29.42,20.37
2016,12,20,16,15,390.0,28.5,1.05,10.5,72.0,22.96,13.81
2016,12,20,16,30,279.0,20.0,1.1,10.0,36.0,16.38,1.51
2016,12,20,16,45,139.5,10.0,1.15,9.5,18.0,9.1,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,198.0,13.5,2.25,7.5,31.5,140.17,0.0
2016,12,21,8,0,396.0,27.0,2.3,8.0,63.0,281.65,214.0
2016,12,21,8,15,484.5,33.5,2.35,8.5,100.5,336.82,276.42
2016,12,21,8,30,573.0,40.0,2.4,9.0,138.0,400.93,333.88
2016,12,21,8,45,628.5,44.5,2.5,9.5,177.5,443.54,371.36
2016,12,21,9,0,684.0,49.0,2.6,10.0,217.0,484.73,406.04
2016,12,21,9,15,719.5,52.0,2.65,10.0,253.5,510.32,427.46
2016,12,21,9,30,755.0,55.0,2.7,10.0,290.0,533.47,446.07
2016,12,21,9,45,782.0,57.0,2.8,10.5,322.5,547.59,456.15
2016,12,21,10,0,809.0,59.0,2.9,11.0,355.0,558.72,463.39
2016,12,21,10,15,826.0,61.0,2.75,11.0,382.0,560.84,463.17
2016,12,21,10,30,843.0,63.0,2.6,11.0,409.0,556.49,457.69
2016,12,21,10,45,856.0,63.5,2.5,11.5,430.0,548.62,448.5
2016,12,21,11,0,869.0,64.0,2.4,12.0,451.0,537.58,436.58
2016,12,21,11,15,876.5,64.5,2.35,12.0,465.0,520.5,420.64
2016,12,21,11,30,884.0,65.0,2.3,12.0,479.0,500.41,401.99
2016,12,21,11,45,889.0,65.0,2.3,12.5,486.0,475.68,378.72
2016,12,21,12,0,894.0,65.0,2.3,13.0,493.0,448.17,352.78
2016,12,21,12,15,894.5,65.0,2.3,13.0,492.0,416.2,323.43
2016,12,21,12,30,895.0,65.0,2.3,13.0,491.0,381.93,291.57
2016,12,21,12,45,887.0,66.5,2.3,13.5,482.0,344.2,256.01
2016,12,21,13,0,879.0,68.0,2.3,14.0,473.0,305.04,219.05
2016,12,21,13,15,872.0,67.0,2.25,14.0,457.0,262.7,179.94
2016,12,21,13,30,865.0,66.0,2.2,14.0,441.0,219.35,140.87
2016,12,21,13,45,852.5,64.5,2.2,14.0,418.5,169.52,99.06
2016,12,21,14,0,840.0,63.0,2.2,14.0,396.0,123.61,65.46
2016,12,21,14,15,821.5,61.5,2.1,13.5,367.0,77.65,41.49
2016,12,21,14,30,803.0,60.0,2.0,13.0,338.0,47.3,36.91
2016,12,21,14,45,775.5,57.0,1.95,13.0,303.5,45.5,35.34
2016,12,21,15,0,748.0,54.0,1.9,13.0,269.0,43.72,33.75
2016,12,21,15,15,708.0,50.5,1.75,12.5,231.0,41.49,31.77
2016,12,21,15,30,668.0,47.0,1.6,12.0,193.0,39.31,29.74
2016,12,21,15,45,603.5,41.5,1.5,11.5,153.0,35.25,25.92
2016,12,21,16,0,539.0,36.0,1.4,11.0,113.0,31.2,21.95
2016,12,21,16,15,428.5,28.0,1.4,10.5,76.0,24.59,15.24
2016,12,21,16,30,318.0,20.0,1.4,10.0,39.0,16.38,2.22
2016,12,21,16,45,159.0,10.0,1.45,10.0,19.5,9.1,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,13.5,1.4,6.5,32.0,143.98,0.0
2016,12,22,8,0,412.0,27.0,1.3,7.0,64.0,290.28,218.93
2016,12,22,8,15,502.5,34.5,1.2,7.5,103.5,347.59,283.64
2016,12,22,8,30,593.0,42.0,1.1,8.0,143.0,414.32,342.0
2016,12,22,8,45,646.5,46.5,1.05,8.5,182.5,456.29,377.7
2016,12,22,9,0,700.0,51.0,1.0,9.0,222.0,496.6,410.23
2016,12,22,9,15,736.0,54.5,0.9,9.5,259.5,523.3,430.14
2016,12,22,9,30,772.0,58.0,0.8,10.0,297.0,547.46,446.95
2016,12,22,9,45,796.0,60.5,0.75,10.5,330.0,560.44,454.79
2016,12,22,10,0,820.0,63.0,0.7,11.0,363.0,570.37,459.87
2016,12,22,10,15,837.0,65.0,0.8,11.0,390.5,572.42,460.97
2016,12,22,10,30,854.0,67.0,0.9,11.0,418.0,571.2,459.33
2016,12,22,10,45,865.5,68.0,1.0,11.5,439.0,562.45,450.89
2016,12,22,11,0,877.0,69.0,1.1,12.0,460.0,548.14,438.0
2016,12,22,11,15,884.0,70.0,1.15,12.0,474.0,531.12,423.06
2016,12,22,11,30,891.0,71.0,1.2,12.0,488.0,511.07,405.35
2016,12,22,11,45,894.5,71.5,1.25,12.5,494.5,485.91,382.53
2016,12,22,12,0,898.0,72.0,1.3,13.0,501.0,458.02,357.05
2016,12,22,12,15,897.5,72.0,1.3,13.0,499.5,425.43,327.78
2016,12,22,12,30,897.0,72.0,1.3,13.0,498.0,390.59,296.06
2016,12,22,12,45,894.5,71.0,1.3,13.0,489.5,352.1,260.83
2016,12,22,13,0,892.0,70.0,1.3,13.0,481.0,311.84,223.65
2016,12,22,13,15,883.0,69.0,1.2,13.0,464.5,268.47,183.94
2016,12,22,13,30,874.0,68.0,1.1,13.0,448.0,224.24,144.34
2016,12,22,13,45,861.0,66.5,1.05,13.0,424.5,173.97,102.28
2016,12,22,14,0,848.0,65.0,1.0,13.0,401.0,127.58,68.23
2016,12,22,14,15,828.5,63.0,0.95,12.5,371.5,80.73,43.3
2016,12,22,14,30,809.0,61.0,0.9,12.0,342.0,48.11,37.8
2016,12,22,14,45,778.5,58.5,0.85,12.0,307.0,46.72,36.62
2016,12,22,15,0,748.0,56.0,0.8,12.0,272.0,45.38,35.42
2016,12,22,15,15,706.0,52.5,0.85,11.5,233.5,43.19,33.46
2016,12,22,15,30,664.0,49.0,0.9,11.0,195.0,41.06,31.48
2016,12,22,15,45,600.5,43.0,1.0,10.5,155.0,36.59,27.26
2016,12,22,16,0,537.0,37.0,1.1,10.0,115.0,32.11,22.88
2016,12,22,16,15,426.5,29.0,1.15,9.5,77.5,23.38,14.37
2016,12,22,16,30,316.0,21.0,1.2,9.0,40.0,17.25,3.39
2016,12,22,16,45,158.0,10.5,1.25,9.0,20.0,9.55,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,10.5,4.05,8.0,10.5,9.23,0.0
2016,12,23,8,0,0.0,21.0,4.0,8.0,21.0,18.5,8.7
2016,12,23,8,15,0.0,35.5,3.8,8.0,35.5,32.91,22.23
2016,12,23,8,30,0.0,50.0,3.6,8.0,50.0,47.56,35.39
2016,12,23,8,45,0.0,64.5,3.45,8.5,64.5,61.72,47.97
2016,12,23,9,0,0.0,79.0,3.3,9.0,79.0,75.59,60.12
2016,12,23,9,15,0.0,92.5,3.15,9.0,92.5,88.11,71.06
2016,12,23,9,30,0.0,106.0,3.0,9.0,106.0,100.51,81.76
2016,12,23,9,45,3.0,118.0,2.9,9.0,119.0,112.97,92.44
2016,12,23,10,0,6.0,130.0,2.8,9.0,132.0,125.34,102.94
2016,12,23,10,15,134.0,149.5,2.85,9.0,204.5,234.54,197.02
2016,12,23,10,30,262.0,169.0,2.9,9.0,277.0,332.15,278.26
2016,12,23,10,45,216.0,182.5,2.95,9.5,274.5,304.29,253.33
2016,12,23,11,0,170.0,196.0,3.0,10.0,272.0,285.77,236.6
2016,12,23,11,15,85.0,170.0,3.35,10.0,208.0,202.63,167.06
2016,12,23,11,30,0.0,144.0,3.7,10.0,144.0,128.91,104.71
2016,12,23,11,45,0.0,99.0,4.05,10.0,99.0,87.78,69.87
2016,12,23,12,0,0.0,54.0,4.4,10.0,54.0,47.7,35.56
2016,12,23,12,15,0.0,66.5,4.55,10.0,66.5,58.79,45.11
2016,12,23,12,30,0.0,79.0,4.7,10.0,79.0,69.91,54.64
2016,12,23,12,45,0.0,114.5,4.9,10.0,114.5,100.74,81.01
2016,12,23,13,0,0.0,150.0,5.1,10.0,150.0,130.29,106.17
2016,12,23,13,15,0.0,130.0,5.1,10.0,130.0,112.98,91.52
2016,12,23,13,30,0.0,110.0,5.1,10.0,110.0,95.92,77.07
2016,12,23,13,45,40.0,139.0,5.1,10.0,155.0,121.68,97.34
2016,12,23,14,0,80.0,168.0,5.1,10.0,200.0,141.14,112.5
2016,12,23,14,15,74.5,157.0,4.95,9.5,185.0,125.85,101.19
2016,12,23,14,30,69.0,146.0,4.8,9.0,170.0,112.75,96.51
2016,12,23,14,45,64.0,132.0,4.7,9.0,152.5,102.82,87.68
2016,12,23,15,0,59.0,118.0,4.6,9.0,135.0,92.65,78.54
2016,12,23,15,15,52.0,102.0,4.35,8.5,115.5,80.99,68.06
2016,12,23,15,30,45.0,86.0,4.1,8.0,96.0,69.06,57.17
2016,12,23,15,45,35.0,69.0,3.95,8.0,76.0,56.22,45.19
2016,12,23,16,0,25.0,52.0,3.8,8.0,56.0,43.11,32.85
2016,12,23,16,15,12.5,35.5,3.7,8.0,37.5,30.06,20.23
2016,12,23,16,30,0.0,19.0,3.6,8.0,19.0,16.72,3.78
2016,12,23,16,45,0.0,9.5,3.5,8.0,9.5,8.64,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,209.5,13.0,2.7,5.5,31.5,144.37,0.0
2016,12,24,8,0,419.0,26.0,2.7,6.0,63.0,284.74,214.38
2016,12,24,8,15,510.5,32.5,2.75,6.0,102.0,350.14,289.57
2016,12,24,8,30,602.0,39.0,2.8,6.0,141.0,416.44,350.52
2016,12,24,8,45,658.5,43.5,2.85,6.5,181.0,460.11,389.48
2016,12,24,9,0,715.0,48.0,2.9,7.0,221.0,502.37,425.44
2016,12,24,9,15,750.0,51.0,2.9,7.0,258.5,528.05,447.14
2016,12,24,9,30,785.0,54.0,2.9,7.0,296.0,551.22,465.86
2016,12,24,9,45,809.0,56.0,2.95,7.5,329.0,563.79,474.63
2016,12,24,10,0,833.0,58.0,3.0,8.0,362.0,573.32,480.5
2016,12,24,10,15,849.5,59.5,3.0,8.0,389.0,570.96,477.33
2016,12,24,10,30,866.0,61.0,3.0,8.0,416.0,569.45,474.49
2016,12,24,10,45,876.0,62.5,3.05,8.5,437.0,561.04,465.17
2016,12,24,11,0,886.0,64.0,3.1,9.0,458.0,549.44,453.08
2016,12,24,11,15,893.0,64.5,3.1,9.0,472.0,532.01,436.75
2016,12,24,11,30,900.0,65.0,3.1,9.0,486.0,511.54,417.62
2016,12,24,11,45,903.5,65.5,3.1,9.0,493.0,486.45,394.34
2016,12,24,12,0,907.0,66.0,3.1,9.0,500.0,458.59,368.27
2016,12,24,12,15,907.5,66.0,3.1,9.0,499.0,426.38,338.11
2016,12,24,12,30,908.0,66.0,3.1,9.0,498.0,391.82,305.35
2016,12,24,12,45,898.0,67.5,3.1,9.0,489.0,353.08,268.78
2016,12,24,13,0,888.0,69.0,3.1,9.0,480.0,313.03,230.72
2016,12,24,13,15,881.0,68.0,3.05,9.0,464.0,270.4,190.4
2016,12,24,13,30,874.0,67.0,3.0,9.0,448.0,226.72,149.98
2016,12,24,13,45,863.5,65.5,3.0,9.0,426.0,181.27,110.48
2016,12,24,14,0,853.0,64.0,3.0,9.0,404.0,130.63,71.36
2016,12,24,14,15,835.5,62.0,2.9,9.0,375.0,83.62,44.71
2016,12,24,14,30,818.0,60.0,2.8,9.0,346.0,47.29,37.5
2016,12,24,14,45,793.5,57.0,2.75,9.0,312.0,45.49,35.91
2016,12,24,15,0,769.0,54.0,2.7,9.0,278.0,43.71,34.3
2016,12,24,15,15,729.5,50.5,2.6,8.5,239.5,41.46,32.28
2016,12,24,15,30,690.0,47.0,2.5,8.0,201.0,39.25,30.21
2016,12,24,15,45,630.0,42.0,2.4,7.5,160.5,35.65,26.75
2016,12,24,16,0,570.0,37.0,2.3,7.0,120.0,32.07,23.17
2016,12,24,16,15,460.5,29.5,2.3,6.5,82.0,25.95,16.91
2016,12,24,16,30,351.0,22.0,2.3,6.0,44.0,19.78,6.32
2016,12,24,16,45,175.5,11.0,2.35,6.0,22.0,10.01,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,207.5,13.0,2.2,3.5,30.5,143.08,0.0
2016,12,25,8,0,415.0,26.0,2.3,4.0,61.0,282.46,212.71
2016,12,25,8,15,506.5,32.5,2.35,4.0,100.0,347.91,289.11
2016,12,25,8,30,598.0,39.0,2.4,4.0,139.0,414.24,350.39
2016,12,25,8,45,651.0,44.0,2.45,4.5,179.0,456.5,388.32
2016,12,25,9,0,704.0,49.0,2.5,5.0,219.0,497.32,423.25
2016,12,25,9,15,739.5,52.0,2.5,5.5,256.5,523.38,444.55
2016,12,25,9,30,775.0,55.0,2.5,6.0,294.0,546.95,462.78
2016,12,25,9,45,573.5,93.0,2.55,6.5,280.0,468.68,396.55
2016,12,25,10,0,372.0,131.0,2.6,7.0,266.0,380.26,321.51
2016,12,25,10,15,377.5,141.0,2.6,7.0,287.0,386.95,326.56
2016,12,25,10,30,383.0,151.0,2.6,7.0,308.0,391.85,329.49
2016,12,25,10,45,347.0,165.5,2.65,7.5,313.5,367.93,308.08
2016,12,25,11,0,311.0,180.0,2.7,8.0,319.0,353.04,294.11
2016,12,25,11,15,206.5,193.5,2.75,8.0,286.5,295.04,245.14
2016,12,25,11,30,102.0,207.0,2.8,8.0,254.0,242.72,200.98
2016,12,25,11,45,83.5,206.0,2.85,8.0,245.5,227.51,188.01
2016,12,25,12,0,65.0,205.0,2.9,8.0,237.0,213.35,175.92
2016,12,25,12,15,135.0,208.0,2.9,8.0,273.0,241.75,198.43
2016,12,25,12,30,205.0,211.0,2.9,8.0,309.0,260.8,212.11
2016,12,25,12,45,231.0,204.5,2.9,8.5,313.0,251.95,202.48
2016,12,25,13,0,257.0,198.0,2.9,9.0,317.0,240.98,190.82
2016,12,25,13,15,195.5,195.0,2.9,9.0,284.0,208.91,164.94
2016,12,25,13,30,134.0,192.0,2.9,9.0,251.0,181.98,144.2
2016,12,25,13,45,275.0,166.5,2.95,9.0,279.0,171.15,128.6
2016,12,25,14,0,416.0,141.0,3.0,9.0,307.0,145.69,102.27
2016,12,25,14,15,401.5,133.5,2.95,9.0,284.5,114.41,82.28
2016,12,25,14,30,387.0,126.0,2.9,9.0,262.0,88.83,74.97
2016,12,25,14,45,376.0,114.5,2.85,9.0,236.0,81.77,68.71
2016,12,25,15,0,365.0,103.0,2.8,9.0,210.0,74.58,62.24
2016,12,25,15,15,344.5,90.5,2.75,8.5,180.5,66.44,54.93
2016,12,25,15,30,324.0,78.0,2.7,8.0,151.0,58.09,47.29
2016,12,25,15,45,292.5,64.5,2.65,7.5,120.5,48.71,38.57
2016,12,25,16,0,261.0,51.0,2.6,7.0,90.0,39.07,29.45
2016,12,25,16,15,203.0,37.5,2.7,6.5,61.5,29.08,19.7
2016,12,25,16,30,145.0,24.0,2.8,6.0,33.0,18.83,6.37
2016,12,25,16,45,72.5,12.0,2.95,6.0,16.5,10.91,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,206.5,13.0,2.8,2.5,30.5,142.36,0.0
2016,12,26,8,0,413.0,26.0,2.9,3.0,61.0,281.3,211.82
2016,12,26,8,15,505.0,33.0,2.95,3.5,100.0,347.57,289.89
2016,12,26,8,30,597.0,40.0,3.0,4.0,139.0,414.85,351.86
2016,12,26,8,45,650.5,45.0,3.05,4.5,179.0,457.59,390.48
2016,12,26,9,0,704.0,50.0,3.1,5.0,219.0,498.85,426.02
2016,12,26,9,15,740.0,53.5,3.1,5.0,257.0,525.95,449.13
2016,12,26,9,30,776.0,57.0,3.1,5.0,295.0,550.53,469.19
2016,12,26,9,45,798.0,60.0,3.1,5.5,328.0,563.32,478.08
2016,12,26,10,0,820.0,63.0,3.1,6.0,361.0,573.08,484.03
2016,12,26,10,15,837.0,64.5,3.05,6.5,388.5,574.98,483.15
2016,12,26,10,30,854.0,66.0,3.0,7.0,416.0,573.63,479.42
2016,12,26,10,45,866.0,67.0,3.0,7.5,437.5,565.58,470.27
2016,12,26,11,0,878.0,68.0,3.0,8.0,459.0,551.88,456.46
2016,12,26,11,15,885.0,69.0,2.95,8.0,473.0,535.25,440.65
2016,12,26,11,30,892.0,70.0,2.9,8.0,487.0,515.57,422.03
2016,12,26,11,45,895.5,70.0,2.85,8.5,494.0,490.24,397.78
2016,12,26,12,0,899.0,70.0,2.8,9.0,501.0,462.18,370.91
2016,12,26,12,15,898.5,70.0,2.7,9.0,500.0,429.88,340.7
2016,12,26,12,30,898.0,70.0,2.6,9.0,499.0,395.32,308.04
2016,12,26,12,45,893.5,69.5,2.55,9.0,490.5,356.88,271.78
2016,12,26,13,0,889.0,69.0,2.5,9.0,482.0,316.79,233.7
2016,12,26,13,15,881.5,68.0,2.45,9.0,466.5,274.07,193.46
2016,12,26,13,30,874.0,67.0,2.4,9.0,451.0,230.33,153.03
2016,12,26,13,45,861.0,66.0,2.35,9.5,428.0,180.58,109.64
2016,12,26,14,0,848.0,65.0,2.3,10.0,405.0,134.63,74.05
2016,12,26,14,15,829.5,63.0,2.15,9.5,376.0,87.77,46.74
2016,12,26,14,30,811.0,61.0,2.0,9.0,347.0,47.97,38.1
2016,12,26,14,45,785.5,58.0,1.95,9.0,313.0,46.17,36.55
2016,12,26,15,0,760.0,55.0,1.9,9.0,279.0,44.41,34.95
2016,12,26,15,15,721.0,51.5,1.85,8.5,240.5,42.19,32.96
2016,12,26,15,30,682.0,48.0,1.8,8.0,202.0,40.0,30.92
2016,12,26,15,45,622.0,43.0,1.75,7.5,162.0,36.43,27.5
2016,12,26,16,0,562.0,38.0,1.7,7.0,122.0,32.88,23.96
2016,12,26,16,15,458.5,30.0,1.8,6.5,84.0,26.3,17.37
2016,12,26,16,30,355.0,22.0,1.9,6.0,46.0,19.64,7.49
2016,12,26,16,45,177.5,11.0,2.0,6.0,23.0,10.01,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.5,13.5,1.7,4.5,28.5,128.3,0.0
2016,12,27,8,0,357.0,27.0,1.7,5.0,57.0,260.39,192.71
2016,12,27,8,15,451.0,34.5,1.65,5.5,95.0,325.72,268.04
2016,12,27,8,30,545.0,42.0,1.6,6.0,133.0,393.06,328.54
2016,12,27,8,45,605.0,47.0,1.55,6.5,172.5,433.41,364.15
2016,12,27,9,0,665.0,52.0,1.5,7.0,212.0,478.36,401.47
2016,12,27,9,15,702.0,56.0,1.35,7.0,249.0,506.63,423.99
2016,12,27,9,30,739.0,60.0,1.2,7.0,286.0,532.48,443.42
2016,12,27,9,45,768.0,62.0,1.1,7.5,319.5,548.48,453.77
2016,12,27,10,0,797.0,64.0,1.0,8.0,353.0,561.49,461.2
2016,12,27,10,15,814.0,66.0,1.1,8.5,380.5,564.27,461.91
2016,12,27,10,30,831.0,68.0,1.2,9.0,408.0,563.85,459.93
2016,12,27,10,45,754.5,84.0,1.3,9.5,404.5,523.25,426.39
2016,12,27,11,0,678.0,100.0,1.4,10.0,401.0,482.99,393.11
2016,12,27,11,15,772.0,86.5,1.4,10.0,439.5,498.67,403.71
2016,12,27,11,30,866.0,73.0,1.4,10.0,478.0,508.73,408.64
2016,12,27,11,45,667.0,120.0,1.4,10.5,435.0,436.06,348.92
2016,12,27,12,0,468.0,167.0,1.4,11.0,392.0,365.81,292.1
2016,12,27,12,15,457.0,169.5,1.3,11.0,388.5,343.35,272.27
2016,12,27,12,30,446.0,172.0,1.2,11.0,385.0,320.33,251.52
2016,12,27,12,45,519.5,151.0,1.1,11.0,395.5,304.19,234.25
2016,12,27,13,0,593.0,130.0,1.0,11.0,406.0,283.92,212.5
2016,12,27,13,15,580.0,128.5,1.0,11.0,391.0,249.95,182.03
2016,12,27,13,30,567.0,127.0,1.0,11.0,376.0,216.13,152.17
2016,12,27,13,45,505.5,131.5,1.0,11.0,345.5,178.25,122.41
2016,12,27,14,0,444.0,136.0,1.0,11.0,315.0,146.88,100.55
2016,12,27,14,15,423.0,131.5,1.0,11.0,292.0,116.12,81.46
2016,12,27,14,30,402.0,127.0,1.0,11.0,269.0,89.49,74.85
2016,12,27,14,45,386.0,116.0,1.05,11.0,242.0,82.77,69.01
2016,12,27,15,0,370.0,105.0,1.1,11.0,215.0,75.93,62.94
2016,12,27,15,15,344.5,93.5,1.15,10.5,185.0,68.54,56.38
2016,12,27,15,30,319.0,82.0,1.2,10.0,155.0,60.96,49.53
2016,12,27,15,45,286.0,68.0,1.25,10.0,123.5,51.26,40.52
2016,12,27,16,0,253.0,54.0,1.3,10.0,92.0,41.29,31.13
2016,12,27,16,15,191.0,40.0,1.35,9.5,63.5,30.96,21.22
2016,12,27,16,30,129.0,26.0,1.4,9.0,35.0,20.36,8.39
2016,12,27,16,45,64.5,13.0,1.5,8.5,17.5,11.82,0.0
2016,12,27,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,213.0,12.0,2.35,4.5,30.0,141.39,0.0
2016,12,28,8,0,426.0,24.0,2.4,5.0,60.0,286.95,212.14
2016,12,28,8,15,516.0,30.5,2.4,5.5,98.5,351.71,290.29
2016,12,28,8,30,606.0,37.0,2.4,6.0,137.0,417.37,350.33
2016,12,28,8,45,662.0,41.0,2.4,6.5,177.0,460.44,388.7
2016,12,28,9,0,718.0,45.0,2.4,7.0,217.0,502.17,424.05
2016,12,28,9,15,752.5,48.0,2.4,7.5,254.5,527.94,444.94
2016,12,28,9,30,787.0,51.0,2.4,8.0,292.0,551.27,462.84
2016,12,28,9,45,813.0,52.5,2.45,8.5,325.5,560.46,469.06
2016,12,28,10,0,839.0,54.0,2.5,9.0,359.0,571.32,476.01
2016,12,28,10,15,854.5,55.5,2.4,9.5,386.5,572.89,474.61
2016,12,28,10,30,870.0,57.0,2.3,10.0,414.0,571.3,470.47
2016,12,28,10,45,881.0,58.0,2.25,10.5,435.0,563.33,461.33
2016,12,28,11,0,892.0,59.0,2.2,11.0,456.0,552.15,449.47
2016,12,28,11,15,898.5,59.5,2.1,11.0,470.0,534.83,433.2
2016,12,28,11,30,905.0,60.0,2.0,11.0,484.0,514.46,414.23
2016,12,28,11,45,908.0,60.0,1.9,11.5,491.0,488.93,390.13
2016,12,28,12,0,911.0,60.0,1.8,12.0,498.0,460.67,363.47
2016,12,28,12,15,911.0,60.5,1.75,12.0,498.0,429.05,334.5
2016,12,28,12,30,911.0,61.0,1.7,12.0,498.0,395.06,302.99
2016,12,28,12,45,905.0,61.5,1.7,12.5,489.5,356.88,267.25
2016,12,28,13,0,899.0,62.0,1.7,13.0,481.0,317.08,229.8
2016,12,28,13,15,892.0,61.5,1.65,13.0,466.0,274.73,190.55
2016,12,28,13,30,885.0,61.0,1.6,13.0,451.0,231.27,150.94
2016,12,28,13,45,874.0,59.5,1.6,13.0,429.0,185.44,111.43
2016,12,28,14,0,863.0,58.0,1.6,13.0,407.0,139.3,75.83
2016,12,28,14,15,846.5,56.5,1.5,12.5,378.5,92.75,48.32
2016,12,28,14,30,830.0,55.0,1.4,12.0,350.0,49.01,38.57
2016,12,28,14,45,805.5,53.0,1.3,12.0,316.5,42.16,32.49
2016,12,28,15,0,781.0,51.0,1.2,12.0,283.0,41.1,31.56
2016,12,28,15,15,744.5,47.5,1.15,11.5,245.0,38.78,29.5
2016,12,28,15,30,708.0,44.0,1.1,11.0,207.0,36.47,27.39
2016,12,28,15,45,651.0,39.5,1.1,10.5,167.0,33.22,24.32
2016,12,28,16,0,594.0,35.0,1.1,10.0,127.0,29.99,21.14
2016,12,28,16,15,496.5,28.5,1.1,9.5,88.5,24.78,15.94
2016,12,28,16,30,399.0,22.0,1.1,9.0,50.0,19.55,8.32
2016,12,28,16,45,199.5,11.0,1.15,9.0,25.0,10.01,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,184.0,13.5,3.3,5.5,29.0,130.95,0.0
2016,12,29,8,0,368.0,27.0,3.4,6.0,58.0,266.1,195.5
2016,12,29,8,15,465.0,35.0,3.45,6.0,96.5,334.66,276.68
2016,12,29,8,30,562.0,43.0,3.5,6.0,135.0,404.77,341.43
2016,12,29,8,45,620.0,48.0,3.55,6.5,175.5,444.08,377.38
2016,12,29,9,0,678.0,53.0,3.6,7.0,216.0,488.28,415.38
2016,12,29,9,15,716.5,57.0,3.6,7.5,254.0,517.76,439.67
2016,12,29,9,30,755.0,61.0,3.6,8.0,292.0,544.79,460.87
2016,12,29,9,45,769.5,66.0,3.65,8.5,324.0,555.72,468.31
2016,12,29,10,0,784.0,71.0,3.7,9.0,356.0,563.69,472.93
2016,12,29,10,15,803.0,73.5,3.6,9.0,384.0,568.47,475.19
2016,12,29,10,30,822.0,76.0,3.5,9.0,412.0,570.01,474.55
2016,12,29,10,45,837.5,76.5,3.45,9.5,434.5,564.05,467.02
2016,12,29,11,0,853.0,77.0,3.4,10.0,457.0,554.77,456.64
2016,12,29,11,15,860.5,78.0,3.25,10.5,472.0,538.49,440.21
2016,12,29,11,30,868.0,79.0,3.1,11.0,487.0,519.15,421.12
2016,12,29,11,45,874.0,79.0,3.0,11.5,494.5,495.07,398.09
2016,12,29,12,0,880.0,79.0,2.9,12.0,502.0,468.14,372.4
2016,12,29,12,15,880.0,79.0,2.8,12.0,501.5,436.01,342.81
2016,12,29,12,30,880.0,79.0,2.7,12.0,501.0,401.61,310.8
2016,12,29,12,45,885.5,75.5,2.6,12.0,495.0,363.6,275.18
2016,12,29,13,0,891.0,72.0,2.5,12.0,489.0,325.81,239.12
2016,12,29,13,15,883.5,71.0,2.4,12.0,473.5,283.01,199.19
2016,12,29,13,30,876.0,70.0,2.3,12.0,458.0,235.45,155.9
2016,12,29,13,45,864.5,68.5,2.25,12.5,435.5,189.19,115.42
2016,12,29,14,0,853.0,67.0,2.2,13.0,413.0,142.74,78.96
2016,12,29,14,15,835.0,65.0,2.1,12.5,384.0,95.55,50.28
2016,12,29,14,30,817.0,63.0,2.0,12.0,355.0,49.46,38.96
2016,12,29,14,45,792.0,60.0,1.9,12.0,321.0,47.7,37.46
2016,12,29,15,0,767.0,57.0,1.8,12.0,287.0,45.97,35.92
2016,12,29,15,15,728.0,53.5,1.7,11.5,248.5,43.78,33.99
2016,12,29,15,30,689.0,50.0,1.6,11.0,210.0,41.63,32.03
2016,12,29,15,45,628.5,45.0,1.5,10.5,169.5,38.09,28.7
2016,12,29,16,0,568.0,40.0,1.4,10.0,129.0,34.59,25.25
2016,12,29,16,15,466.0,32.0,1.45,9.5,90.0,25.71,16.79
2016,12,29,16,30,364.0,24.0,1.5,9.0,51.0,19.64,8.81
2016,12,29,16,45,182.0,12.0,1.6,8.5,25.5,10.91,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,159.0,14.0,0.7,6.5,27.0,118.5,0.0
2016,12,30,8,0,318.0,28.0,0.6,7.0,54.0,239.83,172.93
2016,12,30,8,15,414.0,36.5,0.55,7.0,91.5,308.04,249.55
2016,12,30,8,30,510.0,45.0,0.5,7.0,129.0,377.6,310.67
2016,12,30,8,45,566.5,51.5,0.45,7.5,168.0,422.46,348.4
2016,12,30,9,0,623.0,58.0,0.4,8.0,207.0,466.43,383.53
2016,12,30,9,15,662.0,62.5,0.55,8.0,244.0,495.91,408.34
2016,12,30,9,30,701.0,67.0,0.7,8.0,281.0,523.25,430.74
2016,12,30,9,45,738.5,67.5,0.85,8.5,315.5,539.74,443.49
2016,12,30,10,0,776.0,68.0,1.0,9.0,350.0,556.66,455.99
2016,12,30,10,15,794.0,70.5,1.15,9.5,378.0,561.05,458.3
2016,12,30,10,30,812.0,73.0,1.3,10.0,406.0,562.27,457.91
2016,12,30,10,45,822.0,75.0,1.45,10.5,427.0,555.14,450.79
2016,12,30,11,0,832.0,77.0,1.6,11.0,448.0,544.91,440.97
2016,12,30,11,15,840.0,78.0,1.6,11.0,462.5,529.43,426.82
2016,12,30,11,30,848.0,79.0,1.6,11.0,477.0,510.94,410.0
2016,12,30,11,45,852.0,79.0,1.65,11.5,484.5,486.55,387.73
2016,12,30,12,0,856.0,79.0,1.7,12.0,492.0,459.5,362.89
2016,12,30,12,15,856.5,79.0,1.7,12.0,492.0,428.43,334.84
2016,12,30,12,30,857.0,79.0,1.7,12.0,492.0,395.11,304.35
2016,12,30,12,45,854.5,78.5,1.75,12.0,484.5,358.2,270.5
2016,12,30,13,0,852.0,78.0,1.8,12.0,477.0,319.58,234.65
2016,12,30,13,15,844.5,77.0,1.85,12.0,462.0,277.71,196.04
2016,12,30,13,30,837.0,76.0,1.9,12.0,447.0,234.92,157.02
2016,12,30,13,45,823.5,74.5,2.0,12.0,425.0,190.04,118.12
2016,12,30,14,0,810.0,73.0,2.1,12.0,403.0,145.23,82.94
2016,12,30,14,15,792.0,71.0,2.15,11.5,375.0,100.02,54.9
2016,12,30,14,30,774.0,69.0,2.2,11.0,347.0,55.79,44.81
2016,12,30,14,45,742.5,66.5,2.3,11.0,313.0,52.73,42.14
2016,12,30,15,0,711.0,64.0,2.4,11.0,279.0,51.58,41.12
2016,12,30,15,15,670.5,60.0,2.35,10.5,241.5,44.9,35.13
2016,12,30,15,30,630.0,56.0,2.3,10.0,204.0,42.72,33.14
2016,12,30,15,45,551.5,51.5,2.25,10.0,163.0,40.04,30.51
2016,12,30,16,0,473.0,47.0,2.2,10.0,122.0,37.5,27.85
2016,12,30,16,15,368.5,37.5,2.2,9.5,85.5,30.4,20.92
2016,12,30,16,30,264.0,28.0,2.2,9.0,49.0,23.18,11.85
2016,12,30,16,45,132.0,14.0,2.25,8.5,24.5,12.73,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
